Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,1.55,3.5,10.5,8.26,0.0
2016,1,1,8,0,0.0,21.0,1.7,4.0,21.0,16.01,6.25
2016,1,1,8,15,0.0,37.5,1.8,4.0,37.5,27.94,19.26
2016,1,1,8,30,0.0,54.0,1.9,4.0,54.0,39.72,30.62
2016,1,1,8,45,5.5,70.5,2.05,4.5,72.0,52.54,40.49
2016,1,1,9,0,11.0,87.0,2.2,5.0,90.0,66.57,52.65
2016,1,1,9,15,16.5,102.5,2.15,5.5,107.5,80.83,64.89
2016,1,1,9,30,22.0,118.0,2.1,6.0,125.0,95.98,77.86
2016,1,1,9,45,32.0,133.5,2.1,6.5,145.0,116.98,95.71
2016,1,1,10,0,42.0,149.0,2.1,7.0,165.0,137.05,112.71
2016,1,1,10,15,172.5,160.5,2.05,7.0,233.0,212.08,175.21
2016,1,1,10,30,303.0,172.0,2.0,7.0,301.0,304.81,252.74
2016,1,1,10,45,262.0,188.0,1.95,7.0,304.0,318.86,265.26
2016,1,1,11,0,221.0,204.0,1.9,7.0,307.0,317.16,264.52
2016,1,1,11,15,185.0,214.0,1.9,7.0,302.5,318.9,266.18
2016,1,1,11,30,149.0,224.0,1.9,7.0,298.0,317.19,264.55
2016,1,1,11,45,81.5,205.5,1.95,7.5,246.5,244.84,203.84
2016,1,1,12,0,14.0,187.0,2.0,8.0,195.0,166.3,136.67
2016,1,1,12,15,33.5,203.0,2.0,8.0,220.5,214.8,177.98
2016,1,1,12,30,53.0,219.0,2.0,8.0,246.0,252.42,209.6
2016,1,1,12,45,68.0,221.5,2.05,8.0,256.0,272.97,227.08
2016,1,1,13,0,83.0,224.0,2.1,8.0,266.0,294.76,245.64
2016,1,1,13,15,41.5,181.0,2.05,7.5,202.0,211.29,175.95
2016,1,1,13,30,0.0,138.0,2.0,7.0,138.0,114.06,92.87
2016,1,1,13,45,0.0,128.5,2.0,7.0,128.5,105.83,86.12
2016,1,1,14,0,0.0,119.0,2.0,7.0,119.0,97.6,79.2
2016,1,1,14,15,0.0,115.0,1.85,7.0,115.0,94.85,76.96
2016,1,1,14,30,0.0,111.0,1.7,7.0,111.0,92.29,74.88
2016,1,1,14,45,0.0,102.0,1.55,7.0,102.0,84.72,68.47
2016,1,1,15,0,0.0,93.0,1.4,7.0,93.0,77.22,62.07
2016,1,1,15,15,0.0,82.5,1.3,6.5,82.5,68.16,54.37
2016,1,1,15,30,0.0,72.0,1.2,6.0,72.0,59.13,46.57
2016,1,1,15,45,0.0,60.5,1.1,6.0,60.5,48.96,37.58
2016,1,1,16,0,0.0,49.0,1.0,6.0,49.0,38.72,28.42
2016,1,1,16,15,0.0,37.5,1.0,5.5,37.5,28.68,19.4
2016,1,1,16,30,0.0,26.0,1.0,5.0,26.0,19.84,11.35
2016,1,1,16,45,0.0,16.0,1.05,5.0,16.0,12.18,3.54
2016,1,1,17,0,0.0,6.0,1.1,5.0,6.0,4.72,0.0
2016,1,1,17,15,0.0,3.0,1.1,4.5,3.0,2.36,0.0
2016,1,1,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,212.5,11.5,0.9,-0.5,27.0,9.05,0.0
2016,1,2,8,0,425.0,23.0,0.9,0.0,54.0,21.14,10.22
2016,1,2,8,15,527.0,30.0,1.1,0.0,96.0,27.74,19.44
2016,1,2,8,30,629.0,37.0,1.3,0.0,138.0,34.49,26.32
2016,1,2,8,45,688.0,42.0,1.5,0.5,182.0,72.84,39.06
2016,1,2,9,0,747.0,47.0,1.7,1.0,226.0,129.03,75.44
2016,1,2,9,15,784.5,50.5,1.6,1.5,267.5,187.17,123.8
2016,1,2,9,30,822.0,54.0,1.5,2.0,309.0,249.42,180.23
2016,1,2,9,45,850.0,56.0,1.45,2.5,347.0,311.52,238.23
2016,1,2,10,0,878.0,58.0,1.4,3.0,385.0,375.07,296.91
2016,1,2,10,15,895.5,59.5,1.3,3.5,417.0,435.81,351.78
2016,1,2,10,30,913.0,61.0,1.2,4.0,449.0,497.07,404.96
2016,1,2,10,45,925.0,62.0,1.15,4.5,474.5,555.18,453.82
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,612.65,500.21
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,666.43,543.5
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,718.61,584.43
2016,1,2,11,45,956.5,65.5,1.4,6.5,546.5,766.26,619.7
2016,1,2,12,0,961.0,66.0,1.5,7.0,557.0,811.57,651.87
2016,1,2,12,15,962.0,66.0,1.6,7.0,559.5,850.99,680.77
2016,1,2,12,30,963.0,66.0,1.7,7.0,562.0,887.41,707.58
2016,1,2,12,45,961.5,65.5,1.8,7.5,556.5,917.93,728.94
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,945.02,747.96
2016,1,2,13,15,955.0,64.0,1.95,8.0,537.5,964.73,762.64
2016,1,2,13,30,950.0,63.0,2.0,8.0,524.0,980.69,774.92
2016,1,2,13,45,941.0,62.0,2.1,8.0,503.0,989.06,782.74
2016,1,2,14,0,932.0,61.0,2.2,8.0,482.0,993.54,788.07
2016,1,2,14,15,918.5,59.5,2.15,8.0,453.5,989.13,785.45
2016,1,2,14,30,905.0,58.0,2.1,8.0,425.0,980.94,780.32
2016,1,2,14,45,885.5,56.0,2.1,8.0,391.0,962.51,768.57
2016,1,2,15,0,866.0,54.0,2.1,8.0,357.0,940.69,754.28
2016,1,2,15,15,837.5,51.5,1.85,7.5,317.5,906.27,728.84
2016,1,2,15,30,809.0,49.0,1.6,7.0,278.0,879.28,707.91
2016,1,2,15,45,765.0,45.5,1.4,6.5,235.0,822.93,664.83
2016,1,2,16,0,721.0,42.0,1.2,6.0,192.0,764.91,618.63
2016,1,2,16,15,650.5,36.5,1.2,5.0,148.0,679.07,552.05
2016,1,2,16,30,580.0,31.0,1.2,4.0,104.0,593.96,480.06
2016,1,2,16,45,447.0,23.0,1.2,3.5,65.5,454.3,334.96
2016,1,2,17,0,314.0,15.0,1.2,3.0,27.0,268.34,0.0
2016,1,2,17,15,157.0,7.5,1.2,2.5,13.5,129.27,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.0,11.0,1.15,-0.5,28.0,8.65,0.0
2016,1,3,8,0,460.0,22.0,1.2,0.0,56.0,20.33,9.54
2016,1,3,8,15,561.5,29.0,1.2,0.5,99.0,27.03,18.74
2016,1,3,8,30,663.0,36.0,1.2,1.0,142.0,33.85,25.63
2016,1,3,8,45,719.5,41.0,1.3,1.5,186.5,72.02,37.94
2016,1,3,9,0,776.0,46.0,1.4,2.0,231.0,129.76,74.65
2016,1,3,9,15,707.0,57.0,1.5,2.5,249.0,177.89,118.72
2016,1,3,9,30,638.0,68.0,1.6,3.0,267.0,215.83,158.07
2016,1,3,9,45,673.0,70.5,1.7,3.5,302.0,270.04,208.23
2016,1,3,10,0,708.0,73.0,1.8,4.0,337.0,328.51,261.93
2016,1,3,10,15,741.5,73.0,1.85,4.5,370.0,385.87,313.86
2016,1,3,10,30,775.0,73.0,1.9,5.0,403.0,445.74,366.62
2016,1,3,10,45,858.5,69.0,1.95,6.0,454.0,529.51,436.02
2016,1,3,11,0,942.0,65.0,2.0,7.0,505.0,616.29,505.64
2016,1,3,11,15,948.0,66.0,2.05,7.0,522.5,669.52,549.3
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,721.01,590.78
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,767.2,625.06
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,810.78,655.79
2016,1,3,12,15,825.5,95.0,2.2,8.0,519.5,783.68,635.18
2016,1,3,12,30,696.0,120.0,2.2,8.0,480.0,741.81,604.26
2016,1,3,12,45,552.0,158.5,2.25,8.5,442.0,676.74,554.23
2016,1,3,13,0,408.0,197.0,2.3,9.0,404.0,611.07,501.19
2016,1,3,13,15,574.0,147.5,2.3,9.0,431.0,721.88,590.22
2016,1,3,13,30,740.0,98.0,2.3,9.0,458.0,845.15,681.17
2016,1,3,13,45,629.0,122.0,2.3,9.5,419.0,784.5,634.91
2016,1,3,14,0,518.0,146.0,2.3,10.0,380.0,707.45,577.62
2016,1,3,14,15,529.0,133.5,2.1,9.5,361.0,711.31,581.8
2016,1,3,14,30,540.0,121.0,1.9,9.0,342.0,712.58,583.24
2016,1,3,14,45,529.0,112.5,1.75,9.0,314.0,694.98,569.69
2016,1,3,15,0,518.0,104.0,1.6,9.0,286.0,675.05,554.39
2016,1,3,15,15,502.5,94.0,1.4,8.5,254.5,646.51,532.76
2016,1,3,15,30,487.0,84.0,1.2,8.0,223.0,623.28,514.57
2016,1,3,15,45,587.5,65.0,1.05,7.5,207.0,690.0,563.8
2016,1,3,16,0,688.0,46.0,0.9,7.0,191.0,740.0,596.3
2016,1,3,16,15,615.0,40.0,0.95,6.5,147.5,651.6,526.73
2016,1,3,16,30,542.0,34.0,1.0,6.0,104.0,563.73,453.55
2016,1,3,16,45,271.0,30.5,1.05,5.5,65.5,325.32,244.56
2016,1,3,17,0,0.0,27.0,1.1,5.0,27.0,42.57,0.0
2016,1,3,17,15,0.0,13.5,1.1,4.5,13.5,10.62,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,9.0,2.65,-0.5,9.0,7.08,0.0
2016,1,4,8,0,0.0,18.0,2.9,0.0,18.0,13.73,4.55
2016,1,4,8,15,0.0,33.0,3.1,0.0,33.0,24.92,16.84
2016,1,4,8,30,0.0,48.0,3.3,0.0,48.0,35.8,27.48
2016,1,4,8,45,0.0,63.5,3.55,0.0,63.5,47.39,36.78
2016,1,4,9,0,0.0,79.0,3.8,0.0,79.0,59.47,47.82
2016,1,4,9,15,0.0,93.5,3.9,0.5,93.5,71.07,58.2
2016,1,4,9,30,0.0,108.0,4.0,1.0,108.0,82.89,68.62
2016,1,4,9,45,11.5,125.5,4.15,1.5,130.0,100.67,83.82
2016,1,4,10,0,23.0,143.0,4.3,2.0,152.0,120.19,100.59
2016,1,4,10,15,11.5,143.0,4.3,2.0,148.0,117.41,98.32
2016,1,4,10,30,0.0,143.0,4.3,2.0,144.0,113.15,94.54
2016,1,4,10,45,306.0,134.5,4.3,2.0,278.0,288.8,247.83
2016,1,4,11,0,612.0,126.0,4.3,2.0,412.0,493.84,422.56
2016,1,4,11,15,306.0,135.0,4.35,2.0,278.0,340.85,293.76
2016,1,4,11,30,0.0,144.0,4.4,2.0,144.0,115.2,95.6
2016,1,4,11,45,51.5,188.0,4.45,2.5,214.5,204.67,174.32
2016,1,4,12,0,103.0,232.0,4.5,3.0,285.0,294.07,251.21
2016,1,4,12,15,51.5,179.0,4.55,2.5,205.5,202.89,172.77
2016,1,4,12,30,0.0,126.0,4.6,2.0,126.0,100.46,82.76
2016,1,4,12,45,6.0,154.5,4.65,2.0,157.5,132.16,110.73
2016,1,4,13,0,12.0,183.0,4.7,2.0,189.0,166.48,140.75
2016,1,4,13,15,101.5,201.5,4.7,2.0,251.0,289.21,249.78
2016,1,4,13,30,191.0,220.0,4.7,2.0,313.0,422.72,365.19
2016,1,4,13,45,147.0,210.5,4.75,2.0,280.5,377.43,325.99
2016,1,4,14,0,103.0,201.0,4.8,2.0,248.0,308.74,267.15
2016,1,4,14,15,51.5,126.5,4.7,1.5,150.0,170.01,146.86
2016,1,4,14,30,0.0,52.0,4.6,1.0,52.0,39.8,29.97
2016,1,4,14,45,0.0,48.0,4.55,1.0,48.0,36.71,27.31
2016,1,4,15,0,0.0,44.0,4.5,1.0,44.0,33.62,24.59
2016,1,4,15,15,383.5,52.5,4.3,0.5,163.0,482.16,428.47
2016,1,4,15,30,767.0,61.0,4.1,0.0,282.0,855.97,732.8
2016,1,4,15,45,726.5,56.0,3.95,0.0,239.5,801.16,684.55
2016,1,4,16,0,686.0,51.0,3.8,0.0,197.0,744.3,636.16
2016,1,4,16,15,614.0,44.5,3.55,0.0,153.0,655.62,559.29
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,581.11,489.44
2016,1,4,16,45,417.5,28.0,3.05,-0.5,69.5,449.03,352.18
2016,1,4,17,0,293.0,18.0,2.8,-1.0,30.0,295.6,0.0
2016,1,4,17,15,146.5,9.0,2.75,-1.0,15.0,122.55,0.0
2016,1,4,17,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.0,11.0,2.8,-4.0,29.0,8.65,0.0
2016,1,5,8,0,486.0,22.0,3.1,-4.0,58.0,20.42,9.72
2016,1,5,8,15,587.0,29.0,3.2,-3.5,102.0,27.16,19.14
2016,1,5,8,30,688.0,36.0,3.3,-3.0,146.0,34.02,26.16
2016,1,5,8,45,745.0,40.5,3.45,-3.0,191.5,69.57,37.14
2016,1,5,9,0,802.0,45.0,3.6,-3.0,237.0,128.33,74.13
2016,1,5,9,15,837.0,48.0,3.6,-2.5,280.0,190.27,126.08
2016,1,5,9,30,872.0,51.0,3.6,-2.0,323.0,254.04,185.29
2016,1,5,9,45,897.0,52.5,3.6,-2.0,361.5,316.88,246.52
2016,1,5,10,0,922.0,54.0,3.6,-2.0,400.0,381.6,309.44
2016,1,5,10,15,938.0,55.5,3.55,-1.5,432.5,444.28,369.05
2016,1,5,10,30,954.0,57.0,3.5,-1.0,465.0,507.28,427.09
2016,1,5,10,45,964.5,58.5,3.45,-0.5,490.5,567.47,480.9
2016,1,5,11,0,975.0,60.0,3.4,0.0,516.0,626.85,532.14
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.0,681.54,578.94
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,734.45,623.02
2016,1,5,11,45,991.5,61.5,3.25,0.0,564.5,783.21,661.22
2016,1,5,12,0,995.0,62.0,3.2,0.0,575.0,829.48,695.93
2016,1,5,12,15,995.5,62.0,3.15,0.0,577.5,870.06,725.99
2016,1,5,12,30,996.0,62.0,3.1,0.0,580.0,907.53,753.53
2016,1,5,12,45,994.0,62.0,3.05,0.0,574.5,939.58,776.9
2016,1,5,13,0,992.0,62.0,3.0,0.0,569.0,968.08,797.65
2016,1,5,13,15,987.0,61.5,2.95,0.0,555.5,989.55,813.27
2016,1,5,13,30,982.0,61.0,2.9,0.0,542.0,1007.16,826.2
2016,1,5,13,45,973.0,60.0,2.9,0.0,521.0,1016.39,833.68
2016,1,5,14,0,964.0,59.0,2.9,0.0,500.0,1021.61,838.48
2016,1,5,14,15,951.5,57.5,2.85,0.0,471.5,1018.75,837.04
2016,1,5,14,30,939.0,56.0,2.8,0.0,443.0,1011.96,832.89
2016,1,5,14,45,920.0,54.5,2.8,0.0,408.5,995.04,821.84
2016,1,5,15,0,901.0,53.0,2.8,0.0,374.0,974.58,808.07
2016,1,5,15,15,874.0,50.5,2.55,0.0,334.0,941.52,782.03
2016,1,5,15,30,847.0,48.0,2.3,0.0,294.0,905.69,753.21
2016,1,5,15,45,806.5,44.5,2.1,-0.5,250.5,853.06,712.26
2016,1,5,16,0,766.0,41.0,1.9,-1.0,207.0,799.13,668.31
2016,1,5,16,15,700.5,36.5,1.75,-1.5,162.0,726.63,607.55
2016,1,5,16,30,635.0,32.0,1.6,-2.0,117.0,645.93,535.68
2016,1,5,16,45,511.5,24.0,1.5,-3.0,75.5,513.46,403.05
2016,1,5,17,0,388.0,16.0,1.4,-4.0,34.0,366.12,0.0
2016,1,5,17,15,194.0,8.0,1.45,-4.0,17.0,159.44,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-4.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.5,27.0,9.44,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,54.0,22.02,10.88
2016,1,6,8,15,516.0,32.0,2.45,-2.5,96.5,29.48,21.18
2016,1,6,8,30,621.0,40.0,2.4,-2.0,139.0,37.05,28.88
2016,1,6,8,45,680.0,45.0,2.4,-2.0,183.5,68.88,38.84
2016,1,6,9,0,739.0,50.0,2.4,-2.0,228.0,124.29,73.23
2016,1,6,9,15,777.0,54.0,2.3,-1.5,270.0,182.42,121.19
2016,1,6,9,30,815.0,58.0,2.2,-1.0,312.0,244.81,178.1
2016,1,6,9,45,841.0,60.5,2.15,-0.5,350.0,306.33,236.53
2016,1,6,10,0,867.0,63.0,2.1,0.0,388.0,370.05,296.57
2016,1,6,10,15,884.5,65.0,2.0,0.0,420.5,430.6,353.27
2016,1,6,10,30,902.0,67.0,1.9,0.0,453.0,492.13,409.04
2016,1,6,10,45,913.5,68.5,1.85,0.5,478.5,550.36,459.71
2016,1,6,11,0,925.0,70.0,1.8,1.0,504.0,607.96,507.97
2016,1,6,11,15,932.5,71.0,1.7,1.0,522.5,661.68,552.03
2016,1,6,11,30,940.0,72.0,1.6,1.0,541.0,713.84,593.38
2016,1,6,11,45,943.5,72.5,1.55,1.5,551.5,760.83,628.1
2016,1,6,12,0,947.0,73.0,1.5,2.0,562.0,805.46,658.76
2016,1,6,12,15,947.5,73.0,1.4,2.0,564.5,844.57,685.43
2016,1,6,12,30,948.0,73.0,1.3,2.0,567.0,880.71,709.57
2016,1,6,12,45,945.5,72.5,1.25,2.5,561.5,910.56,728.45
2016,1,6,13,0,943.0,72.0,1.2,3.0,556.0,936.97,744.82
2016,1,6,13,15,937.5,71.5,1.15,3.0,543.0,957.13,758.1
2016,1,6,13,30,932.0,71.0,1.1,3.0,530.0,973.58,768.93
2016,1,6,13,45,921.5,70.0,1.05,3.5,509.0,980.9,772.23
2016,1,6,14,0,911.0,69.0,1.0,4.0,488.0,984.35,773.1
2016,1,6,14,15,897.0,67.5,0.95,3.5,460.0,979.92,771.43
2016,1,6,14,30,883.0,66.0,0.9,3.0,432.0,971.77,767.37
2016,1,6,14,45,861.0,64.0,0.85,3.0,398.0,962.55,761.27
2016,1,6,15,0,839.0,62.0,0.8,3.0,364.0,938.51,744.75
2016,1,6,15,15,810.0,59.0,0.75,2.5,324.5,902.95,721.25
2016,1,6,15,30,781.0,56.0,0.7,2.0,285.0,864.46,694.96
2016,1,6,15,45,734.5,52.5,0.7,1.5,242.0,806.03,653.86
2016,1,6,16,0,688.0,49.0,0.7,1.0,199.0,745.72,609.22
2016,1,6,16,15,617.0,43.0,0.75,0.5,155.5,658.87,542.1
2016,1,6,16,30,546.0,37.0,0.8,0.0,112.0,572.11,470.03
2016,1,6,16,45,414.5,28.0,0.9,0.0,72.5,447.28,351.04
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,292.3,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,119.33,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,30.5,13.5,1.95,0.0,16.0,10.62,0.0
2016,1,7,8,0,61.0,27.0,2.1,0.0,32.0,20.17,9.36
2016,1,7,8,15,98.5,44.5,2.05,0.0,58.0,32.64,23.81
2016,1,7,8,30,136.0,62.0,2.0,0.0,84.0,44.89,35.88
2016,1,7,8,45,159.5,79.5,2.0,0.5,112.5,65.14,48.58
2016,1,7,9,0,183.0,97.0,2.0,1.0,141.0,94.31,70.5
2016,1,7,9,15,206.5,110.0,1.95,1.5,168.5,123.44,94.58
2016,1,7,9,30,230.0,123.0,1.9,2.0,196.0,155.56,122.62
2016,1,7,9,45,167.5,141.5,1.85,2.5,197.5,165.76,135.05
2016,1,7,10,0,105.0,160.0,1.8,3.0,199.0,172.61,143.44
2016,1,7,10,15,163.5,172.0,1.75,3.0,239.5,215.74,180.31
2016,1,7,10,30,222.0,184.0,1.7,3.0,280.0,265.62,223.04
2016,1,7,10,45,200.0,197.0,1.65,3.5,287.0,281.59,236.85
2016,1,7,11,0,178.0,210.0,1.6,4.0,294.0,295.33,248.31
2016,1,7,11,15,140.5,217.5,1.55,4.0,285.5,291.97,245.44
2016,1,7,11,30,103.0,225.0,1.5,4.0,277.0,271.53,228.17
2016,1,7,11,45,101.0,231.0,1.45,4.5,283.0,283.42,237.74
2016,1,7,12,0,99.0,237.0,1.4,5.0,289.0,295.26,246.99
2016,1,7,12,15,488.5,164.5,1.4,5.0,420.0,584.56,486.38
2016,1,7,12,30,878.0,92.0,1.4,5.0,551.0,853.33,687.36
2016,1,7,12,45,881.0,90.0,1.45,5.5,547.0,885.07,706.06
2016,1,7,13,0,884.0,88.0,1.5,6.0,543.0,913.78,725.73
2016,1,7,13,15,878.0,87.0,1.5,6.0,530.0,932.3,738.87
2016,1,7,13,30,872.0,86.0,1.5,6.0,517.0,947.16,749.7
2016,1,7,13,45,864.5,84.0,1.55,6.0,497.0,955.69,757.07
2016,1,7,14,0,857.0,82.0,1.6,6.0,477.0,960.46,762.05
2016,1,7,14,15,842.5,80.0,1.5,6.0,450.0,954.69,757.52
2016,1,7,14,30,828.0,78.0,1.4,6.0,423.0,945.14,750.5
2016,1,7,14,45,810.0,74.5,1.35,6.0,390.0,926.64,738.02
2016,1,7,15,0,792.0,71.0,1.3,6.0,357.0,904.65,723.02
2016,1,7,15,15,761.5,67.5,1.15,5.5,318.5,867.17,696.28
2016,1,7,15,30,731.0,64.0,1.0,5.0,280.0,826.77,666.8
2016,1,7,15,45,685.5,59.0,0.9,4.5,238.0,776.99,630.06
2016,1,7,16,0,640.0,54.0,0.8,4.0,196.0,717.55,584.38
2016,1,7,16,15,569.0,47.5,0.85,3.0,153.0,632.03,519.25
2016,1,7,16,30,498.0,41.0,0.9,2.0,110.0,547.5,450.0
2016,1,7,16,45,378.0,30.5,1.0,1.5,71.5,419.08,331.96
2016,1,7,17,0,258.0,20.0,1.1,1.0,33.0,274.56,31.76
2016,1,7,17,15,129.0,10.0,1.1,0.5,16.5,110.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,5.5,2.0,1.0,5.5,4.33,0.0
2016,1,8,8,0,0.0,11.0,2.0,1.0,11.0,8.35,0.56
2016,1,8,8,15,0.0,21.5,2.0,1.0,21.5,16.38,9.11
2016,1,8,8,30,0.0,32.0,2.0,1.0,32.0,24.43,16.93
2016,1,8,8,45,0.0,43.5,2.0,1.5,43.5,33.28,24.07
2016,1,8,9,0,0.0,55.0,2.0,2.0,55.0,42.03,31.99
2016,1,8,9,15,0.0,65.5,1.9,2.0,65.5,50.08,39.25
2016,1,8,9,30,0.0,76.0,1.8,2.0,76.0,58.25,46.53
2016,1,8,9,45,73.5,118.5,1.75,2.5,146.0,115.4,94.41
2016,1,8,10,0,147.0,161.0,1.7,3.0,216.0,187.49,155.39
2016,1,8,10,15,82.5,161.5,1.55,3.0,193.0,166.63,139.17
2016,1,8,10,30,18.0,162.0,1.4,3.0,170.0,137.15,114.49
2016,1,8,10,45,9.0,104.5,1.25,3.5,108.5,85.84,69.94
2016,1,8,11,0,0.0,47.0,1.1,4.0,47.0,35.98,26.16
2016,1,8,11,15,0.0,63.0,1.15,4.0,63.0,48.32,37.01
2016,1,8,11,30,0.0,79.0,1.2,4.0,79.0,60.71,47.79
2016,1,8,11,45,0.0,75.5,1.25,4.0,75.5,58.01,45.37
2016,1,8,12,0,0.0,72.0,1.3,4.0,72.0,55.3,42.98
2016,1,8,12,15,2.0,122.0,1.35,4.0,123.5,98.11,80.18
2016,1,8,12,30,4.0,172.0,1.4,4.0,175.0,145.6,120.84
2016,1,8,12,45,2.0,150.5,1.5,4.0,152.0,124.59,102.76
2016,1,8,13,0,0.0,129.0,1.6,4.0,129.0,103.66,84.82
2016,1,8,13,15,0.0,91.0,1.6,4.0,91.0,70.38,56.1
2016,1,8,13,30,0.0,53.0,1.6,4.0,53.0,40.61,30.18
2016,1,8,13,45,0.0,79.0,1.65,4.5,79.0,60.7,47.76
2016,1,8,14,0,0.0,105.0,1.7,5.0,105.0,83.68,67.71
2016,1,8,14,15,0.0,91.0,1.7,5.0,91.0,71.33,57.04
2016,1,8,14,30,0.0,77.0,1.7,5.0,77.0,59.13,46.5
2016,1,8,14,45,0.0,70.5,1.7,5.0,70.5,54.09,42.17
2016,1,8,15,0,0.0,64.0,1.7,5.0,64.0,49.06,37.82
2016,1,8,15,15,279.0,77.0,1.6,4.5,160.5,404.13,351.85
2016,1,8,15,30,558.0,90.0,1.5,4.0,257.0,700.57,587.04
2016,1,8,15,45,506.0,83.0,1.45,4.0,217.0,634.97,532.12
2016,1,8,16,0,454.0,76.0,1.4,4.0,177.0,568.07,478.33
2016,1,8,16,15,381.0,65.0,1.3,4.0,137.5,480.73,405.55
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,396.19,332.09
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,283.97,227.7
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,154.31,35.61
2016,1,8,17,15,52.5,11.5,1.05,3.5,14.5,50.67,0.0
2016,1,8,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,8.26,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,16.01,6.18
2016,1,9,8,15,2.0,38.5,2.45,4.0,39.0,28.62,19.85
2016,1,9,8,30,4.0,56.0,2.4,4.0,57.0,41.04,31.82
2016,1,9,8,45,13.5,74.0,2.35,4.0,77.0,54.78,42.42
2016,1,9,9,0,23.0,92.0,2.3,4.0,97.0,71.24,56.48
2016,1,9,9,15,31.5,107.5,2.2,4.5,116.5,87.56,70.34
2016,1,9,9,30,40.0,123.0,2.1,5.0,136.0,105.24,85.43
2016,1,9,9,45,20.0,108.5,2.05,5.5,115.0,89.33,72.33
2016,1,9,10,0,0.0,94.0,2.0,6.0,94.0,72.54,58.13
2016,1,9,10,15,0.0,110.5,2.0,6.0,110.5,85.87,69.62
2016,1,9,10,30,0.0,127.0,2.0,6.0,127.0,99.54,81.29
2016,1,9,10,45,0.0,137.5,2.05,6.0,137.5,108.54,88.88
2016,1,9,11,0,0.0,148.0,2.1,6.0,148.0,117.75,96.63
2016,1,9,11,15,0.0,122.0,2.1,6.0,122.0,95.88,77.74
2016,1,9,11,30,0.0,96.0,2.1,6.0,96.0,74.32,59.11
2016,1,9,11,45,16.0,153.0,2.1,6.5,161.5,134.43,110.89
2016,1,9,12,0,32.0,210.0,2.1,7.0,227.0,215.42,178.98
2016,1,9,12,15,37.0,215.0,2.1,7.0,235.0,228.2,189.53
2016,1,9,12,30,42.0,220.0,2.1,7.0,243.0,241.69,200.9
2016,1,9,12,45,21.0,177.0,2.15,7.5,188.5,165.85,136.88
2016,1,9,13,0,0.0,134.0,2.2,8.0,134.0,108.15,87.34
2016,1,9,13,15,106.5,179.0,2.2,8.0,232.5,285.84,240.33
2016,1,9,13,30,213.0,224.0,2.2,8.0,331.0,445.89,372.25
2016,1,9,13,45,189.5,216.5,2.2,8.0,309.0,423.21,353.12
2016,1,9,14,0,166.0,209.0,2.2,8.0,287.0,399.16,333.86
2016,1,9,14,15,83.0,158.5,2.2,7.5,197.5,237.97,200.77
2016,1,9,14,30,0.0,108.0,2.2,7.0,108.0,88.23,71.12
2016,1,9,14,45,0.0,99.5,2.2,7.0,99.5,81.08,65.26
2016,1,9,15,0,0.0,91.0,2.2,7.0,91.0,73.97,59.2
2016,1,9,15,15,0.0,80.5,2.25,7.0,80.5,64.84,51.34
2016,1,9,15,30,0.0,70.0,2.3,7.0,70.0,55.71,43.4
2016,1,9,15,45,0.0,59.0,2.35,7.0,59.0,46.04,34.91
2016,1,9,16,0,0.0,48.0,2.4,7.0,48.0,36.74,26.64
2016,1,9,16,15,0.0,37.5,2.5,7.0,37.5,28.65,19.37
2016,1,9,16,30,0.0,27.0,2.6,7.0,27.0,20.59,12.07
2016,1,9,16,45,0.0,17.5,2.75,7.0,17.5,13.32,5.31
2016,1,9,17,0,0.0,8.0,2.9,7.0,8.0,6.07,0.0
2016,1,9,17,15,0.0,4.0,2.85,7.0,4.0,3.15,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,198.5,11.5,3.35,7.5,26.5,9.05,0.0
2016,1,10,8,0,397.0,23.0,3.6,8.0,53.0,21.04,9.74
2016,1,10,8,15,501.0,30.5,3.7,8.0,94.5,28.05,18.99
2016,1,10,8,30,605.0,38.0,3.8,8.0,136.0,35.19,26.04
2016,1,10,8,45,662.5,44.0,3.9,8.5,180.0,61.35,34.05
2016,1,10,9,0,720.0,50.0,4.0,9.0,224.0,116.09,65.01
2016,1,10,9,15,757.0,53.5,4.25,9.0,265.5,172.37,109.1
2016,1,10,9,30,794.0,57.0,4.5,9.0,307.0,232.81,162.71
2016,1,10,9,45,398.5,94.5,4.75,9.5,220.5,200.16,153.96
2016,1,10,10,0,3.0,132.0,5.0,10.0,134.0,103.81,83.97
2016,1,10,10,15,1.5,114.0,5.2,10.0,115.0,89.26,71.49
2016,1,10,10,30,0.0,96.0,5.4,10.0,96.0,74.26,58.53
2016,1,10,10,45,0.0,76.5,5.6,10.5,76.5,58.75,45.03
2016,1,10,11,0,0.0,57.0,5.8,11.0,57.0,43.68,31.96
2016,1,10,11,15,445.0,67.5,5.85,11.0,292.5,359.16,303.84
2016,1,10,11,30,890.0,78.0,5.9,11.0,528.0,683.21,569.84
2016,1,10,11,45,594.5,153.0,6.0,11.0,456.5,603.65,503.19
2016,1,10,12,0,299.0,228.0,6.1,11.0,385.0,466.01,388.62
2016,1,10,12,15,294.0,230.0,6.05,10.5,385.5,480.96,402.17
2016,1,10,12,30,289.0,232.0,6.0,10.0,386.0,494.71,414.3
2016,1,10,12,45,144.5,174.5,6.0,10.0,251.5,301.33,253.62
2016,1,10,13,0,0.0,117.0,6.0,10.0,117.0,92.78,73.79
2016,1,10,13,15,421.0,105.5,5.85,9.5,316.5,542.66,462.16
2016,1,10,13,30,842.0,94.0,5.7,9.0,516.0,928.4,766.18
2016,1,10,13,45,834.5,92.0,5.6,9.0,497.0,936.84,770.61
2016,1,10,14,0,827.0,90.0,5.5,9.0,478.0,941.59,774.51
2016,1,10,14,15,413.5,103.0,5.3,8.5,297.0,558.42,474.8
2016,1,10,14,30,0.0,116.0,5.1,8.0,116.0,96.1,77.57
2016,1,10,14,45,390.0,95.0,4.95,8.0,239.5,534.52,460.05
2016,1,10,15,0,780.0,74.0,4.8,8.0,363.0,898.12,747.04
2016,1,10,15,15,751.5,70.5,4.55,7.5,325.0,862.83,718.14
2016,1,10,15,30,723.0,67.0,4.3,7.0,287.0,833.29,695.65
2016,1,10,15,45,691.0,60.5,4.05,6.5,246.5,786.06,658.41
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,737.07,618.73
2016,1,10,16,15,593.0,47.5,3.5,5.5,162.5,655.68,550.98
2016,1,10,16,30,527.0,41.0,3.2,5.0,119.0,575.14,480.45
2016,1,10,16,45,419.0,31.5,2.95,4.5,79.5,456.79,370.85
2016,1,10,17,0,311.0,22.0,2.7,4.0,40.0,326.96,145.84
2016,1,10,17,15,155.5,11.0,2.7,3.5,20.0,132.33,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.0,11.5,1.6,-2.5,30.0,9.05,0.0
2016,1,11,8,0,500.0,23.0,1.8,-2.0,60.0,21.38,10.7
2016,1,11,8,15,599.5,29.5,1.9,-1.5,105.0,27.67,19.51
2016,1,11,8,30,699.0,36.0,2.0,-1.0,150.0,34.11,26.08
2016,1,11,8,45,753.0,41.0,2.1,-1.0,196.0,60.52,33.62
2016,1,11,9,0,807.0,46.0,2.2,-1.0,242.0,119.54,67.04
2016,1,11,9,15,841.0,49.0,2.2,-0.5,285.5,181.8,116.94
2016,1,11,9,30,875.0,52.0,2.2,0.0,329.0,245.64,174.72
2016,1,11,9,45,897.5,54.5,2.25,0.0,368.0,309.13,235.5
2016,1,11,10,0,920.0,57.0,2.3,0.0,407.0,374.32,297.93
2016,1,11,10,15,935.0,58.5,2.3,0.0,440.0,436.95,357.27
2016,1,11,10,30,950.0,60.0,2.3,0.0,473.0,499.83,415.16
2016,1,11,10,45,959.5,61.5,2.35,0.5,499.0,559.89,468.39
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,619.06,519.07
2016,1,11,11,15,975.0,63.5,2.45,1.0,544.0,673.83,565.66
2016,1,11,11,30,981.0,64.0,2.5,1.0,563.0,726.82,609.63
2016,1,11,11,45,983.5,65.0,2.55,1.5,573.5,775.9,647.41
2016,1,11,12,0,986.0,66.0,2.6,2.0,584.0,822.45,681.16
2016,1,11,12,15,986.0,66.0,2.65,2.0,587.0,863.13,711.43
2016,1,11,12,30,986.0,66.0,2.7,2.0,590.0,900.68,739.33
2016,1,11,12,45,985.5,65.0,2.75,2.5,585.0,933.28,762.24
2016,1,11,13,0,985.0,64.0,2.8,3.0,580.0,962.41,782.62
2016,1,11,13,15,980.0,63.0,2.8,3.0,567.0,983.85,798.4
2016,1,11,13,30,975.0,62.0,2.8,3.0,554.0,1001.4,811.57
2016,1,11,13,45,967.0,61.0,2.8,3.0,533.5,1012.19,820.06
2016,1,11,14,0,959.0,60.0,2.8,3.0,513.0,1018.99,825.91
2016,1,11,14,15,946.5,58.5,2.75,3.0,485.0,1016.74,824.9
2016,1,11,14,30,934.0,57.0,2.7,3.0,457.0,1010.54,821.25
2016,1,11,14,45,916.0,55.5,2.65,3.0,423.0,995.13,810.99
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,976.13,798.1
2016,1,11,15,15,872.5,51.5,2.25,2.5,349.0,944.93,774.11
2016,1,11,15,30,847.0,49.0,1.9,2.0,309.0,910.82,747.18
2016,1,11,15,45,808.0,46.0,1.6,1.5,265.5,860.53,707.66
