Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,0,855.0,97.0,4.6,17.0,602.0,758.53,606.83
2016,2,1,12,15,857.0,97.5,4.65,17.0,607.0,799.73,636.39
2016,2,1,12,30,859.0,98.0,4.7,17.0,612.0,838.3,664.65
2016,2,1,12,45,507.0,190.0,4.8,17.5,493.0,663.55,531.36
2016,2,1,13,0,155.0,282.0,4.9,18.0,374.0,429.32,343.57
2016,2,1,13,15,501.0,188.5,4.9,18.0,479.0,696.48,558.8
2016,2,1,13,30,847.0,95.0,4.9,18.0,584.0,938.24,737.52
2016,2,1,13,45,837.5,94.5,4.95,18.0,565.0,948.56,744.44
2016,2,1,14,0,828.0,94.0,5.0,18.0,546.0,955.07,750.35
2016,2,1,14,15,414.0,123.5,4.9,18.0,349.5,585.79,475.63
2016,2,1,14,30,0.0,153.0,4.8,18.0,153.0,128.79,100.92
2016,2,1,14,45,384.0,119.5,4.75,18.0,291.0,562.25,462.09
2016,2,1,15,0,768.0,86.0,4.7,18.0,429.0,914.39,726.74
2016,2,1,15,15,743.0,82.5,4.5,17.5,391.0,883.51,703.33
2016,2,1,15,30,718.0,79.0,4.3,17.0,353.0,857.32,685.66
2016,2,1,15,45,682.0,74.5,4.1,17.0,311.0,809.23,650.6
2016,2,1,16,0,646.0,70.0,3.9,17.0,269.0,759.26,613.39
2016,2,1,16,15,594.5,64.0,3.8,16.5,224.5,691.18,562.61
2016,2,1,16,30,543.0,58.0,3.7,16.0,180.0,622.85,509.37
2016,2,1,16,45,462.5,50.0,3.6,15.5,136.5,526.51,431.35
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,432.87,351.37
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,251.4,187.73
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,16.52,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,8.26,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,7,45,136.0,21.5,2.65,4.5,37.0,16.36,4.67
2016,2,2,8,0,272.0,43.0,2.8,5.0,74.0,32.51,23.05
2016,2,2,8,15,358.0,55.5,2.85,5.5,116.5,42.01,32.48
2016,2,2,8,30,444.0,68.0,2.9,6.0,159.0,51.51,41.53
2016,2,2,8,45,500.5,77.0,2.95,7.0,203.5,61.39,50.64
2016,2,2,9,0,557.0,86.0,3.0,8.0,248.0,102.37,65.7
2016,2,2,9,15,597.0,92.5,3.0,8.5,290.5,152.46,99.57
2016,2,2,9,30,637.0,99.0,3.0,9.0,333.0,207.62,144.77
2016,2,2,9,45,318.5,112.5,3.0,9.5,229.5,178.1,135.48
2016,2,2,10,0,0.0,126.0,3.0,10.0,126.0,96.77,77.62
2016,2,2,10,15,0.0,125.5,2.95,10.0,125.5,96.85,77.61
2016,2,2,10,30,0.0,125.0,2.9,10.0,125.0,96.79,77.39
2016,2,2,10,45,0.0,140.0,2.9,10.5,140.0,109.07,87.45
2016,2,2,11,0,0.0,155.0,2.9,11.0,155.0,121.63,97.66
2016,2,2,11,15,0.0,150.0,2.85,11.0,150.0,117.89,94.37
2016,2,2,11,30,0.0,145.0,2.8,11.0,145.0,114.05,91.05
2016,2,2,11,45,6.5,178.0,2.8,11.5,182.0,146.89,118.28
2016,2,2,12,0,13.0,211.0,2.8,12.0,219.0,181.69,146.78
2016,2,2,12,15,8.0,195.0,2.75,12.0,200.0,164.84,132.68
2016,2,2,12,30,3.0,179.0,2.7,12.0,181.0,147.45,118.2
2016,2,2,12,45,1.5,169.0,2.7,12.0,170.0,137.97,110.35
2016,2,2,13,0,0.0,159.0,2.7,12.0,159.0,128.32,102.35
2016,2,2,13,15,0.0,154.5,2.7,12.0,154.5,124.86,99.55
2016,2,2,13,30,0.0,150.0,2.7,12.0,150.0,121.4,96.76
2016,2,2,13,45,2.0,163.0,2.7,12.0,164.5,136.18,109.26
2016,2,2,14,0,4.0,176.0,2.7,12.0,179.0,152.0,122.61
2016,2,2,14,15,3.0,169.5,2.65,12.0,172.0,146.28,117.97
2016,2,2,14,30,2.0,163.0,2.6,12.0,165.0,140.66,113.46
2016,2,2,14,45,1.0,140.5,2.6,12.0,141.5,118.74,95.33
2016,2,2,15,0,0.0,118.0,2.6,12.0,118.0,96.9,77.11
2016,2,2,15,15,0.0,107.5,2.45,11.5,107.5,88.0,69.91
2016,2,2,15,30,0.0,97.0,2.3,11.0,97.0,79.13,62.64
2016,2,2,15,45,253.0,100.5,2.15,11.0,179.0,385.92,328.69
2016,2,2,16,0,506.0,104.0,2.0,11.0,261.0,660.6,545.74
2016,2,2,16,15,452.5,94.0,1.85,10.5,217.5,589.97,488.69
2016,2,2,16,30,399.0,84.0,1.7,10.0,174.0,520.17,433.23
2016,2,2,16,45,336.5,68.5,1.6,10.0,132.5,436.2,363.45
2016,2,2,17,0,274.0,53.0,1.5,10.0,91.0,355.16,292.55
2016,2,2,17,15,137.0,37.0,1.6,10.0,56.0,199.04,152.31
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,23.97,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,8.26,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.5,4.7,11.0,0.5,0.0,0.0
2016,2,3,7,30,0.0,1.0,4.8,11.0,1.0,0.79,0.0
2016,2,3,7,45,0.0,4.0,4.9,11.5,4.0,3.02,0.0
2016,2,3,8,0,0.0,7.0,5.0,12.0,7.0,5.3,0.0
2016,2,3,8,15,0.0,11.5,5.0,12.0,11.5,8.72,2.1
2016,2,3,8,30,0.0,16.0,5.0,12.0,16.0,12.15,5.28
2016,2,3,8,45,0.0,21.0,5.0,12.5,21.0,15.97,8.76
2016,2,3,9,0,0.0,26.0,5.0,13.0,26.0,19.8,11.46
2016,2,3,9,15,0.0,16.0,5.15,13.5,16.0,12.17,4.84
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,4.56,0.0
2016,2,3,9,45,0.0,6.5,5.45,14.5,6.5,4.94,0.0
2016,2,3,10,0,0.0,7.0,5.6,15.0,7.0,5.33,0.0
2016,2,3,10,15,0.0,31.0,5.65,15.0,31.0,23.68,14.49
2016,2,3,10,30,0.0,55.0,5.7,15.0,55.0,42.15,30.08
2016,2,3,10,45,0.0,59.0,5.8,15.5,59.0,45.26,32.56
2016,2,3,11,0,0.0,63.0,5.9,16.0,63.0,48.36,35.03
2016,2,3,11,15,0.0,92.0,5.95,16.0,92.0,70.88,53.77
2016,2,3,11,30,0.0,121.0,6.0,16.0,121.0,94.27,73.12
2016,2,3,11,45,0.0,102.5,6.1,16.5,102.5,79.33,60.53
2016,2,3,12,0,0.0,84.0,6.2,17.0,84.0,64.67,48.24
2016,2,3,12,15,0.0,72.0,6.1,17.0,72.0,55.38,40.51
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,46.1,32.8
2016,2,3,12,45,0.0,39.5,5.9,17.5,39.5,30.29,19.6
2016,2,3,13,0,0.0,19.0,5.8,18.0,19.0,14.54,6.46
2016,2,3,13,15,0.0,87.0,5.55,18.0,87.0,67.0,50.0
2016,2,3,13,30,0.0,155.0,5.3,18.0,155.0,125.83,98.37
2016,2,3,13,45,0.0,143.0,5.1,18.0,143.0,115.55,90.01
2016,2,3,14,0,0.0,131.0,4.9,18.0,131.0,105.24,81.67
2016,2,3,14,15,0.0,133.0,4.6,18.0,133.0,107.79,83.89
2016,2,3,14,30,0.0,135.0,4.3,18.0,135.0,110.66,86.39
2016,2,3,14,45,0.0,102.0,4.0,18.0,102.0,80.6,61.7
2016,2,3,15,0,0.0,69.0,3.7,18.0,69.0,52.95,38.82
2016,2,3,15,15,0.0,63.0,3.45,17.5,63.0,48.29,35.11
2016,2,3,15,30,0.0,57.0,3.2,17.0,57.0,43.65,31.36
2016,2,3,15,45,0.0,50.5,2.95,17.0,50.5,38.63,27.18
2016,2,3,16,0,0.0,44.0,2.7,17.0,44.0,33.62,22.97
2016,2,3,16,15,0.0,36.5,2.5,17.0,36.5,27.85,18.07
2016,2,3,16,30,0.0,29.0,2.3,17.0,29.0,22.09,13.12
2016,2,3,16,45,0.0,22.0,2.1,17.0,22.0,16.73,8.47
2016,2,3,17,0,0.0,15.0,1.9,17.0,15.0,11.39,3.8
2016,2,3,17,15,0.0,9.5,1.65,16.5,9.5,7.2,0.0
2016,2,3,17,30,0.0,4.0,1.4,16.0,4.0,3.02,0.0
2016,2,3,17,45,0.0,2.0,1.2,16.0,2.0,1.57,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,4.0,2.4,8.0,4.0,0.0,0.0
2016,2,4,7,30,0.0,8.0,2.5,8.0,8.0,6.29,0.0
2016,2,4,7,45,35.5,25.5,2.7,8.0,30.0,19.21,7.88
2016,2,4,8,0,71.0,43.0,2.9,8.0,52.0,31.78,22.29
2016,2,4,8,15,95.0,63.0,2.8,8.0,80.0,45.64,35.48
2016,2,4,8,30,119.0,83.0,2.7,8.0,108.0,59.23,48.25
2016,2,4,8,45,137.0,101.5,2.65,8.5,137.0,71.64,59.64
2016,2,4,9,0,155.0,120.0,2.6,9.0,166.0,95.43,72.5
2016,2,4,9,15,245.0,130.5,2.5,9.0,216.0,129.18,95.23
2016,2,4,9,30,335.0,141.0,2.4,9.0,266.0,174.24,129.5
2016,2,4,9,45,327.0,159.5,2.35,9.0,292.5,211.88,163.4
2016,2,4,10,0,319.0,178.0,2.3,9.0,319.0,248.87,196.92
2016,2,4,10,15,540.0,141.5,2.35,9.0,402.5,332.55,264.3
2016,2,4,10,30,761.0,105.0,2.4,9.0,486.0,438.6,351.33
2016,2,4,10,45,397.5,163.5,2.45,9.0,363.5,354.65,289.56
2016,2,4,11,0,34.0,222.0,2.5,9.0,241.0,204.53,167.2
2016,2,4,11,15,112.5,247.5,2.45,9.0,312.5,290.33,238.9
2016,2,4,11,30,191.0,273.0,2.4,9.0,384.0,375.47,308.45
2016,2,4,11,45,104.5,248.5,2.4,9.5,310.0,290.98,238.75
2016,2,4,12,0,18.0,224.0,2.4,10.0,236.0,196.63,159.74
2016,2,4,12,15,234.5,231.5,2.2,10.0,375.5,424.19,348.74
2016,2,4,12,30,451.0,239.0,2.0,10.0,515.0,642.84,518.81
2016,2,4,12,45,326.5,263.0,1.85,10.0,462.5,564.34,455.11
2016,2,4,13,0,202.0,287.0,1.7,10.0,410.0,475.07,384.21
2016,2,4,13,15,141.5,277.5,1.75,9.5,363.0,419.58,341.38
2016,2,4,13,30,81.0,268.0,1.8,9.0,316.0,338.28,276.79
2016,2,4,13,45,94.0,262.0,1.9,9.0,316.0,350.22,287.85
2016,2,4,14,0,107.0,256.0,2.0,9.0,316.0,362.53,298.8
2016,2,4,14,15,55.5,212.5,2.1,9.0,243.5,264.49,218.52
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,148.19,120.77
2016,2,4,14,45,10.0,169.5,2.35,9.0,174.5,157.28,129.26
2016,2,4,15,0,16.0,170.0,2.5,9.0,178.0,167.25,138.26
2016,2,4,15,15,8.0,148.0,2.2,8.5,152.0,138.35,113.92
2016,2,4,15,30,0.0,126.0,1.9,8.0,126.0,109.4,89.28
2016,2,4,15,45,0.0,111.0,1.65,8.0,111.0,96.21,78.16
2016,2,4,16,0,0.0,96.0,1.4,8.0,96.0,82.97,66.85
2016,2,4,16,15,0.0,80.5,1.3,7.5,80.5,69.06,54.92
2016,2,4,16,30,0.0,65.0,1.2,7.0,65.0,54.98,42.63
2016,2,4,16,45,0.0,49.5,1.15,7.0,49.5,40.62,29.84
2016,2,4,17,0,0.0,34.0,1.1,7.0,34.0,25.99,16.75
2016,2,4,17,15,0.0,21.0,1.2,7.0,21.0,16.01,7.45
2016,2,4,17,30,0.0,8.0,1.3,7.0,8.0,6.07,0.0
2016,2,4,17,45,0.0,4.0,1.45,7.0,4.0,3.15,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.5,6.5,3.4,0.0,8.5,0.0,0.0
2016,2,5,7,30,169.0,13.0,3.6,0.0,17.0,10.23,0.0
2016,2,5,7,45,343.5,24.0,3.85,0.0,58.0,19.99,9.49
2016,2,5,8,0,518.0,35.0,4.1,0.0,99.0,32.16,23.49
2016,2,5,8,15,602.0,42.5,4.2,0.0,148.0,39.07,30.6
2016,2,5,8,30,686.0,50.0,4.3,0.0,197.0,46.06,37.5
2016,2,5,8,45,744.5,54.0,4.4,0.5,248.0,49.93,41.24
2016,2,5,9,0,803.0,58.0,4.5,1.0,299.0,96.96,55.57
2016,2,5,9,15,836.0,61.5,4.5,1.0,346.0,158.53,96.99
2016,2,5,9,30,869.0,65.0,4.5,1.0,393.0,223.99,153.03
2016,2,5,9,45,897.5,66.0,4.5,1.5,436.5,291.3,215.56
2016,2,5,10,0,926.0,67.0,4.5,2.0,480.0,358.93,279.72
2016,2,5,10,15,941.0,69.0,4.45,2.5,516.5,424.64,341.96
2016,2,5,10,30,956.0,71.0,4.4,3.0,553.0,490.73,402.86
2016,2,5,10,45,968.0,71.5,4.4,3.5,582.5,553.96,459.64
2016,2,5,11,0,980.0,72.0,4.4,4.0,612.0,616.58,514.01
2016,2,5,11,15,986.5,73.0,4.4,4.0,633.5,675.53,564.66
2016,2,5,11,30,993.0,74.0,4.4,4.0,655.0,732.77,612.56
2016,2,5,11,45,997.5,74.5,4.4,4.5,669.0,786.1,655.01
2016,2,5,12,0,1002.0,75.0,4.4,5.0,683.0,837.02,692.07
2016,2,5,12,15,1002.5,75.0,4.3,5.0,688.0,881.6,724.44
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,922.99,754.09
2016,2,5,12,45,1002.5,74.5,4.15,5.0,689.5,959.58,780.42
2016,2,5,13,0,1002.0,74.0,4.1,5.0,686.0,992.58,804.04
2016,2,5,13,15,998.0,73.5,4.0,5.0,674.0,1018.63,822.31
2016,2,5,13,30,994.0,73.0,3.9,5.0,662.0,1040.68,837.94
2016,2,5,13,45,987.0,72.0,3.8,5.5,642.0,1055.14,846.7
2016,2,5,14,0,980.0,71.0,3.7,6.0,622.0,1065.39,852.61
2016,2,5,14,15,969.5,70.0,3.55,5.5,594.0,1067.96,855.87
2016,2,5,14,30,959.0,69.0,3.4,5.0,566.0,1066.34,856.34
2016,2,5,14,45,943.5,67.5,3.25,5.0,531.0,1054.92,848.42
2016,2,5,15,0,928.0,66.0,3.1,5.0,496.0,1039.52,837.83
2016,2,5,15,15,908.0,64.0,2.8,4.5,455.5,1015.15,820.77
2016,2,5,15,30,888.0,62.0,2.5,4.0,415.0,987.34,800.98
2016,2,5,15,45,858.0,59.0,2.25,4.0,369.0,956.13,777.4
2016,2,5,16,0,828.0,56.0,2.0,4.0,323.0,910.65,742.75
2016,2,5,16,15,785.0,52.0,1.75,3.0,274.5,849.1,697.63
2016,2,5,16,30,742.0,48.0,1.5,2.0,226.0,786.17,649.3
2016,2,5,16,45,672.5,42.5,1.3,1.5,176.0,696.68,577.19
2016,2,5,17,0,603.0,37.0,1.1,1.0,126.0,608.18,501.66
2016,2,5,17,15,477.5,28.0,1.1,0.5,82.0,472.31,379.27
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,328.22,77.6
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,139.27,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.0,1.15,-1.5,7.0,0.0,0.0
2016,2,6,7,30,0.0,14.0,1.3,-1.0,14.0,11.02,0.0
2016,2,6,7,45,114.0,29.5,1.45,-1.0,43.5,22.11,11.79
2016,2,6,8,0,228.0,45.0,1.6,-1.0,73.0,33.74,25.15
2016,2,6,8,15,272.0,60.0,1.45,-0.5,108.5,44.54,35.82
2016,2,6,8,30,316.0,75.0,1.3,0.0,144.0,55.12,46.02
2016,2,6,8,45,337.5,90.5,1.2,0.5,179.5,65.55,55.86
2016,2,6,9,0,359.0,106.0,1.1,1.0,215.0,98.28,70.89
2016,2,6,9,15,369.0,121.5,1.0,1.5,248.5,139.0,100.57
2016,2,6,9,30,379.0,137.0,0.9,2.0,282.0,181.3,136.22
2016,2,6,9,45,538.5,116.0,0.8,3.0,345.5,238.49,180.3
2016,2,6,10,0,698.0,95.0,0.7,4.0,409.0,308.95,237.58
2016,2,6,10,15,634.0,123.5,0.65,4.5,425.5,356.56,281.98
2016,2,6,10,30,570.0,152.0,0.6,5.0,442.0,390.55,313.2
2016,2,6,10,45,558.5,165.5,0.6,5.5,462.0,434.69,350.44
2016,2,6,11,0,547.0,179.0,0.6,6.0,482.0,476.89,384.62
2016,2,6,11,15,570.5,178.0,0.65,6.0,505.0,524.87,423.5
2016,2,6,11,30,594.0,177.0,0.7,6.0,528.0,573.72,462.23
2016,2,6,11,45,625.0,172.0,0.75,6.0,547.5,631.86,507.1
2016,2,6,12,0,656.0,167.0,0.8,6.0,567.0,684.36,547.09
2016,2,6,12,15,814.0,125.5,0.85,6.0,627.0,795.11,629.69
2016,2,6,12,30,972.0,84.0,0.9,6.0,687.0,907.76,707.51
2016,2,6,12,45,968.0,85.0,0.95,6.5,683.0,942.23,729.03
2016,2,6,13,0,964.0,86.0,1.0,7.0,679.0,973.04,749.24
2016,2,6,13,15,959.5,85.5,1.0,7.0,667.0,997.89,765.85
2016,2,6,13,30,955.0,85.0,1.0,7.0,655.0,1018.85,780.03
2016,2,6,13,45,944.0,85.5,1.0,7.0,634.5,1030.8,788.43
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,1038.62,794.41
2016,2,6,14,15,922.0,84.5,1.0,6.5,586.5,1039.86,797.71
2016,2,6,14,30,911.0,83.0,1.0,6.0,559.0,1037.06,798.62
2016,2,6,14,45,623.5,135.5,1.0,6.0,452.0,836.37,662.01
2016,2,6,15,0,336.0,188.0,1.0,6.0,345.0,578.62,473.04
2016,2,6,15,15,587.5,130.5,0.85,5.5,377.5,794.88,640.64
2016,2,6,15,30,839.0,73.0,0.7,5.0,410.0,965.59,757.16
2016,2,6,15,45,809.0,69.0,0.6,5.0,365.0,922.0,723.47
2016,2,6,16,0,779.0,65.0,0.5,5.0,320.0,875.71,690.94
2016,2,6,16,15,734.0,60.5,0.45,4.5,271.5,812.19,647.27
2016,2,6,16,30,689.0,56.0,0.4,4.0,223.0,747.19,600.5
2016,2,6,16,45,610.0,50.0,0.35,4.0,174.0,659.79,533.18
2016,2,6,17,0,531.0,44.0,0.3,4.0,125.0,565.32,456.59
2016,2,6,17,15,404.5,33.0,0.35,3.5,81.5,429.35,340.62
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,284.2,103.16
2016,2,6,17,45,139.0,11.0,0.5,2.5,19.0,112.78,0.0
2016,2,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.15,0.0
2016,2,7,7,45,0.0,14.0,2.95,0.0,14.0,10.64,2.94
2016,2,7,8,0,0.0,24.0,3.1,0.0,24.0,18.29,11.04
2016,2,7,8,15,0.0,35.5,3.15,0.0,35.5,27.12,19.6
2016,2,7,8,30,0.0,47.0,3.2,0.0,47.0,35.97,28.14
2016,2,7,8,45,0.0,59.0,3.25,0.5,59.0,45.0,36.67
2016,2,7,9,0,0.0,71.0,3.3,1.0,71.0,53.98,42.88
2016,2,7,9,15,0.0,98.0,3.4,1.5,98.0,73.85,60.42
2016,2,7,9,30,0.0,125.0,3.5,2.0,125.0,94.22,78.15
2016,2,7,9,45,4.5,142.5,3.6,3.0,144.5,109.33,90.7
2016,2,7,10,0,9.0,160.0,3.7,4.0,164.0,125.31,103.9
2016,2,7,10,15,8.5,168.0,3.65,4.0,172.5,132.89,110.27
2016,2,7,10,30,8.0,176.0,3.6,4.0,181.0,140.41,116.56
2016,2,7,10,45,4.0,168.5,3.6,4.5,171.0,133.64,110.39
2016,2,7,11,0,0.0,161.0,3.6,5.0,161.0,126.15,103.59
2016,2,7,11,15,9.0,191.0,3.7,5.0,196.5,156.91,129.79
2016,2,7,11,30,18.0,221.0,3.8,5.0,232.0,189.6,157.46
2016,2,7,11,45,15.0,217.0,3.95,5.5,226.0,185.87,153.89
2016,2,7,12,0,12.0,213.0,4.1,6.0,220.0,181.73,150.05
2016,2,7,12,15,23.0,234.5,4.1,6.0,248.5,211.24,175.12
2016,2,7,12,30,34.0,256.0,4.1,6.0,277.0,260.43,216.35
2016,2,7,12,45,32.5,253.0,4.15,6.0,273.0,260.22,216.14
2016,2,7,13,0,31.0,250.0,4.2,6.0,269.0,259.82,215.92
2016,2,7,13,15,48.5,259.5,3.95,6.0,289.0,290.6,242.05
2016,2,7,13,30,66.0,269.0,3.7,6.0,309.0,323.18,269.47
2016,2,7,13,45,79.5,265.0,3.45,6.0,312.0,337.6,281.9
2016,2,7,14,0,93.0,261.0,3.2,6.0,315.0,352.59,294.85
2016,2,7,14,15,140.0,251.0,2.95,6.0,327.0,417.21,349.12
2016,2,7,14,30,187.0,241.0,2.7,6.0,339.0,459.31,384.63
2016,2,7,14,45,193.5,225.0,2.5,6.0,321.0,452.51,379.77
2016,2,7,15,0,200.0,209.0,2.3,6.0,303.0,444.74,374.39
2016,2,7,15,15,255.5,184.5,2.05,5.5,295.0,496.98,418.95
2016,2,7,15,30,311.0,160.0,1.8,5.0,287.0,523.05,442.16
2016,2,7,15,45,302.5,143.5,1.55,4.5,255.5,494.01,419.45
2016,2,7,16,0,294.0,127.0,1.3,4.0,224.0,463.75,395.66
2016,2,7,16,15,281.5,109.0,1.25,3.5,191.0,426.35,366.24
2016,2,7,16,30,269.0,91.0,1.2,3.0,158.0,388.05,334.93
2016,2,7,16,45,240.5,73.5,1.15,3.0,124.0,335.55,289.35
2016,2,7,17,0,212.0,56.0,1.1,3.0,90.0,303.5,258.45
2016,2,7,17,15,161.5,39.0,1.1,2.5,59.0,234.92,193.6
2016,2,7,17,30,111.0,22.0,1.1,2.0,28.0,152.76,70.77
2016,2,7,17,45,55.5,11.0,1.1,2.0,14.0,50.25,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,95.5,7.0,0.9,0.0,10.5,0.0,0.0
2016,2,8,7,30,191.0,14.0,1.0,0.0,21.0,11.02,0.0
2016,2,8,7,45,328.0,26.0,1.1,0.5,60.5,21.53,12.15
2016,2,8,8,0,465.0,38.0,1.2,1.0,100.0,31.69,23.25
2016,2,8,8,15,544.5,46.0,1.2,1.5,147.0,38.32,29.89
2016,2,8,8,30,624.0,54.0,1.2,2.0,194.0,45.0,36.35
2016,2,8,8,45,355.5,90.5,1.3,2.5,174.0,65.71,55.62
2016,2,8,9,0,87.0,127.0,1.4,3.0,154.0,95.33,76.34
2016,2,8,9,15,59.0,139.5,1.6,3.5,159.0,109.49,88.39
2016,2,8,9,30,31.0,152.0,1.8,4.0,164.0,119.92,98.37
2016,2,8,9,45,38.0,170.0,2.05,5.0,186.5,139.62,114.69
2016,2,8,10,0,45.0,188.0,2.3,6.0,209.0,160.65,132.08
2016,2,8,10,15,29.5,188.0,2.4,6.5,202.0,160.25,131.9
2016,2,8,10,30,14.0,188.0,2.5,7.0,195.0,152.45,125.2
2016,2,8,10,45,17.5,200.5,2.65,7.5,210.0,166.09,136.36
2016,2,8,11,0,21.0,213.0,2.8,8.0,225.0,180.32,147.94
2016,2,8,11,15,13.0,199.5,2.75,7.5,207.5,166.29,136.25
2016,2,8,11,30,5.0,186.0,2.7,7.0,190.0,151.1,123.52
2016,2,8,11,45,18.0,218.5,2.7,7.0,230.0,189.09,155.55
2016,2,8,12,0,31.0,251.0,2.7,7.0,270.0,244.41,201.53
2016,2,8,12,15,155.5,270.5,2.7,7.0,368.0,382.85,317.38
2016,2,8,12,30,280.0,290.0,2.7,7.0,466.0,535.1,440.04
2016,2,8,12,45,140.0,174.5,2.7,7.0,262.5,290.4,242.58
2016,2,8,13,0,0.0,59.0,2.7,7.0,59.0,45.34,33.4
2016,2,8,13,15,8.5,140.5,2.7,6.5,145.5,119.75,97.64
2016,2,8,13,30,17.0,222.0,2.7,6.0,232.0,204.3,169.26
2016,2,8,13,45,11.0,201.5,2.7,6.0,208.0,180.5,149.09
2016,2,8,14,0,5.0,181.0,2.7,6.0,184.0,156.36,128.76
2016,2,8,14,15,2.5,147.5,2.65,6.0,149.0,123.13,100.72
2016,2,8,14,30,0.0,114.0,2.6,6.0,114.0,90.51,72.91
2016,2,8,14,45,7.5,144.5,2.55,6.0,148.0,127.88,105.54
2016,2,8,15,0,15.0,175.0,2.5,6.0,182.0,169.85,141.83
2016,2,8,15,15,7.5,92.0,2.25,5.5,95.5,79.85,64.65
2016,2,8,15,30,0.0,9.0,2.0,5.0,9.0,6.85,0.41
2016,2,8,15,45,0.0,8.0,1.75,5.0,8.0,6.08,0.0
2016,2,8,16,0,0.0,7.0,1.5,5.0,7.0,5.32,0.0
2016,2,8,16,15,255.0,43.5,1.35,4.5,107.5,337.56,295.75
2016,2,8,16,30,510.0,80.0,1.2,4.0,208.0,619.41,521.65
2016,2,8,16,45,434.0,69.0,1.05,3.5,161.5,522.33,439.36
2016,2,8,17,0,358.0,58.0,0.9,3.0,115.0,432.3,363.33
2016,2,8,17,15,252.0,42.0,0.9,3.0,75.0,314.44,258.93
2016,2,8,17,30,146.0,26.0,0.9,3.0,35.0,189.93,103.63
2016,2,8,17,45,73.0,13.0,0.95,3.0,17.5,64.95,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.15,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,6.29,0.0
2016,2,9,7,45,0.0,22.5,3.05,0.0,22.5,17.18,8.81
2016,2,9,8,0,0.0,37.0,3.3,0.0,37.0,27.96,19.95
2016,2,9,8,15,0.0,54.0,3.55,0.0,54.0,40.27,31.87
2016,2,9,8,30,0.0,71.0,3.8,0.0,71.0,52.45,43.57
2016,2,9,8,45,0.0,89.0,4.1,0.5,89.0,65.16,55.5
2016,2,9,9,0,0.0,107.0,4.4,1.0,107.0,78.64,64.84
2016,2,9,9,15,72.0,138.0,4.45,1.0,166.0,110.05,89.28
2016,2,9,9,30,144.0,169.0,4.5,1.0,225.0,154.44,124.8
2016,2,9,9,45,201.0,183.0,4.55,1.5,271.0,192.62,156.33
2016,2,9,10,0,258.0,197.0,4.6,2.0,317.0,242.4,198.81
2016,2,9,10,15,377.5,189.0,4.6,2.0,378.5,301.72,249.24
2016,2,9,10,30,497.0,181.0,4.6,2.0,440.0,382.0,318.42
2016,2,9,10,45,714.0,132.5,4.6,2.0,526.0,486.82,407.99
2016,2,9,11,0,931.0,84.0,4.6,2.0,612.0,600.75,505.12
2016,2,9,11,15,570.0,184.0,4.6,2.0,511.0,529.16,447.44
2016,2,9,11,30,209.0,284.0,4.6,2.0,410.0,395.08,334.28
2016,2,9,11,45,105.0,225.0,4.6,2.0,288.0,280.96,238.38
2016,2,9,12,0,1.0,166.0,4.6,2.0,166.0,132.6,109.74
2016,2,9,12,15,0.5,160.0,4.6,2.0,160.0,127.56,105.5
2016,2,9,12,30,0.0,154.0,4.6,2.0,154.0,122.41,101.04
2016,2,9,12,45,0.0,159.0,4.6,2.0,159.0,127.12,105.1
2016,2,9,13,0,0.0,164.0,4.6,2.0,164.0,131.98,109.31
2016,2,9,13,15,3.5,180.5,4.55,2.0,182.5,150.7,125.61
2016,2,9,13,30,7.0,197.0,4.5,2.0,201.0,170.46,142.79
2016,2,9,13,45,3.5,146.0,4.5,2.0,148.0,120.99,100.23
2016,2,9,14,0,0.0,95.0,4.5,2.0,95.0,73.44,58.9
2016,2,9,14,15,0.0,73.5,4.45,1.5,73.5,56.49,44.26
2016,2,9,14,30,0.0,52.0,4.4,1.0,52.0,39.87,29.75
2016,2,9,14,45,9.5,116.0,4.35,1.0,120.5,102.5,85.58
2016,2,9,15,0,19.0,180.0,4.3,1.0,189.0,178.94,152.83
2016,2,9,15,15,9.5,159.5,4.15,1.0,164.0,150.37,127.73
2016,2,9,15,30,0.0,139.0,4.0,1.0,139.0,121.77,102.5
2016,2,9,15,45,0.0,124.0,3.9,1.0,124.0,108.82,91.37
2016,2,9,16,0,0.0,109.0,3.8,1.0,109.0,95.88,80.1
2016,2,9,16,15,0.0,93.0,3.55,0.5,93.0,81.72,67.72
2016,2,9,16,30,0.0,77.0,3.3,0.0,77.0,67.44,55.01
2016,2,9,16,45,0.0,60.5,3.05,0.0,60.5,52.28,41.22
2016,2,9,17,0,0.0,44.0,2.8,0.0,44.0,36.65,26.88
2016,2,9,17,15,0.0,29.5,2.65,-0.5,29.5,22.95,14.2
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,11.42,1.69
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,5.9,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,7.08,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,14.82,0.0
2016,2,10,7,45,322.0,31.5,2.9,-2.5,67.0,26.08,16.82
2016,2,10,8,0,454.0,45.0,3.2,-2.0,108.0,37.34,28.81
2016,2,10,8,15,533.5,54.0,3.25,-1.5,157.0,44.57,36.1
2016,2,10,8,30,613.0,63.0,3.3,-1.0,206.0,51.83,43.17
2016,2,10,8,45,657.0,71.0,3.35,-1.0,254.0,57.92,49.04
2016,2,10,9,0,701.0,79.0,3.4,-1.0,302.0,99.63,62.93
2016,2,10,9,15,736.0,84.0,3.4,-0.5,348.5,157.27,101.01
2016,2,10,9,30,771.0,89.0,3.4,0.0,395.0,219.21,153.04
2016,2,10,9,45,804.0,90.5,3.45,0.0,438.5,284.43,212.94
2016,2,10,10,0,837.0,92.0,3.5,0.0,482.0,349.77,274.51
2016,2,10,10,15,854.0,94.5,3.5,0.0,518.0,413.06,334.5
2016,2,10,10,30,871.0,97.0,3.5,0.0,554.0,477.2,393.92
2016,2,10,10,45,874.0,103.0,3.55,0.0,582.0,538.22,449.34
2016,2,10,11,0,877.0,109.0,3.6,0.0,610.0,598.01,502.07
2016,2,10,11,15,885.5,110.5,3.65,0.0,632.0,655.41,551.46
2016,2,10,11,30,894.0,112.0,3.7,0.0,654.0,711.54,598.57
2016,2,10,11,45,897.0,113.5,3.75,0.0,667.5,762.28,640.37
2016,2,10,12,0,900.0,115.0,3.8,0.0,681.0,810.73,679.29
2016,2,10,12,15,902.0,115.5,3.9,0.0,686.5,854.86,713.06
2016,2,10,12,30,904.0,116.0,4.0,0.0,692.0,896.16,744.89
2016,2,10,12,45,907.5,114.0,4.1,0.0,690.0,933.08,773.44
2016,2,10,13,0,911.0,112.0,4.2,0.0,688.0,966.82,799.69
2016,2,10,13,15,647.5,185.0,4.25,0.0,591.0,836.83,701.33
2016,2,10,13,30,384.0,258.0,4.3,0.0,494.0,655.59,555.1
2016,2,10,13,45,643.0,180.5,4.4,0.0,561.5,865.9,728.43
2016,2,10,14,0,902.0,103.0,4.5,0.0,629.0,1042.83,863.05
2016,2,10,14,15,610.5,166.5,4.5,0.0,516.0,844.84,712.07
2016,2,10,14,30,319.0,230.0,4.5,0.0,403.0,600.92,514.48
2016,2,10,14,45,217.5,223.5,4.5,0.0,338.0,472.83,408.9
2016,2,10,15,0,116.0,217.0,4.5,0.0,273.0,368.13,318.72
2016,2,10,15,15,477.0,148.0,4.4,0.0,351.5,697.46,603.99
2016,2,10,15,30,838.0,79.0,4.3,0.0,430.0,974.37,820.84
2016,2,10,15,45,820.0,73.0,4.25,-0.5,386.0,940.04,795.01
2016,2,10,16,0,802.0,67.0,4.2,-1.0,342.0,902.59,768.65
2016,2,10,16,15,761.0,62.0,4.0,-1.0,293.0,841.66,720.13
2016,2,10,16,30,720.0,57.0,3.8,-1.0,244.0,779.15,668.97
2016,2,10,16,45,664.5,50.0,3.65,-1.5,194.5,700.24,603.74
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,621.52,534.76
2016,2,10,17,15,495.5,33.5,3.4,-2.0,98.0,493.57,418.43
2016,2,10,17,30,382.0,24.0,3.3,-2.0,51.0,365.33,247.77
2016,2,10,17,45,191.0,12.0,3.25,-2.5,25.5,152.72,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.5,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-6.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,155.0,8.5,2.45,-4.5,15.5,6.69,0.0
2016,2,11,7,30,310.0,17.0,2.7,-4.0,31.0,15.45,0.0
2016,2,11,7,45,446.5,27.0,2.95,-4.0,75.5,24.76,16.07
2016,2,11,8,0,583.0,37.0,3.2,-4.0,120.0,34.21,26.21
2016,2,11,8,15,655.5,43.5,3.25,-3.5,170.5,40.29,32.4
2016,2,11,8,30,728.0,50.0,3.3,-3.0,221.0,46.44,38.44
2016,2,11,8,45,774.0,54.0,3.4,-2.5,271.5,50.29,42.12
2016,2,11,9,0,820.0,58.0,3.5,-2.0,322.0,93.39,54.25
2016,2,11,9,15,849.0,61.5,3.5,-1.5,369.5,155.85,95.0
2016,2,11,9,30,878.0,65.0,3.5,-1.0,417.0,221.72,150.87
2016,2,11,9,45,899.0,67.0,3.55,-1.0,459.5,289.34,214.24
2016,2,11,10,0,920.0,69.0,3.6,-1.0,502.0,356.02,278.4
2016,2,11,10,15,934.5,71.0,3.55,-0.5,538.0,421.66,340.74
2016,2,11,10,30,949.0,73.0,3.5,0.0,574.0,487.64,401.65
2016,2,11,10,45,959.0,74.0,3.5,0.0,603.5,550.49,458.94
2016,2,11,11,0,969.0,75.0,3.5,0.0,633.0,612.55,513.8
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.0,671.45,564.46
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,728.65,612.33
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,781.62,654.53
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,832.15,691.38
2016,2,11,12,15,991.0,78.0,3.45,1.0,709.5,877.1,724.41
2016,2,11,12,30,992.0,78.0,3.4,1.0,715.0,918.91,754.86
2016,2,11,12,45,990.5,78.0,3.4,1.5,711.5,955.25,780.09
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,987.97,802.57
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,1014.03,821.22
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,1036.1,837.11
2016,2,11,13,45,973.0,77.0,3.3,2.0,664.0,1050.85,848.35
2016,2,11,14,0,965.0,77.0,3.3,2.0,644.0,1061.42,856.84
2016,2,11,14,15,955.0,75.5,3.15,2.0,616.0,1063.91,858.32
2016,2,11,14,30,945.0,74.0,3.0,2.0,588.0,1062.19,856.99
2016,2,11,14,45,929.5,73.0,2.95,2.0,553.0,1051.48,850.46
2016,2,11,15,0,914.0,72.0,2.9,2.0,518.0,1036.83,841.33
2016,2,11,15,15,894.5,69.5,2.55,1.5,477.5,1012.34,823.35
2016,2,11,15,30,875.0,67.0,2.2,1.0,437.0,996.06,811.01
2016,2,11,15,45,846.5,64.0,1.9,1.0,391.0,954.78,779.18
2016,2,11,16,0,818.0,61.0,1.6,1.0,345.0,910.7,744.88
2016,2,11,16,15,777.5,57.0,1.45,0.5,296.0,851.39,701.71
2016,2,11,16,30,737.0,53.0,1.3,0.0,247.0,790.54,655.69
2016,2,11,16,45,673.5,47.5,1.2,0.0,196.5,706.01,588.6
2016,2,11,17,0,610.0,42.0,1.1,0.0,146.0,622.07,518.38
2016,2,11,17,15,498.5,33.0,1.1,0.0,99.5,496.42,410.44
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,372.21,260.22
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,154.62,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
