Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,30,22.0,174.0,3.2,11.0,184.0,132.85,106.83
2016,2,22,9,45,11.0,135.0,3.3,11.5,140.0,105.23,83.68
2016,2,22,10,0,0.0,96.0,3.4,12.0,96.0,73.77,57.23
2016,2,22,10,15,11.5,158.5,3.35,12.0,165.0,125.91,100.67
2016,2,22,10,30,23.0,221.0,3.3,12.0,234.0,180.72,145.74
2016,2,22,10,45,20.5,225.5,3.3,12.0,237.5,185.8,149.72
2016,2,22,11,0,18.0,230.0,3.3,12.0,241.0,190.48,153.42
2016,2,22,11,15,10.0,203.5,3.25,12.0,210.0,166.11,133.24
2016,2,22,11,30,2.0,177.0,3.2,12.0,179.0,140.4,111.88
2016,2,22,11,45,6.0,199.5,3.2,12.5,204.0,162.47,129.83
2016,2,22,12,0,10.0,222.0,3.2,13.0,229.0,185.54,148.39
2016,2,22,12,15,5.5,194.5,3.15,13.0,198.5,159.71,127.14
2016,2,22,12,30,1.0,167.0,3.1,13.0,168.0,133.38,105.46
2016,2,22,12,45,0.5,105.0,3.05,13.5,105.5,81.87,62.83
2016,2,22,13,0,0.0,43.0,3.0,14.0,43.0,33.05,22.11
2016,2,22,13,15,0.0,103.0,2.95,13.5,103.0,79.86,61.3
2016,2,22,13,30,0.0,163.0,2.9,13.0,163.0,130.88,103.65
2016,2,22,13,45,0.0,158.0,2.85,13.0,158.0,127.01,100.49
2016,2,22,14,0,0.0,153.0,2.8,13.0,153.0,123.14,97.42
2016,2,22,14,15,0.0,150.0,2.75,13.0,150.0,121.08,95.88
2016,2,22,14,30,0.0,147.0,2.7,13.0,147.0,119.1,94.41
2016,2,22,14,45,0.0,102.0,2.65,13.0,102.0,79.52,61.59
2016,2,22,15,0,0.0,57.0,2.6,13.0,57.0,43.72,31.57
2016,2,22,15,15,0.0,66.5,2.6,12.5,66.5,51.04,37.97
2016,2,22,15,30,0.0,76.0,2.6,12.0,76.0,58.37,44.41
2016,2,22,15,45,0.0,67.5,2.6,12.0,67.5,51.78,38.9
2016,2,22,16,0,0.0,59.0,2.6,12.0,59.0,45.19,33.37
2016,2,22,16,15,0.0,51.0,2.6,11.5,51.0,39.01,28.19
2016,2,22,16,30,0.0,43.0,2.6,11.0,43.0,32.85,22.94
2016,2,22,16,45,0.0,34.0,2.65,10.5,34.0,25.93,16.95
2016,2,22,17,0,0.0,25.0,2.7,10.0,25.0,19.03,10.89
2016,2,22,17,15,0.0,17.5,2.75,9.5,17.5,13.29,5.79
2016,2,22,17,30,0.0,10.0,2.8,9.0,10.0,7.58,0.67
2016,2,22,17,45,0.0,5.0,2.85,9.0,5.0,3.78,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,5.0,2.95,5.0,5.0,3.78,0.0
2016,2,23,7,30,0.0,10.0,3.0,5.0,10.0,7.58,0.76
2016,2,23,7,45,0.0,19.0,3.15,5.0,19.0,14.45,7.42
2016,2,23,8,0,0.0,28.0,3.3,5.0,28.0,21.33,13.97
2016,2,23,8,15,0.0,37.5,3.3,5.0,37.5,28.62,20.85
2016,2,23,8,30,0.0,47.0,3.3,5.0,47.0,35.93,27.68
2016,2,23,8,45,0.0,57.0,3.35,5.0,57.0,43.65,34.79
2016,2,23,9,0,0.0,67.0,3.4,5.0,67.0,51.38,39.83
2016,2,23,9,15,0.0,93.5,3.35,5.0,93.5,71.1,56.99
2016,2,23,9,30,0.0,120.0,3.3,5.0,120.0,90.8,73.95
2016,2,23,9,45,0.0,106.5,3.25,5.5,106.5,81.45,65.49
2016,2,23,10,0,0.0,93.0,3.2,6.0,93.0,71.5,56.61
2016,2,23,10,15,0.0,75.0,3.05,6.0,75.0,57.65,44.52
2016,2,23,10,30,0.0,57.0,2.9,6.0,57.0,43.76,32.42
2016,2,23,10,45,17.5,157.5,2.8,6.0,169.0,130.63,106.75
2016,2,23,11,0,35.0,258.0,2.7,6.0,281.0,230.33,190.0
2016,2,23,11,15,23.0,239.0,2.55,6.0,254.5,202.93,166.79
2016,2,23,11,30,11.0,220.0,2.4,6.0,228.0,181.61,148.8
2016,2,23,11,45,5.5,168.5,2.3,6.5,172.5,136.41,110.67
2016,2,23,12,0,0.0,117.0,2.2,7.0,117.0,90.92,72.06
2016,2,23,12,15,0.0,125.0,2.1,7.0,125.0,97.5,77.65
2016,2,23,12,30,0.0,133.0,2.0,7.0,133.0,104.19,83.26
2016,2,23,12,45,0.0,131.0,1.9,7.5,131.0,102.7,81.84
2016,2,23,13,0,0.0,129.0,1.8,8.0,129.0,101.21,80.45
2016,2,23,13,15,0.0,131.0,1.8,8.0,131.0,103.05,82.04
2016,2,23,13,30,0.0,133.0,1.8,8.0,133.0,104.94,83.69
2016,2,23,13,45,0.0,124.5,1.8,8.0,124.5,97.93,77.88
2016,2,23,14,0,0.0,116.0,1.8,8.0,116.0,90.9,72.06
2016,2,23,14,15,0.0,113.0,1.8,8.0,113.0,88.52,70.17
2016,2,23,14,30,0.0,110.0,1.8,8.0,110.0,86.15,68.3
2016,2,23,14,45,0.0,91.0,1.8,8.0,91.0,70.11,54.77
2016,2,23,15,0,0.0,72.0,1.8,8.0,72.0,55.32,42.23
2016,2,23,15,15,0.0,92.0,1.8,7.5,92.0,71.35,56.26
2016,2,23,15,30,0.0,112.0,1.8,7.0,112.0,90.27,72.81
2016,2,23,15,45,0.0,100.5,1.8,7.0,100.5,80.53,64.59
2016,2,23,16,0,0.0,89.0,1.8,7.0,89.0,70.79,56.34
2016,2,23,16,15,0.0,77.0,1.8,7.0,77.0,60.56,47.58
2016,2,23,16,30,0.0,65.0,1.8,7.0,65.0,50.31,38.68
2016,2,23,16,45,0.0,52.5,1.85,7.0,52.5,40.19,29.78
2016,2,23,17,0,0.0,40.0,1.9,7.0,40.0,30.56,21.2
2016,2,23,17,15,0.0,29.0,1.9,6.5,29.0,22.11,13.6
2016,2,23,17,30,0.0,18.0,1.9,6.0,18.0,13.69,5.96
2016,2,23,17,45,0.0,9.0,1.9,6.0,9.0,6.82,0.0
2016,2,23,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,0.0,14.5,5.75,12.5,14.5,11.06,0.0
2016,2,24,7,30,0.0,29.0,5.9,13.0,29.0,21.86,12.54
2016,2,24,7,45,1.5,49.0,6.1,13.5,49.0,36.17,26.08
2016,2,24,8,0,3.0,69.0,6.3,14.0,69.0,50.33,39.07
2016,2,24,8,15,12.0,89.0,6.55,14.5,92.0,64.44,51.83
2016,2,24,8,30,21.0,109.0,6.8,15.0,115.0,78.46,64.27
2016,2,24,8,45,27.0,128.0,7.1,16.0,137.5,89.42,73.64
2016,2,24,9,0,33.0,147.0,7.4,17.0,160.0,105.09,82.15
2016,2,24,9,15,16.5,93.5,7.45,17.0,100.0,72.9,55.14
2016,2,24,9,30,0.0,40.0,7.5,17.0,40.0,30.58,20.16
2016,2,24,9,45,0.0,30.5,7.55,17.5,30.5,23.31,13.95
2016,2,24,10,0,0.0,21.0,7.6,18.0,21.0,16.04,7.78
2016,2,24,10,15,0.0,78.0,7.5,18.0,78.0,59.98,44.33
2016,2,24,10,30,0.0,135.0,7.4,18.0,135.0,104.05,80.56
2016,2,24,10,45,45.0,215.5,7.3,18.5,244.0,195.21,154.47
2016,2,24,11,0,90.0,296.0,7.2,19.0,353.0,292.47,232.19
2016,2,24,11,15,52.0,264.0,7.0,19.0,297.5,250.41,198.32
2016,2,24,11,30,14.0,232.0,6.8,19.0,242.0,193.42,152.07
2016,2,24,11,45,48.0,279.0,6.65,19.0,312.5,272.25,215.68
2016,2,24,12,0,82.0,326.0,6.5,19.0,383.0,347.59,275.68
2016,2,24,12,15,77.5,326.0,6.4,19.0,380.0,351.66,278.67
2016,2,24,12,30,73.0,326.0,6.3,19.0,377.0,355.13,281.32
2016,2,24,12,45,41.5,272.0,6.25,19.5,301.0,279.88,221.05
2016,2,24,13,0,10.0,218.0,6.2,20.0,225.0,186.94,146.07
2016,2,24,13,15,5.0,153.0,6.35,20.0,156.5,126.32,97.46
2016,2,24,13,30,0.0,88.0,6.5,20.0,88.0,67.87,49.96
2016,2,24,13,45,6.0,153.5,6.65,20.0,157.5,128.77,99.77
2016,2,24,14,0,12.0,219.0,6.8,20.0,227.0,195.86,154.14
2016,2,24,14,15,379.5,180.0,6.9,19.5,408.0,618.07,499.59
2016,2,24,14,30,747.0,141.0,7.0,19.0,589.0,966.73,766.32
2016,2,24,14,45,418.0,192.5,7.1,19.0,441.0,684.08,551.8
2016,2,24,15,0,89.0,244.0,7.2,19.0,293.0,340.33,274.73
2016,2,24,15,15,232.5,214.0,7.15,18.5,328.0,502.35,410.44
2016,2,24,15,30,376.0,184.0,7.1,18.0,363.0,612.01,502.9
2016,2,24,15,45,566.0,131.5,7.05,17.5,371.5,759.25,622.41
2016,2,24,16,0,756.0,79.0,7.0,17.0,380.0,875.06,713.61
2016,2,24,16,15,717.5,74.5,6.75,16.0,331.0,824.89,677.93
2016,2,24,16,30,679.0,70.0,6.5,15.0,282.0,766.58,635.33
2016,2,24,16,45,616.0,64.0,6.25,14.5,231.0,683.32,570.02
2016,2,24,17,0,553.0,58.0,6.0,14.0,180.0,601.28,503.02
2016,2,24,17,15,460.5,48.5,5.95,13.5,132.0,492.38,411.35
2016,2,24,17,30,368.0,39.0,5.9,13.0,84.0,388.73,318.77
2016,2,24,17,45,220.0,24.5,5.85,13.0,48.0,237.72,150.97
2016,2,24,18,0,72.0,10.0,5.8,13.0,12.0,58.61,0.0
2016,2,24,18,15,36.0,5.0,5.95,12.5,6.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,10.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,3.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,3.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,3.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,1.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,1.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,1.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,1.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,15.0,5.2,2.5,15.0,11.44,0.0
2016,2,25,7,30,0.0,30.0,5.3,3.0,30.0,22.62,14.06
2016,2,25,7,45,1.0,50.0,5.4,3.5,50.5,36.94,27.98
2016,2,25,8,0,2.0,70.0,5.5,4.0,71.0,51.09,41.42
2016,2,25,8,15,10.0,89.5,5.7,4.5,93.0,64.89,54.33
2016,2,25,8,30,18.0,109.0,5.9,5.0,115.0,78.59,66.91
2016,2,25,8,45,389.5,95.0,6.1,5.5,244.0,68.58,57.57
2016,2,25,9,0,761.0,81.0,6.3,6.0,373.0,97.96,60.27
2016,2,25,9,15,560.0,130.5,6.35,6.0,360.0,161.73,110.44
2016,2,25,9,30,359.0,180.0,6.4,6.0,347.0,200.01,151.4
2016,2,25,9,45,208.0,204.0,6.5,6.5,303.0,206.29,164.21
2016,2,25,10,0,57.0,228.0,6.6,7.0,259.0,191.33,157.04
2016,2,25,10,15,293.5,213.5,6.6,7.0,386.0,284.92,231.87
2016,2,25,10,30,530.0,199.0,6.6,7.0,513.0,406.57,332.6
2016,2,25,10,45,272.0,211.5,6.6,7.0,373.0,318.13,263.57
2016,2,25,11,0,14.0,224.0,6.6,7.0,233.0,183.08,150.45
2016,2,25,11,15,7.5,192.5,6.6,7.0,197.0,155.42,127.1
2016,2,25,11,30,1.0,161.0,6.6,7.0,161.0,126.59,102.54
2016,2,25,11,45,87.5,251.5,6.6,7.5,312.0,275.01,228.54
2016,2,25,12,0,174.0,342.0,6.6,8.0,463.0,446.59,369.78
2016,2,25,12,15,360.5,294.5,6.55,8.0,548.0,579.5,481.06
2016,2,25,12,30,547.0,247.0,6.5,8.0,633.0,728.08,602.53
2016,2,25,12,45,521.0,255.0,6.5,8.0,621.0,739.38,610.91
2016,2,25,13,0,495.0,263.0,6.5,8.0,609.0,746.95,616.8
2016,2,25,13,15,399.0,289.0,6.45,8.0,565.0,683.6,565.61
2016,2,25,13,30,303.0,315.0,6.4,8.0,521.0,635.42,525.44
2016,2,25,13,45,201.5,310.5,6.35,8.0,446.0,520.08,431.84
2016,2,25,14,0,100.0,306.0,6.3,8.0,371.0,399.17,331.58
2016,2,25,14,15,63.0,270.5,6.2,8.0,311.0,327.02,271.97
2016,2,25,14,30,26.0,235.0,6.1,8.0,251.0,230.44,190.99
2016,2,25,14,45,231.0,221.0,6.05,8.0,348.5,499.88,421.5
2016,2,25,15,0,436.0,207.0,6.0,8.0,446.0,721.93,604.71
2016,2,25,15,15,390.5,199.0,5.8,7.5,401.5,643.62,543.22
2016,2,25,15,30,345.0,191.0,5.6,7.0,357.0,589.19,500.51
2016,2,25,15,45,314.0,176.0,5.45,7.0,315.5,539.69,460.92
2016,2,25,16,0,283.0,161.0,5.3,7.0,274.0,489.72,420.34
2016,2,25,16,15,264.5,144.0,5.1,6.5,239.5,448.94,387.75
2016,2,25,16,30,246.0,127.0,4.9,6.0,205.0,407.92,354.12
2016,2,25,16,45,435.0,91.0,4.7,5.5,199.5,547.28,474.37
2016,2,25,17,0,624.0,55.0,4.5,5.0,194.0,658.86,563.14
2016,2,25,17,15,537.0,46.0,4.35,4.5,143.5,552.81,471.64
2016,2,25,17,30,450.0,37.0,4.2,4.0,93.0,451.71,379.69
2016,2,25,17,45,225.0,26.0,4.05,4.0,54.0,244.72,169.47
2016,2,25,18,0,0.0,15.0,3.9,4.0,15.0,11.8,0.0
2016,2,25,18,15,0.0,7.5,3.85,3.5,7.5,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,21.0,19.0,3.05,0.0,21.0,14.53,0.0
2016,2,26,7,30,42.0,38.0,3.3,0.0,42.0,28.13,19.36
2016,2,26,7,45,64.0,59.0,3.6,0.5,70.0,42.71,33.72
2016,2,26,8,0,86.0,80.0,3.9,1.0,98.0,57.0,47.44
2016,2,26,8,15,103.0,100.5,4.0,1.0,127.5,70.67,60.46
2016,2,26,8,30,120.0,121.0,4.1,1.0,157.0,84.04,72.96
2016,2,26,8,45,469.0,97.5,4.2,1.5,274.5,71.33,60.98
2016,2,26,9,0,818.0,74.0,4.3,2.0,392.0,100.29,61.73
2016,2,26,9,15,844.0,77.5,4.25,2.0,440.0,163.31,100.52
2016,2,26,9,30,870.0,81.0,4.2,2.0,488.0,229.41,155.34
2016,2,26,9,45,893.5,82.5,4.2,2.5,532.0,296.02,216.25
2016,2,26,10,0,917.0,84.0,4.2,3.0,576.0,366.25,281.82
2016,2,26,10,15,680.5,157.0,4.2,3.0,535.5,395.66,318.48
2016,2,26,10,30,444.0,230.0,4.2,3.0,495.0,393.19,323.92
2016,2,26,10,45,362.5,263.0,4.2,3.5,486.0,405.26,336.24
2016,2,26,11,0,281.0,296.0,4.2,4.0,477.0,414.91,344.77
2016,2,26,11,15,278.5,307.0,4.2,4.0,491.5,445.23,370.34
2016,2,26,11,30,276.0,318.0,4.2,4.0,506.0,474.95,394.91
2016,2,26,11,45,630.5,203.5,4.2,4.5,643.0,662.7,549.71
2016,2,26,12,0,985.0,89.0,4.2,5.0,780.0,843.86,692.22
2016,2,26,12,15,573.0,219.0,4.2,5.0,622.0,693.69,572.02
2016,2,26,12,30,161.0,349.0,4.2,5.0,464.0,468.6,386.62
2016,2,26,12,45,567.0,222.0,4.25,5.5,622.0,746.83,615.83
2016,2,26,13,0,973.0,95.0,4.3,6.0,780.0,997.92,803.62
2016,2,26,13,15,969.5,94.5,4.3,6.0,768.0,1024.51,821.22
2016,2,26,13,30,966.0,94.0,4.3,6.0,756.0,1047.11,837.87
2016,2,26,13,45,957.0,94.0,4.3,6.0,734.5,1060.82,848.33
2016,2,26,14,0,948.0,94.0,4.3,6.0,713.0,1070.26,856.01
2016,2,26,14,15,938.5,93.0,4.25,6.0,685.0,1073.79,859.11
2016,2,26,14,30,929.0,92.0,4.2,6.0,657.0,1073.11,859.46
2016,2,26,14,45,913.5,91.0,4.2,6.0,621.0,1062.19,853.3
2016,2,26,15,0,898.0,90.0,4.2,6.0,585.0,1060.17,853.81
2016,2,26,15,15,879.5,87.5,4.05,5.5,543.0,1036.16,838.48
2016,2,26,15,30,861.0,85.0,3.9,5.0,501.0,1008.41,821.01
2016,2,26,15,45,832.0,82.5,3.8,5.0,453.5,966.69,792.0
2016,2,26,16,0,803.0,80.0,3.7,5.0,406.0,922.01,760.48
2016,2,26,16,15,767.0,75.0,3.35,4.0,355.0,865.03,719.97
2016,2,26,16,30,731.0,70.0,3.0,3.0,304.0,814.29,682.95
2016,2,26,16,45,675.5,64.0,2.65,2.5,251.5,736.24,621.72
2016,2,26,17,0,620.0,58.0,2.3,2.0,199.0,658.82,558.46
2016,2,26,17,15,532.5,49.0,2.15,1.5,148.0,552.28,469.45
2016,2,26,17,30,445.0,40.0,2.0,1.0,97.0,450.39,378.75
2016,2,26,17,45,291.5,26.5,1.85,0.5,57.0,297.06,215.94
2016,2,26,18,0,138.0,13.0,1.7,0.0,17.0,107.28,0.0
2016,2,26,18,15,69.0,6.5,1.65,0.0,8.5,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.0,20.0,1.75,-0.5,38.0,15.33,2.19
2016,2,27,7,30,328.0,40.0,1.9,0.0,76.0,32.99,23.9
2016,2,27,7,45,422.5,52.0,2.1,0.0,124.5,42.55,33.73
2016,2,27,8,0,517.0,64.0,2.3,0.0,173.0,52.07,43.1
2016,2,27,8,15,579.0,72.5,2.4,0.5,225.0,58.47,49.24
2016,2,27,8,30,641.0,81.0,2.5,1.0,277.0,64.84,55.14
2016,2,27,8,45,686.5,86.5,2.7,2.0,328.5,68.74,58.47
2016,2,27,9,0,732.0,92.0,2.9,3.0,380.0,104.06,67.05
2016,2,27,9,15,762.0,97.0,2.95,3.5,428.0,164.05,104.04
2016,2,27,9,30,792.0,102.0,3.0,4.0,476.0,227.75,155.85
2016,2,27,9,45,816.5,104.5,3.15,4.5,519.5,294.86,215.87
2016,2,27,10,0,841.0,107.0,3.3,5.0,563.0,360.32,275.98
2016,2,27,10,15,856.0,109.5,3.35,5.0,599.5,424.29,335.18
2016,2,27,10,30,871.0,112.0,3.4,5.0,636.0,488.85,393.62
2016,2,27,10,45,884.0,113.0,3.5,5.5,666.0,551.39,448.23
2016,2,27,11,0,897.0,114.0,3.6,6.0,696.0,613.64,500.87
2016,2,27,11,15,903.0,115.0,3.6,6.0,717.0,671.03,548.79
2016,2,27,11,30,909.0,116.0,3.6,6.0,738.0,726.79,594.12
2016,2,27,11,45,915.0,115.5,3.65,6.5,751.5,779.21,634.91
2016,2,27,12,0,921.0,115.0,3.7,7.0,765.0,821.27,666.41
2016,2,27,12,15,922.0,115.0,3.65,7.0,769.5,864.55,697.67
2016,2,27,12,30,923.0,115.0,3.6,7.0,774.0,904.84,726.48
2016,2,27,12,45,933.5,108.5,3.6,7.5,772.5,943.64,753.03
2016,2,27,13,0,944.0,102.0,3.6,8.0,771.0,979.37,777.2
2016,2,27,13,15,940.0,101.5,3.55,8.0,758.5,1004.8,795.03
2016,2,27,13,30,936.0,101.0,3.5,8.0,746.0,1026.31,810.22
2016,2,27,13,45,930.5,99.5,3.45,8.5,726.0,1041.23,819.43
2016,2,27,14,0,925.0,98.0,3.4,9.0,706.0,1052.07,825.95
2016,2,27,14,15,915.5,96.0,3.35,9.0,677.5,1054.17,828.07
2016,2,27,14,30,906.0,94.0,3.3,9.0,649.0,1052.11,827.56
2016,2,27,14,45,896.5,91.0,3.25,9.0,614.5,1044.76,823.58
2016,2,27,15,0,887.0,88.0,3.2,9.0,580.0,1046.31,826.1
2016,2,27,15,15,869.0,85.0,3.0,8.5,538.5,1022.17,810.64
2016,2,27,15,30,851.0,82.0,2.8,8.0,497.0,994.34,792.76
2016,2,27,15,45,830.0,77.5,2.6,8.0,451.0,958.16,767.37
2016,2,27,16,0,809.0,73.0,2.4,8.0,405.0,918.91,739.55
2016,2,27,16,15,774.0,69.0,2.1,7.0,354.5,864.15,701.42
2016,2,27,16,30,739.0,65.0,1.8,6.0,304.0,807.58,660.76
2016,2,27,16,45,691.5,58.5,1.5,5.5,252.0,735.32,605.41
2016,2,27,17,0,644.0,52.0,1.2,5.0,200.0,663.01,547.6
2016,2,27,17,15,560.0,44.5,1.2,4.5,149.5,568.9,472.33
2016,2,27,17,30,476.0,37.0,1.2,4.0,99.0,471.42,388.83
2016,2,27,17,45,325.5,25.0,1.2,3.5,58.5,322.91,238.02
2016,2,27,18,0,175.0,13.0,1.2,3.0,18.0,133.14,0.0
2016,2,27,18,15,87.5,6.5,1.2,2.5,9.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,15,205.5,17.5,1.25,1.0,41.5,14.21,3.09
2016,2,28,7,30,411.0,35.0,1.4,2.0,83.0,29.09,20.41
2016,2,28,7,45,501.0,45.0,1.55,3.0,132.5,37.3,28.63
2016,2,28,8,0,591.0,55.0,1.7,4.0,182.0,45.53,36.48
2016,2,28,8,15,649.0,61.5,1.65,4.5,234.5,50.75,41.41
2016,2,28,8,30,707.0,68.0,1.6,5.0,287.0,55.98,46.18
2016,2,28,8,45,744.0,73.5,1.6,6.0,338.5,65.13,54.29
2016,2,28,9,0,781.0,79.0,1.6,7.0,390.0,101.94,62.91
2016,2,28,9,15,808.0,83.0,1.75,7.5,437.5,163.19,99.56
2016,2,28,9,30,835.0,87.0,1.9,8.0,485.0,227.71,151.18
2016,2,28,9,45,853.5,90.0,2.1,9.0,528.0,292.26,208.09
2016,2,28,10,0,872.0,93.0,2.3,10.0,571.0,358.38,267.5
2016,2,28,10,15,886.0,95.5,2.4,10.5,607.5,423.65,326.03
2016,2,28,10,30,900.0,98.0,2.5,11.0,644.0,489.35,383.37
2016,2,28,10,45,906.0,101.5,2.7,12.0,672.5,552.1,436.17
2016,2,28,11,0,912.0,105.0,2.9,13.0,701.0,610.57,483.89
2016,2,28,11,15,919.0,106.0,2.95,13.0,723.0,668.05,530.58
2016,2,28,11,30,926.0,107.0,3.0,13.0,745.0,723.97,574.81
2016,2,28,11,45,924.0,110.5,3.15,13.5,757.0,774.02,612.96
2016,2,28,12,0,922.0,114.0,3.3,14.0,769.0,821.27,647.35
2016,2,28,12,15,923.5,114.5,3.4,14.0,774.5,865.45,679.06
2016,2,28,12,30,925.0,115.0,3.5,14.0,780.0,906.69,708.6
2016,2,28,12,45,946.5,104.5,3.6,14.5,782.0,951.08,738.92
2016,2,28,13,0,968.0,94.0,3.7,15.0,784.0,992.75,767.15
2016,2,28,13,15,964.5,93.0,3.7,15.0,772.0,1018.58,785.09
2016,2,28,13,30,961.0,92.0,3.7,15.0,760.0,1040.4,800.49
2016,2,28,13,45,946.0,95.0,3.75,15.0,737.0,1051.45,809.06
2016,2,28,14,0,931.0,98.0,3.8,15.0,714.0,1058.14,814.92
2016,2,28,14,15,921.5,96.5,3.75,14.5,686.0,1060.86,819.06
2016,2,28,14,30,912.0,95.0,3.7,14.0,658.0,1059.42,820.56
2016,2,28,14,45,891.5,95.5,3.7,14.0,621.0,1058.31,821.41
2016,2,28,15,0,871.0,96.0,3.7,14.0,584.0,1039.88,810.4
2016,2,28,15,15,852.5,93.0,3.5,13.5,542.0,1015.29,795.25
2016,2,28,15,30,834.0,90.0,3.3,13.0,500.0,987.04,777.51
2016,2,28,15,45,807.0,86.5,3.15,13.0,453.0,946.28,749.73
2016,2,28,16,0,780.0,83.0,3.0,13.0,406.0,902.61,719.62
2016,2,28,16,15,743.5,78.0,2.8,12.5,355.0,853.11,685.6
2016,2,28,16,30,707.0,73.0,2.6,12.0,304.0,795.08,644.27
2016,2,28,16,45,658.5,65.5,2.45,11.5,252.5,721.91,590.24
2016,2,28,17,0,610.0,58.0,2.3,11.0,201.0,649.13,533.96
2016,2,28,17,15,525.5,49.0,2.3,10.5,150.5,545.51,450.93
2016,2,28,17,30,441.0,40.0,2.3,10.0,100.0,446.56,366.45
2016,2,28,17,45,302.0,26.5,2.35,9.5,59.5,308.59,230.3
2016,2,28,18,0,163.0,13.0,2.4,9.0,19.0,124.55,0.0
2016,2,28,18,15,81.5,6.5,2.55,8.5,9.5,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,29,7,15,145.5,21.0,3.9,7.5,38.5,16.05,6.04
2016,2,29,7,30,291.0,42.0,4.0,8.0,77.0,31.96,22.58
2016,2,29,7,45,399.5,52.5,4.1,8.5,126.0,42.5,32.7
2016,2,29,8,0,508.0,63.0,4.2,9.0,175.0,50.91,40.64
2016,2,29,8,15,570.0,71.0,4.25,9.5,226.5,56.95,46.19
2016,2,29,8,30,632.0,79.0,4.3,10.0,278.0,62.97,51.55
2016,2,29,8,45,691.5,81.5,4.4,11.0,332.0,64.98,53.07
2016,2,29,9,0,751.0,84.0,4.5,12.0,386.0,98.98,59.98
2016,2,29,9,15,780.0,88.0,4.5,12.5,434.0,163.68,99.58
2016,2,29,9,30,809.0,92.0,4.5,13.0,482.0,226.88,149.58
2016,2,29,9,45,833.5,94.5,4.5,13.5,526.0,291.0,205.7
2016,2,29,10,0,858.0,97.0,4.5,14.0,570.0,357.47,265.23
2016,2,29,10,15,871.5,99.0,4.5,14.5,606.5,421.39,322.54
2016,2,29,10,30,885.0,101.0,4.5,15.0,643.0,485.67,378.7
2016,2,29,10,45,896.0,102.5,4.5,15.5,672.0,548.31,431.86
2016,2,29,11,0,907.0,104.0,4.5,16.0,701.0,607.29,480.51
2016,2,29,11,15,913.5,105.0,4.5,16.0,722.5,664.19,526.96
2016,2,29,11,30,920.0,106.0,4.5,16.0,744.0,719.48,570.93
2016,2,29,11,45,926.0,105.5,4.5,16.0,758.0,771.14,611.18
2016,2,29,12,0,932.0,105.0,4.5,16.0,772.0,820.59,647.76
2016,2,29,12,15,933.5,105.5,4.45,16.0,777.0,865.0,679.04
2016,2,29,12,30,935.0,106.0,4.4,16.0,782.0,906.43,707.96
2016,2,29,12,45,942.0,102.0,4.35,16.5,780.5,944.88,733.16
2016,2,29,13,0,949.0,98.0,4.3,17.0,779.0,980.15,756.04
2016,2,29,13,15,946.5,97.0,4.15,17.0,767.0,1006.42,773.52
2016,2,29,13,30,944.0,96.0,4.0,17.0,755.0,1028.78,788.33
2016,2,29,13,45,941.5,94.0,3.9,17.0,736.0,1046.04,800.05
2016,2,29,14,0,939.0,92.0,3.8,17.0,717.0,1059.22,809.13
2016,2,29,14,15,931.0,90.5,3.65,16.5,689.0,1063.33,813.34
2016,2,29,14,30,923.0,89.0,3.5,16.0,661.0,1063.26,814.93
2016,2,29,14,45,915.5,85.5,3.35,16.0,627.0,1057.12,811.03
2016,2,29,15,0,908.0,82.0,3.2,16.0,593.0,1046.87,804.53
2016,2,29,15,15,892.0,79.5,2.9,15.5,551.5,1025.28,790.48
2016,2,29,15,30,876.0,77.0,2.6,15.0,510.0,1012.27,782.3
2016,2,29,15,45,857.5,72.5,2.35,15.0,464.5,978.02,758.33
2016,2,29,16,0,839.0,68.0,2.1,15.0,419.0,940.57,732.08
2016,2,29,16,15,807.0,64.5,1.85,14.0,368.0,888.65,697.83
2016,2,29,16,30,775.0,61.0,1.6,13.0,317.0,834.78,661.15
2016,2,29,16,45,730.5,55.5,1.4,12.5,264.5,765.49,611.1
2016,2,29,17,0,686.0,50.0,1.2,12.0,212.0,695.96,558.61
2016,2,29,17,15,607.0,43.0,1.2,11.0,160.5,596.2,483.03
2016,2,29,17,30,528.0,36.0,1.2,10.0,109.0,499.88,404.58
2016,2,29,17,45,383.5,25.0,1.25,9.5,66.0,356.44,272.33
2016,2,29,18,0,239.0,14.0,1.3,9.0,23.0,178.17,0.0
2016,2,29,18,15,119.5,7.0,1.3,8.5,11.5,5.51,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,60.5,5.5,1.25,3.5,6.5,0.0,0.0
2016,3,1,7,0,121.0,11.0,1.3,4.0,13.0,8.65,0.0
2016,3,1,7,15,274.5,24.0,1.45,4.5,51.5,19.72,9.72
2016,3,1,7,30,428.0,37.0,1.6,5.0,90.0,30.68,21.88
2016,3,1,7,45,505.0,46.5,1.8,6.0,138.5,38.4,29.41
2016,3,1,8,0,582.0,56.0,2.0,7.0,187.0,46.1,36.63
2016,3,1,8,15,636.5,62.5,1.9,7.5,238.5,51.25,41.4
2016,3,1,8,30,691.0,69.0,1.8,8.0,290.0,56.39,46.0
2016,3,1,8,45,717.5,76.5,1.7,9.0,338.5,61.79,50.6
2016,3,1,9,0,744.0,84.0,1.6,10.0,387.0,98.56,60.16
2016,3,1,9,15,770.5,88.0,1.65,11.0,433.5,162.52,99.15
2016,3,1,9,30,797.0,92.0,1.7,12.0,480.0,224.66,147.82
2016,3,1,9,45,806.0,99.0,1.75,13.0,520.0,287.8,202.64
2016,3,1,10,0,815.0,106.0,1.8,14.0,560.0,351.46,258.68
2016,3,1,10,15,829.5,108.5,2.05,14.5,595.5,413.71,313.58
2016,3,1,10,30,844.0,111.0,2.3,15.0,631.0,476.52,367.7
2016,3,1,10,45,845.0,117.0,2.55,16.0,658.0,535.96,417.01
2016,3,1,11,0,846.0,123.0,2.8,17.0,685.0,593.96,463.48
2016,3,1,11,15,853.0,124.5,3.05,17.0,706.0,649.88,508.84
2016,3,1,11,30,860.0,126.0,3.3,17.0,727.0,704.42,552.17
2016,3,1,11,45,856.5,130.5,3.55,17.5,738.5,752.67,588.86
2016,3,1,12,0,853.0,135.0,3.8,18.0,750.0,798.15,622.78
2016,3,1,12,15,854.5,135.5,3.9,18.0,754.5,840.81,653.68
2016,3,1,12,30,856.0,136.0,4.0,18.0,759.0,880.67,682.1
2016,3,1,12,45,859.5,133.0,4.15,18.0,756.0,915.76,707.39
2016,3,1,13,0,863.0,130.0,4.3,18.0,753.0,947.68,730.53
2016,3,1,13,15,858.5,129.5,4.35,18.0,741.0,971.4,747.49
2016,3,1,13,30,854.0,129.0,4.4,18.0,729.0,991.33,762.18
2016,3,1,13,45,844.0,129.0,4.45,18.0,708.5,1002.53,771.0
2016,3,1,14,0,834.0,129.0,4.5,18.0,688.0,1009.65,777.26
2016,3,1,14,15,823.0,126.5,4.45,18.0,659.5,1008.98,777.39
2016,3,1,14,30,812.0,124.0,4.4,18.0,631.0,1004.27,774.96
2016,3,1,14,45,792.5,123.0,4.4,18.0,595.5,988.54,765.52
2016,3,1,15,0,773.0,122.0,4.4,18.0,560.0,977.96,759.9
2016,3,1,15,15,391.0,147.5,4.3,17.5,369.0,604.89,487.53
2016,3,1,15,30,9.0,173.0,4.2,17.0,178.0,158.59,125.95
2016,3,1,15,45,4.5,127.0,4.1,17.0,129.5,109.49,86.24
2016,3,1,16,0,0.0,81.0,4.0,17.0,81.0,62.6,47.17
2016,3,1,16,15,0.0,71.0,3.95,16.5,71.0,54.48,40.58
2016,3,1,16,30,0.0,61.0,3.9,16.0,61.0,46.74,34.2
2016,3,1,16,45,0.0,50.0,3.85,15.5,50.0,38.25,27.07
2016,3,1,17,0,0.0,39.0,3.8,15.0,39.0,29.78,19.83
2016,3,1,17,15,0.0,29.0,3.9,14.5,29.0,22.1,13.17
2016,3,1,17,30,0.0,19.0,4.0,14.0,19.0,14.45,6.47
2016,3,1,17,45,0.0,11.0,4.1,14.0,11.0,8.34,0.91
2016,3,1,18,0,0.0,3.0,4.2,14.0,3.0,2.27,0.0
2016,3,1,18,15,0.0,1.5,4.35,14.0,1.5,1.18,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,63.5,6.5,3.5,2.5,8.5,0.0,0.0
2016,3,2,7,0,127.0,13.0,3.7,3.0,17.0,10.23,0.0
2016,3,2,7,15,281.5,27.5,3.95,3.0,57.5,22.64,12.72
2016,3,2,7,30,436.0,42.0,4.2,3.0,98.0,34.81,25.83
2016,3,2,7,45,525.5,51.5,4.5,3.0,150.0,42.51,33.54
2016,3,2,8,0,615.0,61.0,4.8,3.0,202.0,50.26,41.05
2016,3,2,8,15,669.5,67.5,4.85,3.0,255.5,55.35,45.91
2016,3,2,8,30,724.0,74.0,4.9,3.0,309.0,60.45,50.62
2016,3,2,8,45,765.0,78.0,5.0,3.5,361.5,68.78,58.1
2016,3,2,9,0,806.0,82.0,5.1,4.0,414.0,105.47,66.02
2016,3,2,9,15,831.5,86.0,5.05,4.5,462.5,168.38,104.32
2016,3,2,9,30,857.0,90.0,5.0,5.0,511.0,234.34,158.28
2016,3,2,9,45,615.5,159.0,4.95,5.5,474.5,282.96,213.28
2016,3,2,10,0,374.0,228.0,4.9,6.0,438.0,295.7,235.38
2016,3,2,10,15,651.0,162.5,4.8,6.0,555.5,388.39,310.08
2016,3,2,10,30,928.0,97.0,4.7,6.0,673.0,500.72,403.48
2016,3,2,10,45,940.0,97.0,4.6,6.0,703.5,563.93,459.57
2016,3,2,11,0,952.0,97.0,4.5,6.0,734.0,626.51,513.53
2016,3,2,11,15,958.5,98.0,4.4,6.0,756.0,685.72,563.09
2016,3,2,11,30,965.0,99.0,4.3,6.0,778.0,743.2,609.76
2016,3,2,11,45,970.5,99.0,4.25,6.5,792.0,797.03,651.41
2016,3,2,12,0,976.0,99.0,4.2,7.0,806.0,848.49,688.38
2016,3,2,12,15,976.5,99.0,4.2,7.0,810.5,893.34,721.01
2016,3,2,12,30,977.0,99.0,4.2,7.0,815.0,934.97,751.11
2016,3,2,12,45,979.5,96.5,4.25,7.5,811.5,972.32,777.03
2016,3,2,13,0,982.0,94.0,4.3,8.0,808.0,1006.13,800.34
2016,3,2,13,15,978.5,93.5,4.25,8.0,795.5,1032.8,819.01
2016,3,2,13,30,975.0,93.0,4.2,8.0,783.0,1055.4,834.89
2016,3,2,13,45,970.0,91.5,4.2,8.0,762.0,1071.26,846.72
2016,3,2,14,0,965.0,90.0,4.2,8.0,741.0,1082.85,855.78
2016,3,2,14,15,956.5,88.5,4.1,7.5,712.5,1086.62,860.18
2016,3,2,14,30,948.0,87.0,4.0,7.0,684.0,1086.09,862.0
2016,3,2,14,45,934.0,86.0,3.95,7.0,647.5,1076.32,856.35
2016,3,2,15,0,920.0,85.0,3.9,7.0,611.0,1062.47,848.04
2016,3,2,15,15,903.0,82.5,3.8,6.5,568.5,1039.74,834.67
2016,3,2,15,30,886.0,80.0,3.7,6.0,526.0,1025.62,827.61
2016,3,2,15,45,859.0,78.0,3.65,6.0,477.5,985.98,800.8
2016,3,2,16,0,832.0,76.0,3.6,6.0,429.0,943.34,771.65
2016,3,2,16,15,798.0,72.0,3.3,5.5,377.5,888.79,732.65
2016,3,2,16,30,764.0,68.0,3.0,5.0,326.0,832.3,691.22
2016,3,2,16,45,715.5,62.0,2.75,4.5,272.5,758.83,635.54
2016,3,2,17,0,667.0,56.0,2.5,4.0,219.0,685.24,577.43
2016,3,2,17,15,586.5,48.5,2.3,3.0,166.5,592.94,502.38
2016,3,2,17,30,506.0,41.0,2.1,2.0,114.0,496.87,419.65
2016,3,2,17,45,352.5,29.5,1.95,1.5,70.0,347.37,281.44
2016,3,2,18,0,199.0,18.0,1.8,1.0,26.0,189.54,0.0
2016,3,2,18,15,99.5,9.0,1.8,0.5,13.0,72.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,1.4,-1.5,9.0,0.0,0.0
2016,3,3,7,0,0.0,18.0,1.6,-1.0,18.0,14.16,0.0
2016,3,3,7,15,202.5,30.5,1.75,-0.5,58.0,23.18,13.95
2016,3,3,7,30,405.0,43.0,1.9,0.0,98.0,35.38,26.82
2016,3,3,7,45,488.5,53.5,2.1,0.0,148.0,43.75,35.19
2016,3,3,8,0,572.0,64.0,2.3,0.0,198.0,52.1,43.31
2016,3,3,8,15,626.5,71.0,2.4,0.5,250.0,57.4,48.3
2016,3,3,8,30,681.0,78.0,2.5,1.0,302.0,62.7,53.11
2016,3,3,8,45,703.0,87.0,2.6,1.5,350.5,68.86,58.61
2016,3,3,9,0,725.0,96.0,2.7,2.0,399.0,106.03,69.01
2016,3,3,9,15,417.5,158.0,2.65,2.5,337.0,162.22,117.8
2016,3,3,9,30,110.0,220.0,2.6,3.0,275.0,178.99,144.96
2016,3,3,9,45,234.5,226.5,2.55,3.5,356.0,229.04,182.61
2016,3,3,10,0,359.0,233.0,2.5,4.0,437.0,294.45,234.84
2016,3,3,10,15,290.0,263.0,2.4,4.0,434.0,319.44,259.23
2016,3,3,10,30,221.0,293.0,2.3,4.0,431.0,331.17,271.25
2016,3,3,10,45,333.5,280.5,2.2,4.5,500.0,403.18,329.76
2016,3,3,11,0,446.0,268.0,2.1,5.0,569.0,489.55,398.87
2016,3,3,11,15,401.5,291.5,1.95,5.0,568.5,504.55,410.83
2016,3,3,11,30,357.0,315.0,1.8,5.0,568.0,523.25,425.07
2016,3,3,11,45,344.0,325.0,1.7,5.0,572.5,547.69,443.8
2016,3,3,12,0,331.0,335.0,1.6,5.0,577.0,570.2,460.51
2016,3,3,12,15,210.5,343.5,1.55,5.0,498.0,486.85,394.57
2016,3,3,12,30,90.0,352.0,1.5,5.0,419.0,390.22,316.98
2016,3,3,12,45,78.5,344.5,1.45,5.0,403.0,380.42,309.65
2016,3,3,13,0,67.0,337.0,1.4,5.0,387.0,369.32,300.69
2016,3,3,13,15,85.0,339.5,1.25,5.0,401.0,395.29,321.61
2016,3,3,13,30,103.0,342.0,1.1,5.0,415.0,422.3,342.84
2016,3,3,13,45,68.5,310.0,1.0,5.0,358.0,360.43,293.27
2016,3,3,14,0,34.0,278.0,0.9,5.0,301.0,296.39,241.76
2016,3,3,14,15,17.5,223.5,0.9,4.5,235.5,205.25,168.5
2016,3,3,14,30,1.0,169.0,0.9,4.0,170.0,138.85,113.47
2016,3,3,14,45,2.5,173.5,0.9,4.0,175.0,145.69,119.78
2016,3,3,15,0,4.0,178.0,0.9,4.0,180.0,153.09,126.35
2016,3,3,15,15,2.0,135.0,0.95,3.5,136.0,111.48,91.42
2016,3,3,15,30,0.0,92.0,1.0,3.0,92.0,71.3,57.08
2016,3,3,15,45,0.0,98.5,1.1,3.0,98.5,77.62,62.86
2016,3,3,16,0,0.0,105.0,1.2,3.0,105.0,84.83,69.35
2016,3,3,16,15,0.0,92.0,1.3,2.5,92.0,73.78,59.96
2016,3,3,16,30,0.0,79.0,1.4,2.0,79.0,62.71,50.44
2016,3,3,16,45,0.0,65.0,1.5,2.0,65.0,50.62,39.74
2016,3,3,17,0,0.0,51.0,1.6,2.0,51.0,39.04,29.35
2016,3,3,17,15,0.0,38.5,1.7,1.5,38.5,29.41,20.63
2016,3,3,17,30,0.0,26.0,1.8,1.0,26.0,19.81,11.84
