Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,45,0.0,15.5,1.9,1.0,15.5,11.78,4.25
2016,3,3,18,0,0.0,5.0,2.0,1.0,5.0,3.78,0.0
2016,3,3,18,15,0.0,2.5,1.95,1.0,2.5,1.97,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,38.0,8.0,2.55,0.0,9.0,6.29,0.0
2016,3,4,7,0,76.0,16.0,2.8,0.0,18.0,12.13,0.0
2016,3,4,7,15,197.0,34.0,2.9,0.5,57.5,25.69,16.41
2016,3,4,7,30,318.0,52.0,3.0,1.0,97.0,39.24,30.28
2016,3,4,7,45,205.0,75.0,3.1,1.5,108.5,54.25,44.71
2016,3,4,8,0,92.0,98.0,3.2,2.0,120.0,68.78,58.44
2016,3,4,8,15,114.5,117.5,3.25,2.5,151.5,81.74,70.43
2016,3,4,8,30,137.0,137.0,3.3,3.0,183.0,94.43,81.9
2016,3,4,8,45,432.5,118.5,3.4,3.5,295.0,83.82,71.84
2016,3,4,9,0,728.0,100.0,3.5,4.0,407.0,109.04,70.98
2016,3,4,9,15,755.5,104.5,3.5,4.5,454.5,168.46,107.42
2016,3,4,9,30,783.0,109.0,3.5,5.0,502.0,231.26,158.35
2016,3,4,9,45,807.5,111.0,3.55,6.0,545.0,298.01,217.36
2016,3,4,10,0,832.0,113.0,3.6,7.0,588.0,362.81,275.94
2016,3,4,10,15,846.0,115.5,3.55,7.0,624.5,426.11,333.98
2016,3,4,10,30,860.0,118.0,3.5,7.0,661.0,489.88,391.09
2016,3,4,10,45,602.5,209.5,3.5,7.5,598.0,487.85,394.47
2016,3,4,11,0,345.0,301.0,3.5,8.0,535.0,451.93,367.17
2016,3,4,11,15,210.5,316.5,3.45,8.0,461.0,398.89,325.34
2016,3,4,11,30,76.0,332.0,3.4,8.0,387.0,328.4,267.5
2016,3,4,11,45,52.0,312.0,3.35,8.5,350.0,301.29,245.08
2016,3,4,12,0,28.0,292.0,3.3,9.0,313.0,270.86,219.62
2016,3,4,12,15,30.5,299.0,3.25,9.0,322.0,283.77,230.16
2016,3,4,12,30,33.0,306.0,3.2,9.0,331.0,297.09,240.9
2016,3,4,12,45,167.5,326.0,3.15,9.5,449.5,458.75,372.5
2016,3,4,13,0,302.0,346.0,3.1,10.0,568.0,632.91,507.54
2016,3,4,13,15,383.5,313.5,3.1,10.0,591.0,691.21,553.15
2016,3,4,13,30,465.0,281.0,3.1,10.0,614.0,772.56,615.56
2016,3,4,13,45,245.5,274.0,3.1,10.0,449.5,541.76,437.98
2016,3,4,14,0,26.0,267.0,3.1,10.0,285.0,253.15,204.93
2016,3,4,14,15,304.0,233.0,3.1,10.0,427.5,571.82,468.09
2016,3,4,14,30,582.0,199.0,3.1,10.0,570.0,850.42,681.96
2016,3,4,14,45,485.5,216.5,3.1,10.0,514.5,776.87,624.67
2016,3,4,15,0,389.0,234.0,3.1,10.0,459.0,676.68,549.66
2016,3,4,15,15,208.0,216.0,3.0,9.5,335.5,448.49,371.25
2016,3,4,15,30,27.0,198.0,2.9,9.0,212.0,202.22,166.75
2016,3,4,15,45,23.5,181.0,2.8,9.0,192.5,184.19,152.6
2016,3,4,16,0,20.0,164.0,2.7,9.0,173.0,166.21,137.8
2016,3,4,16,15,343.0,126.0,2.45,8.5,245.5,517.25,438.08
2016,3,4,16,30,666.0,88.0,2.2,8.0,318.0,772.53,636.65
2016,3,4,16,45,619.0,79.5,2.0,7.5,266.5,700.26,579.57
2016,3,4,17,0,572.0,71.0,1.8,7.0,215.0,628.21,523.62
2016,3,4,17,15,492.0,61.0,1.75,6.5,164.0,527.93,443.28
2016,3,4,17,30,412.0,51.0,1.7,6.0,113.0,431.45,361.71
2016,3,4,17,45,288.0,35.5,1.65,5.5,71.0,303.61,246.24
2016,3,4,18,0,164.0,20.0,1.6,5.0,29.0,167.82,28.16
2016,3,4,18,15,82.0,10.0,1.6,4.5,14.5,61.12,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,42.5,9.0,1.5,-0.5,10.5,7.08,0.0
2016,3,5,7,0,85.0,18.0,1.7,0.0,21.0,13.63,0.0
2016,3,5,7,15,206.0,36.0,1.65,0.5,61.0,27.17,18.06
2016,3,5,7,30,327.0,54.0,1.6,1.0,101.0,40.71,31.75
2016,3,5,7,45,404.0,68.0,1.55,1.5,150.0,51.14,41.91
2016,3,5,8,0,481.0,82.0,1.5,2.0,199.0,61.47,51.72
2016,3,5,8,15,537.5,91.5,1.2,3.0,250.5,71.74,61.09
2016,3,5,8,30,594.0,101.0,0.9,4.0,302.0,78.26,66.74
2016,3,5,8,45,638.5,107.0,0.65,5.0,353.0,81.95,69.66
2016,3,5,9,0,683.0,113.0,0.4,6.0,404.0,115.82,77.1
2016,3,5,9,15,711.5,118.0,0.55,6.5,451.0,172.98,111.47
2016,3,5,9,30,740.0,123.0,0.7,7.0,498.0,233.74,159.36
2016,3,5,9,45,760.5,127.5,0.9,7.5,540.0,295.43,212.98
2016,3,5,10,0,781.0,132.0,1.1,8.0,582.0,359.12,269.46
2016,3,5,10,15,796.0,135.0,1.25,8.0,618.0,421.23,324.81
2016,3,5,10,30,811.0,138.0,1.4,8.0,654.0,484.04,379.59
2016,3,5,10,45,816.5,143.0,1.55,8.5,681.5,544.26,430.27
2016,3,5,11,0,822.0,148.0,1.7,9.0,709.0,602.58,477.91
2016,3,5,11,15,564.5,240.5,1.8,9.0,631.5,571.12,455.32
2016,3,5,11,30,307.0,333.0,1.9,9.0,554.0,505.04,404.03
2016,3,5,11,45,567.5,247.5,2.05,9.5,663.5,650.75,519.3
2016,3,5,12,0,828.0,162.0,2.2,10.0,773.0,804.28,635.79
2016,3,5,12,15,829.0,162.5,2.25,10.0,777.5,845.89,665.58
2016,3,5,12,30,830.0,163.0,2.3,10.0,782.0,884.69,693.04
2016,3,5,12,45,554.0,258.5,2.4,10.0,670.5,770.04,607.7
2016,3,5,13,0,278.0,354.0,2.5,10.0,559.0,618.62,491.45
2016,3,5,13,15,412.5,303.0,2.5,10.0,602.5,726.67,576.81
2016,3,5,13,30,547.0,252.0,2.5,10.0,646.0,822.16,649.68
2016,3,5,13,45,441.5,280.0,2.5,10.0,592.5,763.25,604.31
2016,3,5,14,0,336.0,308.0,2.5,10.0,539.0,678.67,540.98
2016,3,5,14,15,419.5,268.5,2.45,10.0,545.5,751.63,598.42
2016,3,5,14,30,503.0,229.0,2.4,10.0,552.0,802.6,638.4
2016,3,5,14,45,419.0,238.5,2.35,10.0,498.0,732.22,585.45
2016,3,5,15,0,335.0,248.0,2.3,10.0,444.0,637.51,514.83
2016,3,5,15,15,288.0,236.5,2.15,10.0,396.5,579.14,470.85
2016,3,5,15,30,241.0,225.0,2.0,10.0,349.0,520.13,425.41
2016,3,5,15,45,127.0,191.0,1.85,10.0,256.0,341.95,283.23
2016,3,5,16,0,13.0,157.0,1.7,10.0,163.0,151.01,123.48
2016,3,5,16,15,8.0,139.5,1.45,9.5,143.0,131.06,107.43
2016,3,5,16,30,3.0,122.0,1.2,9.0,123.0,111.33,90.85
2016,3,5,16,45,1.5,102.0,1.0,8.5,102.5,91.97,74.49
2016,3,5,17,0,0.0,82.0,0.8,8.0,82.0,72.41,57.64
2016,3,5,17,15,0.0,62.5,0.8,8.0,62.5,54.4,41.79
2016,3,5,17,30,0.0,43.0,0.8,8.0,43.0,35.7,25.16
2016,3,5,17,45,0.0,26.5,0.8,8.0,26.5,20.25,11.19
2016,3,5,18,0,0.0,10.0,0.8,8.0,10.0,7.59,0.0
2016,3,5,18,15,0.0,5.0,0.7,8.0,5.0,3.93,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,83.0,9.5,2.05,1.5,13.5,7.47,0.0
2016,3,6,7,0,166.0,19.0,2.3,2.0,27.0,15.51,0.0
2016,3,6,7,15,299.5,33.5,2.45,2.5,70.0,27.49,18.42
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,39.45,30.39
2016,3,6,7,45,519.0,57.5,2.8,3.5,165.0,46.99,37.79
2016,3,6,8,0,605.0,67.0,3.0,4.0,217.0,54.56,44.96
2016,3,6,8,15,657.0,73.5,3.15,4.5,270.5,59.47,49.46
2016,3,6,8,30,709.0,80.0,3.3,5.0,324.0,64.37,53.81
2016,3,6,8,45,747.5,84.5,3.5,6.0,376.0,67.63,56.43
2016,3,6,9,0,786.0,89.0,3.7,7.0,428.0,109.88,69.25
2016,3,6,9,15,811.0,93.0,3.65,7.5,476.0,171.6,106.37
2016,3,6,9,30,836.0,97.0,3.6,8.0,524.0,236.33,158.45
2016,3,6,9,45,852.5,100.5,3.55,8.5,566.5,301.22,216.26
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,367.44,276.46
2016,3,6,10,15,881.5,106.5,3.35,9.0,645.0,432.34,335.47
2016,3,6,10,30,894.0,109.0,3.2,9.0,681.0,497.46,393.12
2016,3,6,10,45,900.0,112.0,3.05,9.5,709.5,559.69,445.86
2016,3,6,11,0,906.0,115.0,2.9,10.0,738.0,620.83,495.61
2016,3,6,11,15,608.5,224.5,2.7,10.0,648.5,588.52,470.83
2016,3,6,11,30,311.0,334.0,2.5,10.0,559.0,508.17,406.83
2016,3,6,11,45,616.0,227.0,2.4,10.5,682.0,671.88,535.52
2016,3,6,12,0,921.0,120.0,2.3,11.0,805.0,827.23,651.63
2016,3,6,12,15,681.0,214.0,2.1,11.0,722.5,781.47,612.79
2016,3,6,12,30,441.0,308.0,1.9,11.0,640.0,693.6,543.9
2016,3,6,12,45,464.5,296.5,1.75,11.5,644.0,727.11,567.97
2016,3,6,13,0,488.0,285.0,1.6,12.0,648.0,759.63,589.68
2016,3,6,13,15,704.5,199.5,1.5,12.0,715.0,906.51,695.74
2016,3,6,13,30,921.0,114.0,1.4,12.0,782.0,1026.03,772.9
2016,3,6,13,45,669.0,200.5,1.3,12.0,679.0,913.83,695.53
2016,3,6,14,0,417.0,287.0,1.2,12.0,576.0,735.93,568.63
2016,3,6,14,15,656.0,196.5,1.15,12.0,629.5,923.32,705.39
2016,3,6,14,30,895.0,106.0,1.1,12.0,683.0,1067.19,797.89
2016,3,6,14,45,882.0,103.5,1.1,12.0,647.0,1056.46,790.23
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,1041.63,782.48
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,1017.68,769.28
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,990.05,753.75
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,951.39,730.41
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,909.76,704.79
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,862.42,674.14
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,806.61,636.71
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,735.52,587.75
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,664.64,536.67
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,567.45,464.46
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,474.1,390.13
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,345.87,279.86
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,214.28,88.21
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,80.4,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,58.5,10.5,1.6,2.0,13.5,8.26,0.0
2016,3,7,7,0,117.0,21.0,1.6,2.0,27.0,15.92,0.18
2016,3,7,7,15,236.5,38.5,1.65,2.0,69.0,29.12,20.15
2016,3,7,7,30,356.0,56.0,1.7,2.0,111.0,42.34,33.26
2016,3,7,7,45,435.0,68.5,1.8,2.5,161.5,51.78,42.43
2016,3,7,8,0,514.0,81.0,1.9,3.0,212.0,64.41,54.26
2016,3,7,8,15,568.5,90.0,2.1,3.5,264.0,70.68,59.99
2016,3,7,8,30,623.0,99.0,2.3,4.0,316.0,76.89,65.49
2016,3,7,8,45,667.0,104.0,2.5,5.0,368.0,79.96,67.87
2016,3,7,9,0,711.0,109.0,2.7,6.0,420.0,114.52,75.33
2016,3,7,9,15,738.0,114.0,2.95,7.0,467.0,173.34,111.07
2016,3,7,9,30,765.0,119.0,3.2,8.0,514.0,235.53,160.69
2016,3,7,9,45,784.5,123.0,3.45,9.0,556.0,298.14,215.69
2016,3,7,10,0,804.0,127.0,3.7,10.0,598.0,362.57,273.34
2016,3,7,10,15,818.0,130.0,3.8,10.5,634.0,427.66,331.45
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,490.4,386.35
2016,3,7,10,45,839.5,136.5,4.05,12.0,698.0,550.55,436.98
2016,3,7,11,0,847.0,140.0,4.2,13.0,726.0,609.93,485.32
2016,3,7,11,15,853.5,141.5,4.2,13.0,747.0,665.92,530.94
2016,3,7,11,30,860.0,143.0,4.2,13.0,768.0,720.44,574.24
2016,3,7,11,45,859.5,146.0,4.2,13.5,780.0,769.59,611.29
2016,3,7,12,0,859.0,149.0,4.2,14.0,792.0,816.17,645.48
2016,3,7,12,15,860.0,149.5,4.15,14.0,796.0,858.86,676.52
2016,3,7,12,30,861.0,150.0,4.1,14.0,800.0,898.64,704.5
2016,3,7,12,45,858.5,150.0,4.05,14.5,795.5,931.78,726.26
2016,3,7,13,0,856.0,150.0,4.0,15.0,791.0,961.41,745.45
2016,3,7,13,15,852.0,149.0,3.85,15.0,778.5,985.01,761.17
2016,3,7,13,30,848.0,148.0,3.7,15.0,766.0,1004.79,774.24
2016,3,7,13,45,832.0,150.5,3.6,15.0,743.5,1012.39,779.34
2016,3,7,14,0,816.0,153.0,3.5,15.0,721.0,1025.32,788.35
2016,3,7,14,15,660.5,192.0,3.4,15.0,640.0,923.06,717.44
2016,3,7,14,30,505.0,231.0,3.3,15.0,559.0,805.87,632.96
2016,3,7,14,45,543.5,204.0,3.2,15.0,540.0,820.83,646.88
2016,3,7,15,0,582.0,177.0,3.1,15.0,521.0,831.92,656.29
2016,3,7,15,15,659.5,140.5,2.9,14.5,504.5,880.06,692.28
2016,3,7,15,30,737.0,104.0,2.7,14.0,488.0,909.48,714.37
2016,3,7,15,45,579.0,130.0,2.55,14.0,415.5,775.31,618.33
2016,3,7,16,0,421.0,156.0,2.4,14.0,343.0,633.38,513.27
2016,3,7,16,15,516.5,128.5,2.2,13.5,331.0,683.89,555.21
2016,3,7,16,30,612.0,101.0,2.0,13.0,319.0,735.18,594.13
2016,3,7,16,45,553.5,93.0,1.8,12.5,266.5,654.18,533.39
2016,3,7,17,0,495.0,85.0,1.6,12.0,214.0,570.56,469.53
2016,3,7,17,15,417.5,72.5,1.6,11.5,164.5,474.62,394.04
2016,3,7,17,30,340.0,60.0,1.6,11.0,115.0,383.93,318.23
2016,3,7,17,45,236.5,42.0,1.65,10.5,73.5,272.22,219.96
2016,3,7,18,0,133.0,24.0,1.7,10.0,32.0,155.53,74.51
2016,3,7,18,15,66.5,12.0,1.75,10.0,16.0,52.31,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,44.5,11.0,1.2,6.5,13.5,8.65,0.0
2016,3,8,7,0,89.0,22.0,1.2,7.0,27.0,16.67,2.87
2016,3,8,7,15,191.0,42.0,1.2,7.5,68.0,31.4,21.84
2016,3,8,7,30,293.0,62.0,1.2,8.0,109.0,46.08,35.89
2016,3,8,7,45,389.0,73.5,1.2,9.0,159.5,54.78,44.1
2016,3,8,8,0,485.0,85.0,1.2,10.0,210.0,63.54,52.05
2016,3,8,8,15,538.0,94.0,1.3,10.5,261.0,73.19,60.64
2016,3,8,8,30,591.0,103.0,1.4,11.0,312.0,79.22,65.8
2016,3,8,8,45,647.0,105.0,1.5,12.0,364.5,80.19,66.23
2016,3,8,9,0,703.0,107.0,1.6,13.0,417.0,112.66,71.81
2016,3,8,9,15,730.0,111.5,1.7,13.5,464.0,170.58,106.14
2016,3,8,9,30,757.0,116.0,1.8,14.0,511.0,231.83,153.85
2016,3,8,9,45,786.0,116.0,1.9,15.0,554.5,293.2,205.8
2016,3,8,10,0,815.0,116.0,2.0,16.0,598.0,360.28,263.35
2016,3,8,10,15,829.0,119.0,1.95,16.5,634.0,423.01,317.41
2016,3,8,10,30,843.0,122.0,1.9,17.0,670.0,486.24,370.24
2016,3,8,10,45,860.0,120.5,1.85,18.0,700.5,547.33,418.82
2016,3,8,11,0,877.0,119.0,1.8,19.0,731.0,608.48,465.41
2016,3,8,11,15,884.0,120.5,1.65,19.0,752.0,665.98,508.61
2016,3,8,11,30,891.0,122.0,1.5,19.0,773.0,721.99,548.99
2016,3,8,11,45,899.0,120.5,1.4,19.5,787.5,766.76,579.73
2016,3,8,12,0,907.0,119.0,1.3,20.0,802.0,815.78,611.4
2016,3,8,12,15,908.5,119.5,1.35,20.0,806.5,859.2,640.34
2016,3,8,12,30,910.0,120.0,1.4,20.0,811.0,899.7,667.24
2016,3,8,12,45,913.0,117.5,1.5,20.5,808.0,935.48,690.37
2016,3,8,13,0,916.0,115.0,1.6,21.0,805.0,967.96,711.35
2016,3,8,13,15,912.5,114.0,1.75,21.0,792.0,992.42,729.24
2016,3,8,13,30,909.0,113.0,1.9,21.0,779.0,1013.03,744.85
2016,3,8,13,45,899.5,113.5,2.05,21.0,757.5,1025.42,755.3
2016,3,8,14,0,890.0,114.0,2.2,21.0,736.0,1047.64,772.36
2016,3,8,14,15,880.5,112.0,2.2,20.5,707.5,1049.23,775.73
2016,3,8,14,30,871.0,110.0,2.2,20.0,679.0,1046.62,776.8
2016,3,8,14,45,570.0,188.0,2.25,20.0,553.0,829.16,632.5
2016,3,8,15,0,269.0,266.0,2.3,20.0,427.0,589.16,457.72
2016,3,8,15,15,534.5,184.5,2.15,19.5,475.0,791.64,613.64
2016,3,8,15,30,800.0,103.0,2.0,19.0,523.0,963.99,732.35
2016,3,8,15,45,770.0,100.0,1.9,19.0,475.5,928.25,707.11
2016,3,8,16,0,740.0,97.0,1.8,19.0,428.0,882.97,677.47
2016,3,8,16,15,705.5,91.5,1.65,18.0,377.5,828.04,642.59
2016,3,8,16,30,671.0,86.0,1.5,17.0,327.0,771.63,605.65
2016,3,8,16,45,620.0,79.0,1.35,16.5,275.0,697.52,553.37
2016,3,8,17,0,569.0,72.0,1.2,16.0,223.0,623.91,499.44
2016,3,8,17,15,494.0,62.0,1.2,15.0,172.0,528.18,427.89
2016,3,8,17,30,419.0,52.0,1.2,14.0,121.0,436.19,354.83
2016,3,8,17,45,305.5,37.5,1.3,13.5,78.0,316.77,253.45
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,197.09,106.94
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,70.78,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,87.0,11.5,1.7,9.0,17.0,9.05,0.0
2016,3,9,7,0,174.0,23.0,1.9,10.0,34.0,17.56,5.07
2016,3,9,7,15,293.5,38.0,1.95,10.5,77.5,30.98,21.31
2016,3,9,7,30,413.0,53.0,2.0,11.0,121.0,43.14,32.88
2016,3,9,7,45,501.0,61.5,2.15,11.5,173.0,49.76,39.18
2016,3,9,8,0,589.0,70.0,2.3,12.0,225.0,56.47,45.31
2016,3,9,8,15,638.5,76.5,2.45,12.5,277.5,61.24,49.51
2016,3,9,8,30,688.0,83.0,2.6,13.0,330.0,66.01,53.56
2016,3,9,8,45,729.5,86.5,2.8,14.0,382.0,68.52,55.42
2016,3,9,9,0,771.0,90.0,3.0,15.0,434.0,110.07,67.33
2016,3,9,9,15,795.0,93.5,3.15,15.5,481.0,170.37,102.61
2016,3,9,9,30,819.0,97.0,3.3,16.0,528.0,233.53,152.0
2016,3,9,9,45,840.5,98.5,3.5,16.5,571.0,297.03,206.85
2016,3,9,10,0,862.0,100.0,3.7,17.0,614.0,362.42,264.65
2016,3,9,10,15,740.0,146.5,3.8,17.5,606.0,409.33,309.95
2016,3,9,10,30,618.0,193.0,3.9,18.0,598.0,443.09,341.88
2016,3,9,10,45,613.5,206.0,4.0,18.5,622.5,494.15,384.0
2016,3,9,11,0,609.0,219.0,4.1,19.0,647.0,543.74,423.62
2016,3,9,11,15,498.0,270.5,4.1,19.0,626.5,554.54,432.71
2016,3,9,11,30,387.0,322.0,4.1,19.0,606.0,547.24,427.12
2016,3,9,11,45,405.0,320.5,4.15,19.5,623.0,585.04,455.78
2016,3,9,12,0,423.0,319.0,4.2,20.0,640.0,635.98,493.24
2016,3,9,12,15,313.5,349.0,4.2,20.0,587.5,588.17,456.34
2016,3,9,12,30,204.0,379.0,4.2,20.0,535.0,526.84,408.97
2016,3,9,12,45,410.0,313.0,4.25,20.0,624.0,693.4,537.33
2016,3,9,13,0,616.0,247.0,4.3,20.0,713.0,843.59,649.65
2016,3,9,13,15,645.0,229.5,4.25,20.0,711.0,878.42,674.58
2016,3,9,13,30,674.0,212.0,4.2,20.0,709.0,910.84,698.42
2016,3,9,13,45,675.5,203.5,4.2,20.0,690.0,922.35,706.9
2016,3,9,14,0,677.0,195.0,4.2,20.0,671.0,930.39,713.28
2016,3,9,14,15,655.0,192.5,4.15,20.0,638.0,917.25,704.79
2016,3,9,14,30,633.0,190.0,4.1,20.0,605.0,900.31,693.92
2016,3,9,14,45,719.5,154.5,4.05,20.0,603.5,955.9,734.01
2016,3,9,15,0,806.0,119.0,4.0,20.0,602.0,996.47,763.0
2016,3,9,15,15,708.5,131.0,3.8,19.5,534.5,917.66,709.8
2016,3,9,15,30,611.0,143.0,3.6,19.0,467.0,827.91,648.62
2016,3,9,15,45,659.0,124.0,3.45,19.0,445.0,846.74,663.89
2016,3,9,16,0,707.0,105.0,3.3,19.0,423.0,860.05,674.38
2016,3,9,16,15,671.0,99.0,3.05,18.5,373.0,803.67,635.36
2016,3,9,16,30,635.0,93.0,2.8,18.0,323.0,745.94,594.95
2016,3,9,16,45,586.5,84.5,2.55,17.5,272.0,673.18,542.05
2016,3,9,17,0,538.0,76.0,2.3,17.0,221.0,600.87,487.58
2016,3,9,17,15,464.0,65.5,2.25,16.5,171.0,506.41,414.18
2016,3,9,17,30,390.0,55.0,2.2,16.0,121.0,415.59,339.97
2016,3,9,17,45,277.0,40.0,2.15,15.5,78.0,296.13,237.44
2016,3,9,18,0,164.0,25.0,2.1,15.0,35.0,179.92,105.72
2016,3,9,18,15,82.0,12.5,2.15,15.0,17.5,62.42,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,9.0,2.4,12.5,9.0,7.08,0.0
2016,3,10,7,0,0.0,18.0,2.6,13.0,18.0,13.73,3.65
2016,3,10,7,15,4.5,38.5,2.7,13.0,39.0,28.73,19.25
2016,3,10,7,30,9.0,59.0,2.8,13.0,60.0,43.37,32.85
2016,3,10,7,45,19.0,80.5,2.95,13.5,85.0,57.84,46.06
2016,3,10,8,0,29.0,102.0,3.1,14.0,110.0,72.31,59.02
2016,3,10,8,15,38.0,123.0,3.3,14.5,135.5,86.24,71.22
2016,3,10,8,30,47.0,144.0,3.5,15.0,161.0,99.91,82.96
2016,3,10,8,45,119.5,169.0,3.7,15.5,221.0,113.77,94.64
2016,3,10,9,0,192.0,194.0,3.9,16.0,281.0,140.86,107.39
2016,3,10,9,15,96.0,154.0,4.0,16.5,197.5,122.94,92.93
2016,3,10,9,30,0.0,114.0,4.1,17.0,114.0,86.86,66.86
2016,3,10,9,45,179.5,182.5,4.2,17.5,290.5,183.31,138.9
2016,3,10,10,0,359.0,251.0,4.3,18.0,467.0,306.43,233.18
2016,3,10,10,15,278.0,282.5,4.35,18.5,456.0,327.66,253.31
2016,3,10,10,30,197.0,314.0,4.4,19.0,445.0,334.84,260.92
2016,3,10,10,45,339.5,290.5,4.5,19.5,526.5,412.32,321.39
2016,3,10,11,0,482.0,267.0,4.6,20.0,608.0,507.47,395.33
2016,3,10,11,15,377.5,310.5,4.7,20.0,582.0,503.94,393.35
2016,3,10,11,30,273.0,354.0,4.8,20.0,556.0,498.42,388.84
2016,3,10,11,45,206.0,365.5,4.9,20.5,520.0,469.4,365.96
2016,3,10,12,0,139.0,377.0,5.0,21.0,484.0,444.83,345.8
2016,3,10,12,15,158.0,380.0,5.05,21.0,502.0,475.55,369.83
2016,3,10,12,30,177.0,383.0,5.1,21.0,520.0,507.33,394.45
2016,3,10,12,45,215.5,377.0,5.2,21.0,542.0,548.26,426.61
2016,3,10,13,0,254.0,371.0,5.3,21.0,564.0,610.86,474.46
2016,3,10,13,15,398.0,317.0,5.3,21.0,614.5,705.45,548.76
2016,3,10,13,30,542.0,263.0,5.3,21.0,665.0,826.66,640.45
2016,3,10,13,45,534.5,256.5,5.3,21.0,644.5,828.97,642.35
2016,3,10,14,0,527.0,250.0,5.3,21.0,624.0,828.22,642.75
2016,3,10,14,15,443.0,268.0,5.2,21.0,573.5,772.58,600.97
2016,3,10,14,30,359.0,286.0,5.1,21.0,523.0,691.64,540.89
2016,3,10,14,45,504.5,223.0,5.05,21.0,537.5,800.25,625.76
2016,3,10,15,0,650.0,160.0,5.0,21.0,552.0,891.9,694.37
2016,3,10,15,15,672.5,139.5,4.8,20.5,521.0,890.31,694.4
2016,3,10,15,30,695.0,119.0,4.6,20.0,490.0,883.97,691.69
2016,3,10,15,45,668.5,123.0,4.45,20.0,454.0,854.27,671.28
2016,3,10,16,0,642.0,127.0,4.3,20.0,418.0,821.32,648.71
2016,3,10,16,15,604.0,119.0,4.15,19.5,368.5,761.73,607.62
2016,3,10,16,30,566.0,111.0,4.0,19.0,319.0,700.9,564.67
2016,3,10,16,45,528.5,98.5,3.85,19.0,269.5,629.25,511.09
2016,3,10,17,0,491.0,86.0,3.7,19.0,220.0,565.3,461.7
2016,3,10,17,15,416.5,73.5,3.65,18.5,170.0,471.97,387.96
2016,3,10,17,30,342.0,61.0,3.6,18.0,120.0,383.58,314.33
2016,3,10,17,45,244.0,43.5,3.6,17.5,78.0,276.43,221.57
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,169.92,105.78
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,56.92,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,3.5,12.0,2.7,14.5,12.5,9.44,0.0
2016,3,11,7,0,7.0,24.0,2.7,15.0,25.0,18.23,7.56
2016,3,11,7,15,43.5,44.5,2.65,15.0,52.0,32.8,22.67
2016,3,11,7,30,80.0,65.0,2.6,15.0,79.0,47.16,35.96
2016,3,11,7,45,100.0,87.5,2.55,15.5,111.0,62.32,49.67
2016,3,11,8,0,120.0,110.0,2.5,16.0,143.0,77.13,62.8
2016,3,11,8,15,135.0,131.5,2.45,16.5,176.0,90.98,74.78
2016,3,11,8,30,150.0,153.0,2.4,17.0,209.0,104.49,86.21
2016,3,11,8,45,103.5,171.0,2.4,17.5,212.0,114.69,94.58
2016,3,11,9,0,57.0,189.0,2.4,18.0,215.0,133.03,103.4
2016,3,11,9,15,170.0,209.5,2.3,18.0,298.5,166.56,124.53
2016,3,11,9,30,283.0,230.0,2.2,18.0,382.0,217.53,160.08
2016,3,11,9,45,359.0,232.0,2.1,18.5,440.0,263.53,194.71
2016,3,11,10,0,435.0,234.0,2.0,19.0,498.0,321.1,239.69
2016,3,11,10,15,374.0,266.0,1.9,19.0,502.5,352.11,267.58
2016,3,11,10,30,313.0,298.0,1.8,19.0,507.0,378.81,290.6
2016,3,11,10,45,314.5,312.0,1.75,19.5,529.0,416.34,319.73
2016,3,11,11,0,316.0,326.0,1.7,20.0,551.0,453.87,348.0
2016,3,11,11,15,176.5,319.5,1.65,20.0,446.0,378.36,291.58
2016,3,11,11,30,37.0,313.0,1.6,20.0,341.0,283.53,218.45
2016,3,11,11,45,81.0,345.5,1.6,20.5,407.5,349.17,268.91
2016,3,11,12,0,125.0,378.0,1.6,21.0,474.0,434.55,332.16
2016,3,11,12,15,131.5,381.0,1.65,21.0,482.5,454.6,346.79
2016,3,11,12,30,138.0,384.0,1.7,21.0,491.0,474.76,361.9
2016,3,11,12,45,116.0,377.0,1.75,21.5,466.5,460.05,350.24
2016,3,11,13,0,94.0,370.0,1.8,22.0,442.0,422.8,322.39
2016,3,11,13,15,267.0,337.5,1.85,22.0,537.5,602.69,457.96
2016,3,11,13,30,440.0,305.0,1.9,22.0,633.0,769.18,577.43
2016,3,11,13,45,460.5,287.5,1.95,22.0,622.5,786.9,589.89
2016,3,11,14,0,481.0,270.0,2.0,22.0,612.0,802.31,602.29
2016,3,11,14,15,444.5,272.0,1.95,21.5,578.5,777.65,586.2
2016,3,11,14,30,408.0,274.0,1.9,21.0,545.0,727.24,552.99
2016,3,11,14,45,426.0,253.0,1.85,21.0,523.0,751.48,571.4
2016,3,11,15,0,444.0,232.0,1.8,21.0,501.0,750.18,572.01
2016,3,11,15,15,544.0,184.0,1.7,21.0,491.0,798.58,609.26
2016,3,11,15,30,644.0,136.0,1.6,21.0,481.0,851.96,646.04
2016,3,11,15,45,505.0,154.5,1.5,21.0,411.0,717.14,552.76
2016,3,11,16,0,366.0,173.0,1.4,21.0,341.0,573.36,449.31
2016,3,11,16,15,344.0,157.5,1.3,20.5,301.0,529.05,419.24
2016,3,11,16,30,322.0,142.0,1.2,20.0,261.0,484.4,387.24
2016,3,11,16,45,293.5,123.5,1.1,19.5,219.5,429.78,346.62
2016,3,11,17,0,265.0,105.0,1.0,19.0,178.0,375.77,305.12
2016,3,11,17,15,225.0,85.5,1.05,18.5,138.5,311.76,254.29
2016,3,11,17,30,185.0,66.0,1.1,18.0,99.0,249.89,202.95
2016,3,11,17,45,119.5,46.0,1.15,17.5,64.5,170.65,134.91
2016,3,11,18,0,54.0,26.0,1.2,17.0,30.0,78.09,48.21
2016,3,11,18,15,27.0,13.0,1.2,17.0,15.0,27.45,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,3.93,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,7.58,0.17
2016,3,12,7,15,0.0,24.5,2.1,13.5,24.5,18.67,10.65
2016,3,12,7,30,0.0,39.0,2.1,14.0,39.0,29.81,20.85
2016,3,12,7,45,0.0,57.5,2.1,14.5,57.5,43.55,33.28
2016,3,12,8,0,0.0,76.0,2.1,15.0,76.0,56.91,45.18
2016,3,12,8,15,0.0,94.0,2.1,15.0,94.0,69.79,56.56
2016,3,12,8,30,0.0,112.0,2.1,15.0,112.0,82.54,67.64
2016,3,12,8,45,72.5,157.0,2.1,15.5,190.5,109.59,90.87
2016,3,12,9,0,145.0,202.0,2.1,16.0,269.0,142.8,109.86
2016,3,12,9,15,129.0,223.0,2.0,16.5,287.0,169.41,129.14
2016,3,12,9,30,113.0,244.0,1.9,17.0,305.0,195.21,149.82
2016,3,12,9,45,135.0,265.0,1.85,17.5,343.5,227.51,174.69
2016,3,12,10,0,157.0,286.0,1.8,18.0,382.0,263.97,203.08
2016,3,12,10,15,391.0,250.5,1.7,18.0,507.5,347.06,264.38
2016,3,12,10,30,625.0,215.0,1.6,18.0,633.0,462.74,351.86
2016,3,12,10,45,645.5,214.5,1.55,18.5,662.0,516.54,393.72
2016,3,12,11,0,666.0,214.0,1.5,19.0,691.0,571.37,435.36
2016,3,12,11,15,674.5,217.0,1.5,19.0,711.5,622.34,474.01
2016,3,12,11,30,683.0,220.0,1.5,19.0,732.0,672.54,511.1
2016,3,12,11,45,700.0,214.5,1.5,19.5,746.5,720.57,544.99
2016,3,12,12,0,717.0,209.0,1.5,20.0,761.0,767.71,577.45
2016,3,12,12,15,531.0,283.5,1.5,20.0,694.0,717.1,539.66
2016,3,12,12,30,345.0,358.0,1.5,20.0,627.0,641.61,484.21
2016,3,12,12,45,321.0,362.5,1.55,20.5,611.5,644.63,486.35
2016,3,12,13,0,297.0,367.0,1.6,21.0,596.0,644.84,485.75
2016,3,12,13,15,231.5,369.0,1.65,21.0,546.0,579.52,439.22
2016,3,12,13,30,166.0,371.0,1.7,21.0,496.0,530.18,403.29
2016,3,12,13,45,140.0,358.0,1.75,21.5,461.0,500.16,381.27
2016,3,12,14,0,114.0,345.0,1.8,22.0,426.0,444.33,340.27
2016,3,12,14,15,185.5,328.5,1.8,22.0,455.0,529.4,405.46
2016,3,12,14,30,257.0,312.0,1.8,22.0,484.0,615.51,469.26
2016,3,12,14,45,329.0,279.0,1.85,22.0,487.5,657.62,502.17
2016,3,12,15,0,401.0,246.0,1.9,22.0,491.0,697.13,533.56
2016,3,12,15,15,421.5,222.5,1.75,21.5,464.5,716.61,548.6
2016,3,12,15,30,442.0,199.0,1.6,21.0,438.0,709.53,545.74
2016,3,12,15,45,221.0,169.5,1.5,21.0,289.0,426.65,336.78
2016,3,12,16,0,0.0,140.0,1.4,21.0,140.0,117.81,90.59
2016,3,12,16,15,0.0,123.0,1.3,20.5,123.0,103.13,79.73
2016,3,12,16,30,0.0,106.0,1.2,20.0,106.0,88.38,68.02
2016,3,12,16,45,0.0,90.0,1.1,20.0,90.0,74.6,56.79
2016,3,12,17,0,0.0,74.0,1.0,20.0,74.0,60.73,45.3
2016,3,12,17,15,0.0,57.0,1.0,19.5,57.0,45.6,32.65
2016,3,12,17,30,0.0,40.0,1.0,19.0,40.0,30.59,19.91
2016,3,12,17,45,0.0,26.5,1.05,18.5,26.5,20.22,10.92
2016,3,12,18,0,0.0,13.0,1.1,18.0,13.0,9.88,1.29
2016,3,12,18,15,0.0,6.5,1.1,17.5,6.5,5.11,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.5,1.9,14.5,4.5,3.54,0.0
2016,3,13,7,0,0.0,9.0,2.1,15.0,9.0,6.82,0.0
2016,3,13,7,15,0.0,18.5,2.1,15.0,18.5,14.06,6.6
2016,3,13,7,30,0.0,28.0,2.1,15.0,28.0,21.33,13.29
2016,3,13,7,45,0.0,38.5,2.1,15.5,38.5,29.39,20.58
2016,3,13,8,0,0.0,49.0,2.1,16.0,49.0,37.48,27.79
2016,3,13,8,15,0.0,59.5,2.15,16.0,59.5,45.58,34.95
2016,3,13,8,30,0.0,70.0,2.2,16.0,70.0,53.7,42.04
2016,3,13,8,45,0.0,102.5,2.3,16.5,102.5,77.05,62.25
2016,3,13,9,0,0.0,135.0,2.4,17.0,135.0,99.94,78.03
2016,3,13,9,15,0.0,103.0,2.4,17.0,103.0,78.55,60.08
2016,3,13,9,30,0.0,71.0,2.4,17.0,71.0,54.55,40.01
2016,3,13,9,45,5.5,139.0,2.4,17.5,142.0,107.09,82.86
2016,3,13,10,0,11.0,207.0,2.4,18.0,213.0,159.64,124.8
2016,3,13,10,15,13.5,223.5,2.4,18.0,232.0,174.9,136.69
2016,3,13,10,30,16.0,240.0,2.4,18.0,251.0,190.7,149.06
2016,3,13,10,45,8.0,148.5,2.4,18.0,154.0,118.63,91.33
2016,3,13,11,0,0.0,57.0,2.4,18.0,57.0,43.91,30.54
2016,3,13,11,15,11.5,171.5,2.45,18.0,180.0,140.38,108.97
2016,3,13,11,30,23.0,286.0,2.5,18.0,303.0,241.18,188.63
2016,3,13,11,45,20.0,279.0,2.65,18.5,294.0,235.94,183.87
2016,3,13,12,0,17.0,272.0,2.8,19.0,285.0,230.13,178.98
2016,3,13,12,15,10.0,217.0,2.9,19.0,224.5,180.39,139.84
2016,3,13,12,30,3.0,162.0,3.0,19.0,164.0,130.04,99.77
2016,3,13,12,45,1.5,99.0,3.15,19.0,100.0,78.07,58.06
2016,3,13,13,0,0.0,36.0,3.3,19.0,36.0,27.73,17.1
2016,3,13,13,15,0.0,73.5,3.35,19.0,73.5,56.76,40.83
2016,3,13,13,30,0.0,111.0,3.4,19.0,111.0,86.44,64.94
2016,3,13,13,45,17.0,203.5,3.45,19.5,216.0,181.8,141.92
2016,3,13,14,0,34.0,296.0,3.5,20.0,321.0,310.34,242.65
2016,3,13,14,15,34.5,284.5,3.45,20.0,308.5,302.84,236.88
2016,3,13,14,30,35.0,273.0,3.4,20.0,296.0,295.08,231.35
2016,3,13,14,45,291.5,236.0,3.4,20.5,415.5,568.88,448.58
2016,3,13,15,0,548.0,199.0,3.4,21.0,535.0,818.44,634.11
2016,3,13,15,15,649.0,153.0,3.15,21.0,525.0,879.42,675.74
2016,3,13,15,30,750.0,107.0,2.9,21.0,515.0,921.63,704.58
2016,3,13,15,45,725.0,103.5,2.7,21.0,470.0,883.68,678.41
2016,3,13,16,0,700.0,100.0,2.5,21.0,425.0,843.23,651.01
2016,3,13,16,15,667.0,94.5,2.15,20.5,376.5,790.48,614.6
2016,3,13,16,30,634.0,89.0,1.8,20.0,328.0,736.37,576.48
2016,3,13,16,45,600.5,79.5,1.45,20.0,279.0,675.92,531.65
2016,3,13,17,0,567.0,70.0,1.1,20.0,230.0,615.14,485.21
2016,3,13,17,15,497.0,61.5,1.05,19.0,180.0,525.86,419.75
2016,3,13,17,30,427.0,53.0,1.0,18.0,130.0,440.05,353.24
2016,3,13,17,45,331.0,39.5,1.0,17.5,87.5,334.47,266.06
2016,3,13,18,0,235.0,26.0,1.0,17.0,45.0,235.97,165.19
2016,3,13,18,15,117.5,13.0,1.0,16.5,22.5,84.76,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
