Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,11.02,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,22.92,12.92
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,31.89,22.14
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,40.9,30.51
2016,3,14,7,45,244.0,69.5,1.15,16.5,116.0,50.56,39.23
2016,3,14,8,0,0.0,89.0,1.2,17.0,89.0,65.7,52.55
2016,3,14,8,15,26.0,121.5,1.25,17.5,131.5,85.92,70.01
2016,3,14,8,30,52.0,154.0,1.3,18.0,174.0,106.28,87.25
2016,3,14,8,45,46.5,172.0,1.4,18.5,191.5,117.72,96.57
2016,3,14,9,0,41.0,190.0,1.5,19.0,209.0,133.17,103.23
2016,3,14,9,15,47.0,211.5,1.6,19.5,235.5,154.38,118.85
2016,3,14,9,30,53.0,233.0,1.7,20.0,262.0,176.91,135.93
2016,3,14,9,45,104.0,262.5,1.8,20.5,325.0,217.62,165.93
2016,3,14,10,0,155.0,292.0,1.9,21.0,388.0,267.15,203.25
2016,3,14,10,15,232.0,300.0,1.95,21.0,453.0,318.76,242.48
2016,3,14,10,30,309.0,308.0,2.0,21.0,518.0,383.77,292.39
2016,3,14,10,45,208.5,329.0,2.1,21.5,473.0,369.25,282.66
2016,3,14,11,0,108.0,350.0,2.2,22.0,428.0,340.53,261.01
2016,3,14,11,15,75.5,339.5,2.25,22.0,395.0,322.58,247.6
2016,3,14,11,30,43.0,329.0,2.3,22.0,362.0,300.23,230.36
2016,3,14,11,45,86.5,358.5,2.35,22.0,425.5,363.39,278.98
2016,3,14,12,0,130.0,388.0,2.4,22.0,489.0,445.8,340.83
2016,3,14,12,15,180.5,389.0,2.4,22.0,530.5,499.83,381.38
2016,3,14,12,30,231.0,390.0,2.4,22.0,572.0,557.31,424.17
2016,3,14,12,45,534.5,266.0,2.4,22.0,683.0,757.2,573.12
2016,3,14,13,0,838.0,142.0,2.4,22.0,794.0,935.49,697.1
2016,3,14,13,15,606.5,240.5,2.4,22.0,708.0,850.61,636.8
2016,3,14,13,30,375.0,339.0,2.4,22.0,622.0,719.43,542.24
2016,3,14,13,45,190.5,269.0,2.4,22.0,413.0,476.92,367.08
2016,3,14,14,0,6.0,199.0,2.4,22.0,204.0,167.76,128.15
2016,3,14,14,15,174.0,249.0,2.35,21.5,367.5,428.88,336.11
2016,3,14,14,30,342.0,299.0,2.3,21.0,531.0,685.84,526.76
2016,3,14,14,45,203.5,286.0,2.3,21.0,422.5,510.66,396.13
2016,3,14,15,0,65.0,273.0,2.3,21.0,314.0,334.82,261.41
2016,3,14,15,15,171.5,255.5,2.05,20.5,352.0,451.57,355.44
2016,3,14,15,30,278.0,238.0,1.8,20.0,390.0,565.43,443.14
2016,3,14,15,45,448.5,183.5,1.6,20.0,404.0,692.67,539.08
2016,3,14,16,0,619.0,129.0,1.4,20.0,418.0,797.84,613.46
2016,3,14,16,15,582.5,121.5,1.25,19.5,369.5,740.74,573.62
2016,3,14,16,30,546.0,114.0,1.1,19.0,321.0,674.74,528.31
2016,3,14,16,45,487.0,106.0,1.0,18.5,270.5,597.7,474.07
2016,3,14,17,0,428.0,98.0,0.9,18.0,220.0,522.78,419.28
2016,3,14,17,15,359.0,84.0,0.85,17.5,171.5,434.76,351.56
2016,3,14,17,30,290.0,70.0,0.8,17.0,123.0,351.32,284.23
2016,3,14,17,45,200.5,50.5,0.8,17.0,81.5,250.74,199.8
2016,3,14,18,0,111.0,31.0,0.8,17.0,40.0,140.86,99.46
2016,3,14,18,15,55.5,15.5,0.8,17.0,20.0,47.3,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,159.0,14.5,2.55,11.5,29.0,11.76,0.0
2016,3,15,7,0,318.0,29.0,2.8,12.0,58.0,23.89,14.23
2016,3,15,7,15,424.0,39.5,2.8,12.5,105.5,32.52,23.02
2016,3,15,7,30,530.0,50.0,2.8,13.0,153.0,41.21,31.18
2016,3,15,7,45,599.0,56.5,2.8,14.0,206.0,46.5,36.02
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,51.87,40.71
2016,3,15,8,15,710.0,67.5,2.85,15.5,312.0,59.99,47.76
2016,3,15,8,30,752.0,72.0,2.9,16.0,365.0,63.8,50.89
2016,3,15,8,45,785.0,74.5,3.0,16.5,416.0,65.97,52.52
2016,3,15,9,0,818.0,77.0,3.1,17.0,467.0,104.4,60.02
2016,3,15,9,15,839.0,80.0,3.05,17.5,514.0,166.91,96.69
2016,3,15,9,30,860.0,83.0,3.0,18.0,561.0,236.12,150.84
2016,3,15,9,45,877.5,84.5,3.0,18.5,603.0,300.09,205.85
2016,3,15,10,0,895.0,86.0,3.0,19.0,645.0,365.23,263.04
2016,3,15,10,15,905.5,87.5,2.95,19.0,680.0,428.61,318.86
2016,3,15,10,30,916.0,89.0,2.9,19.0,715.0,491.76,373.09
2016,3,15,10,45,924.5,90.0,2.85,19.5,743.5,553.0,423.38
2016,3,15,11,0,933.0,91.0,2.8,20.0,772.0,613.24,471.01
2016,3,15,11,15,937.5,92.0,2.7,20.0,792.0,669.76,514.92
2016,3,15,11,30,942.0,93.0,2.6,20.0,812.0,724.34,555.98
2016,3,15,11,45,943.5,94.0,2.55,20.5,824.0,774.59,591.86
2016,3,15,12,0,945.0,95.0,2.5,21.0,836.0,822.18,623.19
2016,3,15,12,15,621.5,237.0,2.45,21.0,725.5,751.94,569.84
2016,3,15,12,30,298.0,379.0,2.4,21.0,615.0,620.09,470.42
2016,3,15,12,45,618.5,238.0,2.35,21.5,723.5,810.13,611.51
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,969.0,717.67
2016,3,15,13,15,935.0,96.5,2.3,22.0,818.5,993.36,732.39
2016,3,15,13,30,931.0,96.0,2.3,22.0,805.0,1013.75,745.98
2016,3,15,13,45,921.0,97.0,2.3,22.0,782.5,1025.88,754.37
2016,3,15,14,0,911.0,98.0,2.3,22.0,760.0,1033.83,760.29
2016,3,15,14,15,902.0,96.5,2.25,22.0,731.0,1035.81,761.98
2016,3,15,14,30,893.0,95.0,2.2,22.0,702.0,1033.68,761.24
2016,3,15,14,45,875.0,95.0,2.2,22.0,665.0,1020.1,753.88
2016,3,15,15,0,857.0,95.0,2.2,22.0,628.0,1015.89,752.91
2016,3,15,15,15,840.5,92.5,2.1,22.0,586.0,993.09,738.62
2016,3,15,15,30,824.0,90.0,2.0,22.0,544.0,966.71,722.21
2016,3,15,15,45,797.5,88.0,1.95,22.0,496.5,927.72,697.98
2016,3,15,16,0,771.0,86.0,1.9,22.0,449.0,885.97,671.74
2016,3,15,16,15,739.5,81.5,1.7,21.5,398.5,834.01,637.75
2016,3,15,16,30,708.0,77.0,1.5,21.0,348.0,786.53,606.21
2016,3,15,16,45,663.5,71.5,1.35,20.5,296.0,719.27,560.16
2016,3,15,17,0,619.0,66.0,1.2,20.0,244.0,652.25,512.69
2016,3,15,17,15,552.0,58.0,1.2,19.0,192.5,564.35,449.49
2016,3,15,17,30,485.0,50.0,1.2,18.0,141.0,479.78,384.86
2016,3,15,17,45,381.0,39.0,1.25,17.5,96.0,368.84,294.64
2016,3,15,18,0,277.0,28.0,1.3,17.0,51.0,267.51,195.75
2016,3,15,18,15,138.5,14.0,1.35,16.5,25.5,98.35,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,71.0,18.0,2.1,13.0,25.0,13.7,0.0
2016,3,16,7,0,142.0,36.0,2.4,14.0,50.0,26.96,16.92
2016,3,16,7,15,227.5,55.5,2.45,14.5,93.5,41.12,30.4
2016,3,16,7,30,313.0,75.0,2.5,15.0,137.0,55.13,43.23
2016,3,16,7,45,364.0,91.5,2.6,15.5,184.5,66.55,53.53
2016,3,16,8,0,415.0,108.0,2.7,16.0,232.0,77.69,63.31
2016,3,16,8,15,461.5,119.5,2.8,16.5,281.5,85.29,69.75
2016,3,16,8,30,508.0,131.0,2.9,17.0,331.0,92.73,75.9
2016,3,16,8,45,544.0,139.5,3.0,17.5,379.0,97.97,80.04
2016,3,16,9,0,580.0,148.0,3.1,18.0,427.0,131.71,88.34
2016,3,16,9,15,607.0,155.0,3.2,18.5,472.0,186.68,122.0
2016,3,16,9,30,634.0,162.0,3.3,19.0,517.0,242.33,164.61
2016,3,16,9,45,665.5,162.0,3.4,20.0,559.0,297.34,209.92
2016,3,16,10,0,697.0,162.0,3.5,21.0,601.0,355.75,258.99
2016,3,16,10,15,712.0,165.5,3.55,21.5,635.0,413.58,308.07
2016,3,16,10,30,727.0,169.0,3.6,22.0,669.0,472.25,356.68
2016,3,16,10,45,743.5,168.5,3.7,22.5,698.0,528.97,402.6
2016,3,16,11,0,760.0,168.0,3.8,23.0,727.0,585.97,447.43
2016,3,16,11,15,767.5,170.0,3.85,23.5,747.5,639.56,488.34
2016,3,16,11,30,775.0,172.0,3.9,24.0,768.0,691.99,527.26
2016,3,16,11,45,788.0,168.5,3.95,24.5,782.0,737.64,560.64
2016,3,16,12,0,801.0,165.0,4.0,25.0,796.0,785.52,594.77
2016,3,16,12,15,804.0,165.5,4.05,25.0,801.5,827.27,625.0
2016,3,16,12,30,807.0,166.0,4.1,25.0,807.0,866.45,652.09
2016,3,16,12,45,537.0,275.0,4.15,25.0,700.5,767.08,578.8
2016,3,16,13,0,267.0,384.0,4.2,25.0,594.0,631.68,477.24
2016,3,16,13,15,567.5,257.0,4.2,25.0,694.5,822.93,621.65
2016,3,16,13,30,868.0,130.0,4.2,25.0,795.0,1002.19,746.14
2016,3,16,13,45,749.5,178.5,4.25,25.0,741.5,966.25,721.59
2016,3,16,14,0,631.0,227.0,4.3,25.0,688.0,912.15,685.54
2016,3,16,14,15,607.5,223.0,4.2,24.5,653.0,895.35,676.06
2016,3,16,14,30,584.0,219.0,4.1,24.0,618.0,867.59,658.94
2016,3,16,14,45,607.5,197.0,4.0,24.0,593.5,881.57,670.24
2016,3,16,15,0,631.0,175.0,3.9,24.0,569.0,884.25,672.95
2016,3,16,15,15,658.5,152.0,3.65,23.5,539.0,885.47,675.38
2016,3,16,15,30,686.0,129.0,3.4,23.0,509.0,881.69,674.41
2016,3,16,15,45,691.5,114.0,3.15,22.5,469.0,860.71,661.5
2016,3,16,16,0,697.0,99.0,2.9,22.0,429.0,835.81,645.85
2016,3,16,16,15,648.5,101.5,2.65,21.0,382.0,778.45,608.07
2016,3,16,16,30,600.0,104.0,2.4,20.0,335.0,719.66,568.46
2016,3,16,16,45,565.5,93.5,2.15,19.5,286.5,658.11,524.52
2016,3,16,17,0,531.0,83.0,1.9,19.0,238.0,596.3,478.86
2016,3,16,17,15,524.5,68.0,1.85,18.0,195.0,552.77,446.92
2016,3,16,17,30,518.0,53.0,1.8,17.0,152.0,507.78,410.98
2016,3,16,17,45,405.5,41.5,1.75,16.5,104.0,388.54,312.94
2016,3,16,18,0,293.0,30.0,1.7,16.0,56.0,279.38,208.81
2016,3,16,18,15,146.5,15.0,1.75,15.5,28.0,103.91,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,173.0,16.0,1.65,9.0,33.5,12.96,0.0
2016,3,17,7,0,346.0,32.0,1.8,10.0,67.0,26.39,17.02
2016,3,17,7,15,450.0,42.0,1.65,10.5,116.0,34.61,25.24
2016,3,17,7,30,554.0,52.0,1.5,11.0,165.0,42.9,33.06
2016,3,17,7,45,612.5,59.5,1.4,11.5,218.0,48.85,38.56
2016,3,17,8,0,671.0,67.0,1.3,12.0,271.0,54.77,43.84
2016,3,17,8,15,713.0,72.0,1.15,13.0,324.5,63.46,51.33
2016,3,17,8,30,755.0,77.0,1.0,14.0,378.0,67.55,54.58
2016,3,17,8,45,781.5,82.0,0.9,15.0,429.0,71.31,57.46
2016,3,17,9,0,808.0,87.0,0.8,16.0,480.0,111.65,66.06
2016,3,17,9,15,829.5,90.0,0.85,16.5,527.0,173.73,102.31
2016,3,17,9,30,851.0,93.0,0.9,17.0,574.0,238.25,152.09
2016,3,17,9,45,866.5,95.5,0.95,17.5,616.0,302.98,206.9
2016,3,17,10,0,882.0,98.0,1.0,18.0,658.0,370.9,265.04
2016,3,17,10,15,893.5,100.0,1.25,18.0,693.5,434.45,320.44
2016,3,17,10,30,905.0,102.0,1.5,18.0,729.0,497.92,374.69
2016,3,17,10,45,913.0,103.5,1.75,18.5,757.5,558.88,424.96
2016,3,17,11,0,921.0,105.0,2.0,19.0,786.0,618.8,472.93
2016,3,17,11,15,926.0,106.0,2.15,19.0,806.5,675.16,517.39
2016,3,17,11,30,931.0,107.0,2.3,19.0,827.0,729.65,559.43
2016,3,17,11,45,760.0,192.0,2.5,19.5,785.0,742.88,567.39
2016,3,17,12,0,589.0,277.0,2.7,20.0,743.0,723.68,551.83
2016,3,17,12,15,761.0,194.0,2.8,20.0,799.5,825.18,628.2
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,909.15,687.24
2016,3,17,12,45,932.5,110.0,3.0,20.0,851.0,943.45,710.66
2016,3,17,13,0,932.0,109.0,3.1,20.0,846.0,974.2,732.15
2016,3,17,13,15,928.0,108.0,3.1,20.0,832.0,997.98,748.25
2016,3,17,13,30,924.0,107.0,3.1,20.0,818.0,1017.79,761.84
2016,3,17,13,45,914.0,107.5,3.15,20.0,795.0,1029.28,770.49
2016,3,17,14,0,904.0,108.0,3.2,20.0,772.0,1036.6,776.6
2016,3,17,14,15,894.5,106.5,3.15,20.0,743.0,1038.08,778.19
2016,3,17,14,30,885.0,105.0,3.1,20.0,714.0,1035.46,777.26
2016,3,17,14,45,870.5,104.0,3.1,20.0,677.0,1038.01,780.48
2016,3,17,15,0,856.0,103.0,3.1,20.0,640.0,1022.81,771.94
2016,3,17,15,15,839.0,100.0,2.9,20.0,598.0,998.83,756.0
2016,3,17,15,30,822.0,97.0,2.7,20.0,556.0,971.25,737.73
2016,3,17,15,45,797.0,94.5,2.55,20.0,508.0,933.01,712.65
2016,3,17,16,0,772.0,92.0,2.4,20.0,460.0,891.92,685.51
2016,3,17,16,15,740.5,87.0,2.15,19.0,409.0,845.67,656.08
2016,3,17,16,30,709.0,82.0,1.9,18.0,358.0,791.67,620.38
2016,3,17,16,45,658.5,77.5,1.65,17.5,304.5,720.29,569.91
2016,3,17,17,0,608.0,73.0,1.4,17.0,251.0,649.37,518.17
2016,3,17,17,15,540.5,64.5,1.4,16.0,199.0,560.74,453.5
2016,3,17,17,30,473.0,56.0,1.4,15.0,147.0,475.28,387.34
2016,3,17,17,45,360.5,44.0,1.45,14.5,100.5,357.47,290.25
2016,3,17,18,0,248.0,32.0,1.5,14.0,54.0,248.78,189.36
2016,3,17,18,15,124.0,16.0,1.6,13.5,27.0,117.97,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,170.0,17.5,1.35,7.5,35.5,14.16,0.72
2016,3,18,7,0,340.0,35.0,1.5,8.0,71.0,28.81,19.47
2016,3,18,7,15,442.0,45.5,1.5,8.5,120.5,37.32,27.96
2016,3,18,7,30,544.0,56.0,1.5,9.0,170.0,45.89,36.07
2016,3,18,7,45,610.5,63.0,1.55,10.0,225.0,51.43,41.13
2016,3,18,8,0,677.0,70.0,1.6,11.0,280.0,57.01,46.02
2016,3,18,8,15,718.0,75.5,1.55,12.0,334.0,61.15,49.45
2016,3,18,8,30,759.0,81.0,1.5,13.0,388.0,70.59,57.48
2016,3,18,8,45,784.5,86.5,1.5,14.0,439.0,74.6,60.57
2016,3,18,9,0,810.0,92.0,1.5,15.0,490.0,115.7,69.53
2016,3,18,9,15,831.0,95.5,1.55,15.0,537.5,178.3,106.75
2016,3,18,9,30,852.0,99.0,1.6,15.0,585.0,243.28,157.8
2016,3,18,9,45,868.0,101.5,1.65,15.5,627.0,308.3,213.62
2016,3,18,10,0,884.0,104.0,1.7,16.0,669.0,374.48,271.35
2016,3,18,10,15,895.0,106.0,1.75,16.0,704.5,439.9,328.39
2016,3,18,10,30,906.0,108.0,1.8,16.0,740.0,503.32,382.5
2016,3,18,10,45,918.0,107.5,1.85,16.5,769.5,564.82,432.74
2016,3,18,11,0,930.0,107.0,1.9,17.0,799.0,625.63,480.71
2016,3,18,11,15,935.0,108.0,1.9,17.0,819.0,682.47,524.81
2016,3,18,11,30,940.0,109.0,1.9,17.0,839.0,737.4,566.2
2016,3,18,11,45,942.5,109.5,1.95,17.5,851.0,787.97,602.68
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,835.93,635.26
2016,3,18,12,15,945.0,110.0,2.05,18.0,866.0,878.6,664.22
2016,3,18,12,30,945.0,110.0,2.1,18.0,869.0,918.04,690.91
2016,3,18,12,45,945.5,108.5,2.15,18.0,864.0,953.08,714.6
2016,3,18,13,0,946.0,107.0,2.2,18.0,859.0,984.54,735.96
2016,3,18,13,15,942.5,106.5,2.15,18.0,845.5,1009.58,751.98
2016,3,18,13,30,939.0,106.0,2.1,18.0,832.0,1030.64,765.46
2016,3,18,13,45,934.0,104.5,2.05,18.5,810.5,1045.1,773.28
2016,3,18,14,0,929.0,103.0,2.0,19.0,789.0,1055.4,778.55
2016,3,18,14,15,921.0,101.5,1.9,18.5,759.5,1058.5,781.6
2016,3,18,14,30,913.0,100.0,1.8,18.0,730.0,1057.4,782.14
2016,3,18,14,45,901.5,97.5,1.7,18.0,694.0,1047.46,775.67
2016,3,18,15,0,890.0,95.0,1.6,18.0,658.0,1033.47,766.82
2016,3,18,15,15,874.5,92.5,1.45,18.0,615.0,1024.46,760.54
2016,3,18,15,30,859.0,90.0,1.3,18.0,572.0,998.55,743.24
2016,3,18,15,45,837.5,87.0,1.2,18.0,524.0,962.6,720.44
2016,3,18,16,0,816.0,84.0,1.1,18.0,476.0,923.61,695.6
2016,3,18,16,15,786.0,80.0,1.0,17.5,424.0,872.62,663.67
2016,3,18,16,30,756.0,76.0,0.9,17.0,372.0,819.65,629.76
2016,3,18,16,45,710.0,71.0,0.8,17.0,318.0,755.89,586.16
2016,3,18,17,0,664.0,66.0,0.7,17.0,264.0,686.71,537.3
2016,3,18,17,15,598.5,59.0,0.7,16.5,210.5,599.8,475.44
2016,3,18,17,30,533.0,52.0,0.7,16.0,157.0,515.88,412.07
2016,3,18,17,45,420.0,41.5,0.75,15.5,108.5,397.14,317.88
2016,3,18,18,0,307.0,31.0,0.8,15.0,60.0,288.25,219.29
2016,3,18,18,15,153.5,15.5,0.85,14.5,30.0,139.32,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,5.5,0.8,9.5,5.5,4.16,0.0
2016,3,19,7,0,0.0,11.0,0.9,10.0,11.0,8.34,1.64
2016,3,19,7,15,0.0,23.5,1.3,10.0,23.5,17.89,10.44
2016,3,19,7,30,0.0,36.0,1.7,10.0,36.0,27.48,19.32
2016,3,19,7,45,0.0,49.5,2.1,10.0,49.5,37.87,28.86
2016,3,19,8,0,0.0,63.0,2.5,10.0,63.0,48.29,38.31
2016,3,19,8,15,0.0,69.5,2.65,10.0,69.5,53.32,42.77
2016,3,19,8,30,0.0,76.0,2.8,10.0,76.0,58.36,47.17
2016,3,19,8,45,0.0,43.0,2.95,10.5,43.0,32.89,24.05
2016,3,19,9,0,0.0,10.0,3.1,11.0,10.0,7.63,0.92
2016,3,19,9,15,0.0,64.5,3.1,11.0,64.5,49.52,36.8
2016,3,19,9,30,0.0,119.0,3.1,11.0,119.0,90.7,71.49
2016,3,19,9,45,0.0,82.0,3.1,11.0,82.0,63.14,48.04
2016,3,19,10,0,0.0,45.0,3.1,11.0,45.0,34.56,23.77
2016,3,19,10,15,0.0,50.5,3.0,11.0,50.5,38.83,27.34
2016,3,19,10,30,0.0,56.0,2.9,11.0,56.0,43.11,30.89
2016,3,19,10,45,0.0,61.5,2.8,11.5,61.5,47.4,34.37
2016,3,19,11,0,0.0,67.0,2.7,12.0,67.0,51.69,37.83
2016,3,19,11,15,0.0,95.5,2.55,12.0,95.5,73.86,56.26
2016,3,19,11,30,0.0,124.0,2.4,12.0,124.0,96.2,74.67
2016,3,19,11,45,1.5,143.0,2.3,12.0,144.5,112.43,87.98
2016,3,19,12,0,3.0,162.0,2.2,12.0,165.0,129.05,101.56
2016,3,19,12,15,5.5,182.0,2.1,12.0,186.5,147.71,116.79
2016,3,19,12,30,8.0,202.0,2.0,12.0,208.0,166.93,132.4
2016,3,19,12,45,6.5,188.5,1.9,12.5,193.5,155.22,122.6
2016,3,19,13,0,5.0,175.0,1.8,13.0,179.0,143.26,112.69
2016,3,19,13,15,2.5,116.0,1.8,13.0,118.0,92.84,71.57
2016,3,19,13,30,0.0,57.0,1.8,13.0,57.0,43.98,31.16
2016,3,19,13,45,0.0,63.5,1.85,13.0,63.5,48.99,35.41
2016,3,19,14,0,0.0,70.0,1.9,13.0,70.0,54.0,39.63
2016,3,19,14,15,4.0,139.5,2.1,12.5,142.5,114.33,90.02
2016,3,19,14,30,8.0,209.0,2.3,12.0,215.0,180.25,144.47
2016,3,19,14,45,4.0,148.5,2.5,12.0,151.5,122.77,97.35
2016,3,19,15,0,0.0,88.0,2.7,12.0,88.0,67.82,51.67
2016,3,19,15,15,0.0,82.0,2.85,11.5,82.0,63.13,48.0
2016,3,19,15,30,0.0,76.0,3.0,11.0,76.0,58.44,44.27
2016,3,19,15,45,0.0,56.0,3.15,11.0,56.0,42.95,31.2
2016,3,19,16,0,0.0,36.0,3.3,11.0,36.0,27.53,18.08
2016,3,19,16,15,0.0,32.0,3.45,10.5,32.0,24.44,15.53
2016,3,19,16,30,0.0,28.0,3.6,10.0,28.0,21.36,12.95
2016,3,19,16,45,0.0,23.5,3.75,9.5,23.5,17.9,10.01
2016,3,19,17,0,0.0,19.0,3.9,9.0,19.0,14.45,7.03
2016,3,19,17,15,0.0,14.5,4.05,8.5,14.5,11.01,4.01
2016,3,19,17,30,0.0,10.0,4.2,8.0,10.0,7.58,0.97
2016,3,19,17,45,0.0,6.5,4.35,8.0,6.5,4.92,0.0
2016,3,19,18,0,0.0,3.0,4.5,8.0,3.0,2.27,0.0
2016,3,19,18,15,0.0,1.5,4.5,7.5,1.5,1.13,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,6.0,3.0,2.0,6.0,4.54,0.0
2016,3,20,7,0,0.0,12.0,3.1,2.0,12.0,9.1,2.54
2016,3,20,7,15,0.0,21.0,3.1,2.0,21.0,15.97,9.12
2016,3,20,7,30,0.0,30.0,3.1,2.0,30.0,22.86,15.72
2016,3,20,7,45,0.0,39.5,3.1,2.5,39.5,30.16,22.58
2016,3,20,8,0,0.0,49.0,3.1,3.0,49.0,37.47,29.34
2016,3,20,8,15,0.0,48.0,3.05,3.0,48.0,36.71,28.56
2016,3,20,8,30,0.0,47.0,3.0,3.0,47.0,35.95,27.77
2016,3,20,8,45,0.0,53.5,3.0,3.5,53.5,40.98,32.24
2016,3,20,9,0,0.0,60.0,3.0,4.0,60.0,46.02,34.89
2016,3,20,9,15,6.0,130.0,2.95,4.0,133.5,98.8,80.34
2016,3,20,9,30,12.0,200.0,2.9,4.0,207.0,150.14,123.66
2016,3,20,9,45,16.5,221.0,2.85,4.5,232.0,168.63,138.53
2016,3,20,10,0,21.0,242.0,2.8,5.0,257.0,188.02,154.18
2016,3,20,10,15,10.5,182.5,2.7,5.0,190.0,143.28,116.73
2016,3,20,10,30,0.0,123.0,2.6,5.0,123.0,94.77,75.77
2016,3,20,10,45,4.5,171.5,2.55,5.5,175.0,134.48,109.07
2016,3,20,11,0,9.0,220.0,2.5,6.0,227.0,175.4,142.77
2016,3,20,11,15,17.5,263.5,2.45,6.0,277.5,216.33,176.38
2016,3,20,11,30,26.0,307.0,2.4,6.0,328.0,268.51,218.76
2016,3,20,11,45,19.5,281.0,2.4,6.5,297.0,236.32,191.97
2016,3,20,12,0,13.0,255.0,2.4,7.0,266.0,212.16,171.91
2016,3,20,12,15,9.0,215.0,2.35,7.0,222.5,177.46,143.46
2016,3,20,12,30,5.0,175.0,2.3,7.0,179.0,142.17,114.3
2016,3,20,12,45,4.0,166.5,2.25,7.0,170.0,134.84,108.28
2016,3,20,13,0,3.0,158.0,2.2,7.0,161.0,127.35,102.06
2016,3,20,13,15,2.0,154.5,2.1,7.0,156.5,123.85,99.16
2016,3,20,13,30,1.0,151.0,2.0,7.0,152.0,120.25,96.19
2016,3,20,13,45,13.5,220.5,1.95,7.0,231.0,192.5,156.66
2016,3,20,14,0,26.0,290.0,1.9,7.0,310.0,269.9,220.02
2016,3,20,14,15,30.5,288.5,1.85,7.0,311.0,299.4,243.86
2016,3,20,14,30,35.0,287.0,1.8,7.0,312.0,306.45,249.93
2016,3,20,14,45,33.0,270.5,1.75,7.0,293.0,290.57,237.54
2016,3,20,15,0,31.0,254.0,1.7,7.0,274.0,274.35,224.96
2016,3,20,15,15,16.0,209.5,1.7,7.0,220.0,193.78,159.04
2016,3,20,15,30,1.0,165.0,1.7,7.0,166.0,137.48,112.0
2016,3,20,15,45,0.5,110.5,1.7,7.0,111.0,87.76,70.23
2016,3,20,16,0,0.0,56.0,1.7,7.0,56.0,42.92,31.81
2016,3,20,16,15,0.0,49.5,1.65,6.5,49.5,37.89,27.63
2016,3,20,16,30,0.0,43.0,1.6,6.0,43.0,32.87,23.38
2016,3,20,16,45,0.0,36.5,1.55,6.0,36.5,27.86,19.04
2016,3,20,17,0,0.0,30.0,1.5,6.0,30.0,22.86,14.65
2016,3,20,17,15,0.0,23.5,1.3,5.5,23.5,17.88,10.25
2016,3,20,17,30,0.0,17.0,1.1,5.0,17.0,12.91,5.79
2016,3,20,17,45,0.0,11.5,0.95,5.0,11.5,8.72,1.96
2016,3,20,18,0,0.0,6.0,0.8,5.0,6.0,4.54,0.0
2016,3,20,18,15,0.0,3.0,0.7,4.5,3.0,2.27,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.5,21.0,2.55,1.5,41.5,16.91,6.94
2016,3,21,7,0,339.0,42.0,2.9,2.0,83.0,34.41,25.42
2016,3,21,7,15,435.0,54.0,3.15,2.5,134.0,43.93,34.87
2016,3,21,7,30,531.0,66.0,3.4,3.0,185.0,53.42,43.97
2016,3,21,7,45,604.5,72.0,3.65,3.5,241.5,58.0,48.28
2016,3,21,8,0,678.0,78.0,3.9,4.0,298.0,62.72,52.53
2016,3,21,8,15,720.0,84.0,4.0,4.5,353.5,67.03,56.27
2016,3,21,8,30,762.0,90.0,4.1,5.0,409.0,71.3,59.88
2016,3,21,8,45,802.5,91.0,4.2,5.5,464.0,78.04,65.67
2016,3,21,9,0,843.0,92.0,4.3,6.0,519.0,118.65,73.19
2016,3,21,9,15,864.0,95.5,4.25,6.0,567.5,183.41,113.56
2016,3,21,9,30,885.0,99.0,4.2,6.0,616.0,250.51,168.75
2016,3,21,9,45,905.0,99.5,4.2,6.5,660.0,320.27,231.23
2016,3,21,10,0,925.0,100.0,4.2,7.0,704.0,387.41,292.85
2016,3,21,10,15,935.0,102.0,4.15,7.5,740.0,452.93,352.64
2016,3,21,10,30,945.0,104.0,4.1,8.0,776.0,518.11,410.42
2016,3,21,10,45,951.5,105.5,4.1,8.5,804.0,580.49,464.19
2016,3,21,11,0,958.0,107.0,4.1,9.0,832.0,641.57,515.04
2016,3,21,11,15,962.5,108.0,4.1,9.0,852.0,699.43,562.73
2016,3,21,11,30,967.0,109.0,4.1,9.0,872.0,755.26,607.53
2016,3,21,11,45,967.0,110.5,4.1,9.5,883.5,806.04,646.19
2016,3,21,12,0,967.0,112.0,4.1,10.0,895.0,853.93,680.53
2016,3,21,12,15,967.0,112.5,4.1,10.0,897.5,897.83,711.96
2016,3,21,12,30,967.0,113.0,4.1,10.0,900.0,938.45,740.86
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.0,974.07,765.0
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,1006.05,786.48
2016,3,21,13,15,965.0,108.0,4.2,11.0,876.0,1030.56,803.85
2016,3,21,13,30,961.0,107.0,4.2,11.0,862.0,1050.94,818.48
2016,3,21,13,45,958.0,104.5,4.2,11.0,839.5,1066.53,830.05
2016,3,21,14,0,955.0,102.0,4.2,11.0,817.0,1077.86,838.79
2016,3,21,14,15,946.0,100.5,4.15,11.0,787.0,1079.98,840.98
2016,3,21,14,30,937.0,99.0,4.1,11.0,757.0,1077.79,840.44
2016,3,21,14,45,926.0,97.0,4.05,11.0,719.5,1068.75,835.36
2016,3,21,15,0,915.0,95.0,4.0,11.0,682.0,1055.58,827.63
2016,3,21,15,15,899.0,92.5,3.9,10.5,638.0,1032.8,814.44
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,1018.81,807.62
2016,3,21,15,45,860.5,87.0,3.7,10.0,545.0,981.37,782.54
2016,3,21,16,0,838.0,84.0,3.6,10.0,496.0,940.85,755.26
2016,3,21,16,15,808.5,80.5,3.25,9.5,443.0,890.37,720.01
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,837.82,682.61
2016,3,21,16,45,735.5,72.0,2.6,9.0,334.5,769.44,631.53
2016,3,21,17,0,692.0,67.0,2.3,9.0,279.0,707.44,583.99
2016,3,21,17,15,628.0,60.0,2.1,8.0,224.5,620.83,517.97
2016,3,21,17,30,564.0,53.0,1.9,7.0,170.0,537.07,450.81
2016,3,21,17,45,461.0,43.0,1.7,6.0,120.0,425.18,356.92
2016,3,21,18,0,358.0,33.0,1.5,5.0,70.0,321.9,260.94
2016,3,21,18,15,179.0,16.5,1.5,4.5,35.0,158.43,28.06
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,0.5,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,1.0,12.0,8.65,0.0
2016,3,22,6,45,224.0,26.0,1.1,2.0,50.5,21.23,11.09
2016,3,22,7,0,382.0,41.0,1.2,3.0,89.0,33.72,24.85
2016,3,22,7,15,476.0,51.0,1.2,3.5,140.5,41.74,32.82
2016,3,22,7,30,570.0,61.0,1.2,4.0,192.0,49.8,40.54
2016,3,22,7,45,638.0,66.5,1.2,5.0,248.0,54.19,44.54
2016,3,22,8,0,706.0,72.0,1.2,6.0,304.0,58.7,48.47
2016,3,22,8,15,744.5,77.0,1.45,7.0,359.0,67.59,56.23
2016,3,22,8,30,783.0,82.0,1.7,8.0,414.0,71.55,59.39
2016,3,22,8,45,814.5,84.5,1.95,9.0,466.5,73.51,60.71
2016,3,22,9,0,846.0,87.0,2.2,10.0,519.0,115.54,69.09
2016,3,22,9,15,865.5,90.0,2.4,10.5,566.5,179.83,108.26
2016,3,22,9,30,885.0,93.0,2.6,11.0,614.0,246.23,161.56
2016,3,22,9,45,900.0,95.0,2.8,11.5,656.5,315.97,222.79
2016,3,22,10,0,915.0,97.0,3.0,12.0,699.0,382.14,282.34
2016,3,22,10,15,925.0,99.0,3.1,12.0,734.5,446.92,340.77
2016,3,22,10,30,935.0,101.0,3.2,12.0,770.0,511.38,397.58
2016,3,22,10,45,942.5,102.0,3.35,12.5,798.0,573.15,450.05
2016,3,22,11,0,950.0,103.0,3.5,13.0,826.0,633.73,499.9
2016,3,22,11,15,955.0,104.0,3.6,13.0,846.5,691.32,546.77
2016,3,22,11,30,960.0,105.0,3.7,13.0,867.0,746.95,590.98
2016,3,22,11,45,963.0,105.5,3.8,13.5,879.0,798.5,630.02
2016,3,22,12,0,966.0,106.0,3.9,14.0,891.0,847.42,664.84
2016,3,22,12,15,966.5,106.0,3.95,14.0,894.5,891.01,695.79
2016,3,22,12,30,967.0,106.0,4.0,14.0,898.0,931.34,724.31
2016,3,22,12,45,965.5,106.0,4.05,14.5,892.5,966.48,747.74
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,997.91,768.52
2016,3,22,13,15,960.5,105.0,4.1,15.0,873.0,1022.6,785.79
2016,3,22,13,30,957.0,104.0,4.1,15.0,859.0,1043.21,800.39
2016,3,22,13,45,949.5,104.0,4.15,15.0,836.0,1056.83,810.69
2016,3,22,14,0,942.0,104.0,4.2,15.0,813.0,1066.19,818.31
2016,3,22,14,15,933.0,102.5,4.2,15.0,782.5,1068.13,820.72
2016,3,22,14,30,924.0,101.0,4.2,15.0,752.0,1065.82,820.45
2016,3,22,14,45,908.5,100.5,4.25,15.0,714.0,1053.87,814.1
2016,3,22,15,0,893.0,100.0,4.3,15.0,676.0,1037.93,805.15
2016,3,22,15,15,876.5,97.5,4.2,15.0,632.5,1027.87,799.57
2016,3,22,15,30,860.0,95.0,4.1,15.0,589.0,1000.73,782.05
2016,3,22,15,45,835.5,92.5,4.05,15.0,539.5,962.24,756.92
2016,3,22,16,0,811.0,90.0,4.0,15.0,490.0,920.8,729.54
2016,3,22,16,15,781.0,85.5,3.75,14.5,438.0,869.18,694.58
2016,3,22,16,30,751.0,81.0,3.5,14.0,386.0,815.6,657.55
2016,3,22,16,45,708.0,75.5,3.3,13.5,331.0,754.33,614.03
2016,3,22,17,0,665.0,70.0,3.1,13.0,276.0,687.07,564.45
2016,3,22,17,15,603.0,62.5,2.95,12.0,222.0,602.46,500.35
2016,3,22,17,30,541.0,55.0,2.8,11.0,168.0,520.58,435.03
2016,3,22,17,45,441.0,44.5,2.65,10.5,118.5,411.36,342.89
2016,3,22,18,0,341.0,34.0,2.5,10.0,69.0,310.5,250.05
2016,3,22,18,15,170.5,17.0,2.6,9.5,34.5,154.36,45.14
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.5,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,45.0,10.0,3.0,6.0,11.0,7.87,0.0
2016,3,23,6,45,160.5,29.5,3.15,6.5,48.5,22.29,12.29
2016,3,23,7,0,276.0,49.0,3.3,7.0,86.0,36.85,27.27
2016,3,23,7,15,361.5,64.5,3.35,7.5,135.5,48.36,38.27
2016,3,23,7,30,447.0,80.0,3.4,8.0,185.0,59.76,48.92
2016,3,23,7,45,523.5,88.0,3.45,8.5,241.0,69.07,57.4
2016,3,23,8,0,600.0,96.0,3.5,9.0,297.0,74.73,62.35
2016,3,23,8,15,642.0,103.5,3.6,10.0,351.0,79.51,66.25
2016,3,23,8,30,684.0,111.0,3.7,11.0,405.0,84.21,69.96
2016,3,23,8,45,727.0,113.0,3.85,12.0,458.5,85.11,70.24
2016,3,23,9,0,770.0,115.0,4.0,13.0,512.0,124.56,77.84
2016,3,23,9,15,791.5,119.5,4.1,13.5,559.5,186.34,115.75
2016,3,23,9,30,813.0,124.0,4.2,14.0,607.0,255.5,170.8
2016,3,23,9,45,837.0,124.0,4.3,14.5,650.5,318.44,225.35
2016,3,23,10,0,861.0,124.0,4.4,15.0,694.0,383.54,282.97
2016,3,23,10,15,872.0,126.5,4.45,15.5,729.5,447.38,339.34
2016,3,23,10,30,883.0,129.0,4.5,16.0,765.0,511.2,394.25
2016,3,23,10,45,896.0,128.0,4.6,16.5,794.0,572.83,445.99
2016,3,23,11,0,909.0,127.0,4.7,17.0,823.0,630.06,492.94
2016,3,23,11,15,914.0,128.0,4.75,17.0,843.0,685.84,538.18
2016,3,23,11,30,919.0,129.0,4.8,17.0,863.0,739.76,580.89
2016,3,23,11,45,927.0,127.0,4.85,17.5,876.0,791.2,619.72
2016,3,23,12,0,935.0,125.0,4.9,18.0,889.0,840.47,655.42
2016,3,23,12,15,935.5,125.0,4.9,18.0,892.0,883.08,685.52
2016,3,23,12,30,936.0,125.0,4.9,18.0,895.0,922.53,713.25
2016,3,23,12,45,940.5,121.5,4.95,18.5,891.0,958.88,737.66
2016,3,23,13,0,945.0,118.0,5.0,19.0,887.0,991.84,759.61
2016,3,23,13,15,941.0,117.0,5.0,19.0,872.5,1015.73,776.39
2016,3,23,13,30,937.0,116.0,5.0,19.0,858.0,1035.6,790.53
2016,3,23,13,45,933.5,114.0,5.0,19.0,836.5,1050.83,801.65
2016,3,23,14,0,930.0,112.0,5.0,19.0,815.0,1061.91,810.1
2016,3,23,14,15,921.0,110.0,4.95,19.0,784.5,1063.28,811.65
2016,3,23,14,30,912.0,108.0,4.9,19.0,754.0,1060.41,810.53
2016,3,23,14,45,901.0,105.5,4.9,19.0,717.0,1050.79,805.45
2016,3,23,15,0,890.0,103.0,4.9,19.0,680.0,1050.62,807.12
2016,3,23,15,15,874.0,100.0,4.75,18.5,636.5,1027.08,792.9
2016,3,23,15,30,858.0,97.0,4.6,18.0,593.0,999.81,776.26
2016,3,23,15,45,833.5,94.5,4.45,18.0,543.5,961.31,750.2
2016,3,23,16,0,809.0,92.0,4.3,18.0,494.0,919.84,722.14
2016,3,23,16,15,779.0,87.5,4.05,17.5,441.5,868.23,687.57
2016,3,23,16,30,749.0,83.0,3.8,17.0,389.0,814.65,650.93
2016,3,23,16,45,700.0,79.0,3.6,16.5,333.5,750.38,605.57
2016,3,23,17,0,651.0,75.0,3.4,16.0,278.0,680.14,554.19
2016,3,23,17,15,588.0,66.5,3.25,15.0,224.0,593.95,489.37
2016,3,23,17,30,525.0,58.0,3.1,14.0,170.0,510.58,423.43
2016,3,23,17,45,421.5,47.0,3.0,13.5,120.0,398.99,330.0
2016,3,23,18,0,318.0,36.0,2.9,13.0,70.0,296.0,237.15
2016,3,23,18,15,159.0,18.0,2.9,12.5,35.0,149.16,57.16
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
