Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,11.02,0.0
2016,3,24,6,45,148.5,31.5,2.75,10.0,52.0,23.69,13.71
2016,3,24,7,0,297.0,49.0,3.0,11.0,90.0,37.0,27.03
2016,3,24,7,15,382.5,62.5,3.0,11.5,139.0,47.17,36.65
2016,3,24,7,30,468.0,76.0,3.0,12.0,188.0,60.36,48.71
2016,3,24,7,45,361.0,103.0,3.05,12.5,202.0,73.81,60.74
2016,3,24,8,0,254.0,130.0,3.1,13.0,216.0,90.34,75.23
2016,3,24,8,15,307.0,145.5,3.25,13.5,266.5,100.58,83.91
2016,3,24,8,30,360.0,161.0,3.4,14.0,317.0,110.64,92.28
2016,3,24,8,45,553.5,138.5,3.55,15.0,411.0,96.89,79.65
2016,3,24,9,0,747.0,116.0,3.7,16.0,505.0,123.92,76.86
2016,3,24,9,15,769.0,120.0,4.0,16.5,551.5,183.89,113.3
2016,3,24,9,30,791.0,124.0,4.3,17.0,598.0,251.3,166.43
2016,3,24,9,45,813.5,124.5,4.6,18.0,640.5,312.77,218.91
2016,3,24,10,0,836.0,125.0,4.9,19.0,683.0,376.24,274.18
2016,3,24,10,15,847.5,127.5,5.0,19.0,718.0,438.69,329.39
2016,3,24,10,30,859.0,130.0,5.1,19.0,753.0,501.21,383.59
2016,3,24,10,45,870.0,130.5,5.2,19.5,781.0,561.63,434.04
2016,3,24,11,0,881.0,131.0,5.3,20.0,809.0,621.44,482.52
2016,3,24,11,15,571.5,261.5,5.3,20.0,705.5,588.58,458.11
2016,3,24,11,30,262.0,392.0,5.3,20.0,602.0,515.98,400.79
2016,3,24,11,45,215.5,403.5,5.35,20.0,578.0,502.52,390.86
2016,3,24,12,0,169.0,415.0,5.4,20.0,554.0,494.08,383.99
2016,3,24,12,15,530.5,276.0,5.35,20.0,714.0,704.77,549.46
2016,3,24,12,30,892.0,137.0,5.3,20.0,874.0,895.68,692.17
2016,3,24,12,45,872.0,146.5,5.3,20.5,863.5,934.5,717.26
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,956.91,731.56
2016,3,24,13,15,847.0,155.0,5.3,21.0,839.0,978.61,746.97
2016,3,24,13,30,842.0,154.0,5.3,21.0,825.0,996.43,759.78
2016,3,24,13,45,831.0,154.5,5.3,21.0,801.5,1005.94,766.99
2016,3,24,14,0,820.0,155.0,5.3,21.0,778.0,1011.3,771.55
2016,3,24,14,15,809.5,153.0,5.25,20.5,748.5,1010.55,773.22
2016,3,24,14,30,799.0,151.0,5.2,20.0,719.0,1005.75,772.29
2016,3,24,14,45,782.5,149.0,5.2,20.0,682.5,1000.61,770.17
2016,3,24,15,0,766.0,147.0,5.2,20.0,646.0,982.41,759.08
2016,3,24,15,15,746.5,142.5,5.1,19.5,603.5,954.75,742.18
2016,3,24,15,30,727.0,138.0,5.0,19.0,561.0,923.81,722.96
2016,3,24,15,45,704.5,132.0,4.9,19.0,514.0,885.2,696.73
2016,3,24,16,0,682.0,126.0,4.8,19.0,467.0,843.98,668.47
2016,3,24,16,15,648.0,119.5,4.65,18.5,416.0,789.13,630.79
2016,3,24,16,30,614.0,113.0,4.5,18.0,365.0,732.9,591.37
2016,3,24,16,45,579.5,102.0,4.4,18.0,314.0,670.47,545.39
2016,3,24,17,0,545.0,91.0,4.3,18.0,263.0,607.77,497.9
2016,3,24,17,15,480.0,80.5,4.2,17.5,211.5,521.24,430.75
2016,3,24,17,30,415.0,70.0,4.1,17.0,160.0,434.98,360.58
2016,3,24,17,45,319.5,55.5,4.05,17.0,113.0,331.95,272.66
2016,3,24,18,0,224.0,41.0,4.0,17.0,66.0,237.86,188.46
2016,3,24,18,15,112.0,20.5,4.05,16.5,33.0,120.34,53.43
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,4.72,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,9.14,0.0
2016,3,25,6,45,49.5,33.0,2.6,14.5,40.0,24.65,14.57
2016,3,25,7,0,99.0,54.0,2.7,15.0,68.0,39.57,28.88
2016,3,25,7,15,139.5,76.5,2.8,15.5,105.5,55.15,43.11
2016,3,25,7,30,180.0,99.0,2.9,16.0,143.0,69.74,56.21
2016,3,25,7,45,229.5,114.5,3.0,16.5,184.5,80.34,65.51
2016,3,25,8,0,279.0,130.0,3.1,17.0,226.0,90.75,74.39
2016,3,25,8,15,179.5,157.0,3.1,17.0,223.0,107.87,89.06
2016,3,25,8,30,80.0,184.0,3.1,17.0,220.0,125.13,103.65
2016,3,25,8,45,122.5,209.5,3.1,17.5,271.0,136.86,113.1
2016,3,25,9,0,165.0,235.0,3.1,18.0,322.0,164.05,124.92
2016,3,25,9,15,130.0,254.5,3.05,18.0,326.5,188.66,143.32
2016,3,25,9,30,95.0,274.0,3.0,18.0,331.0,211.15,162.34
2016,3,25,9,45,112.5,297.0,2.95,18.5,369.0,242.27,186.18
2016,3,25,10,0,130.0,320.0,2.9,19.0,407.0,276.26,212.45
2016,3,25,10,15,130.5,336.5,2.9,19.0,428.0,303.05,233.9
2016,3,25,10,30,131.0,353.0,2.9,19.0,449.0,330.13,255.34
2016,3,25,10,45,295.0,330.5,2.9,19.5,556.5,416.14,320.78
2016,3,25,11,0,459.0,308.0,2.9,20.0,664.0,522.01,400.76
2016,3,25,11,15,414.0,338.5,2.95,20.0,665.5,551.12,422.84
2016,3,25,11,30,369.0,369.0,3.0,20.0,667.0,568.18,435.81
2016,3,25,11,45,195.0,337.0,3.15,20.0,495.0,430.66,333.22
2016,3,25,12,0,21.0,305.0,3.3,20.0,323.0,258.91,199.82
2016,3,25,12,15,47.5,350.5,3.35,20.0,390.0,336.75,260.67
2016,3,25,12,30,74.0,396.0,3.4,20.0,457.0,407.07,314.32
2016,3,25,12,45,197.5,393.0,3.5,20.5,556.0,538.64,414.9
2016,3,25,13,0,321.0,390.0,3.6,21.0,655.0,680.1,519.27
2016,3,25,13,15,340.5,377.5,3.6,21.0,654.0,702.18,535.37
2016,3,25,13,30,360.0,365.0,3.6,21.0,653.0,723.08,551.38
2016,3,25,13,45,331.0,362.0,3.65,21.0,621.5,704.87,538.54
2016,3,25,14,0,302.0,359.0,3.7,21.0,590.0,684.0,523.96
2016,3,25,14,15,249.0,352.5,3.65,21.0,538.5,632.97,486.62
2016,3,25,14,30,196.0,346.0,3.6,21.0,487.0,555.38,429.81
2016,3,25,14,45,290.5,309.5,3.55,21.0,506.0,640.86,496.5
2016,3,25,15,0,385.0,273.0,3.5,21.0,525.0,699.34,542.41
2016,3,25,15,15,528.5,216.0,3.35,20.5,538.0,805.3,623.48
2016,3,25,15,30,672.0,159.0,3.2,20.0,551.0,891.07,686.76
2016,3,25,15,45,570.5,165.5,3.05,20.0,479.5,779.84,608.27
2016,3,25,16,0,469.0,172.0,2.9,20.0,408.0,681.05,537.19
2016,3,25,16,15,482.5,149.0,2.55,19.5,370.0,657.55,522.44
2016,3,25,16,30,496.0,126.0,2.2,19.0,332.0,630.55,503.77
2016,3,25,16,45,438.5,121.5,1.85,19.0,285.0,561.06,450.82
2016,3,25,17,0,381.0,117.0,1.5,19.0,238.0,493.66,398.13
2016,3,25,17,15,333.0,99.5,1.4,18.0,191.0,420.96,342.77
2016,3,25,17,30,285.0,82.0,1.3,17.0,144.0,350.97,286.99
2016,3,25,17,45,221.5,62.0,1.2,16.5,102.0,254.08,206.85
2016,3,25,18,0,158.0,42.0,1.1,16.0,60.0,178.59,140.77
2016,3,25,18,15,79.0,21.0,1.05,15.5,30.0,87.87,43.09
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,7.08,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,13.52,0.0
2016,3,26,6,45,139.5,36.0,3.2,8.5,56.5,26.92,17.23
2016,3,26,7,0,279.0,54.0,3.4,9.0,95.0,40.41,30.45
2016,3,26,7,15,358.0,69.0,3.5,9.5,144.0,51.43,40.87
2016,3,26,7,30,437.0,84.0,3.6,10.0,193.0,62.34,50.92
2016,3,26,7,45,493.5,95.0,3.7,10.5,245.5,70.21,57.98
2016,3,26,8,0,550.0,106.0,3.8,11.0,298.0,81.0,67.45
2016,3,26,8,15,589.5,114.0,3.7,11.5,349.5,85.74,71.34
2016,3,26,8,30,629.0,122.0,3.6,12.0,401.0,90.38,75.07
2016,3,26,8,45,410.5,179.0,3.5,12.5,369.5,117.85,98.75
2016,3,26,9,0,192.0,236.0,3.4,13.0,338.0,166.58,128.65
2016,3,26,9,15,288.5,241.0,3.25,13.5,409.0,198.86,147.26
2016,3,26,9,30,385.0,246.0,3.1,14.0,480.0,247.29,181.62
2016,3,26,9,45,352.5,273.5,3.0,14.5,498.5,288.43,217.28
2016,3,26,10,0,320.0,301.0,2.9,15.0,517.0,326.05,249.85
2016,3,26,10,15,315.0,321.5,2.7,15.5,543.0,366.03,282.64
2016,3,26,10,30,310.0,342.0,2.5,16.0,569.0,405.65,314.18
2016,3,26,10,45,211.5,361.0,2.4,16.5,519.0,391.62,304.41
2016,3,26,11,0,113.0,380.0,2.3,17.0,469.0,363.48,282.62
2016,3,26,11,15,80.0,369.0,2.15,17.0,432.5,345.66,268.91
2016,3,26,11,30,47.0,358.0,2.0,17.0,396.0,323.35,251.34
2016,3,26,11,45,194.5,372.5,1.95,17.0,533.5,460.09,357.35
2016,3,26,12,0,342.0,387.0,1.9,17.0,671.0,613.59,471.17
2016,3,26,12,15,228.0,401.0,1.8,17.0,591.0,542.29,416.42
2016,3,26,12,30,114.0,415.0,1.7,17.0,511.0,458.06,352.45
2016,3,26,12,45,123.0,414.0,1.6,17.0,517.0,492.37,378.2
2016,3,26,13,0,132.0,413.0,1.5,17.0,523.0,510.22,391.08
2016,3,26,13,15,106.0,397.5,1.45,17.0,484.5,459.9,353.84
2016,3,26,13,30,80.0,382.0,1.4,17.0,446.0,426.71,329.12
2016,3,26,13,45,110.5,380.0,1.35,17.0,466.0,461.07,356.0
2016,3,26,14,0,141.0,378.0,1.3,17.0,486.0,519.62,399.57
2016,3,26,14,15,101.5,350.5,1.25,16.5,427.0,433.63,336.26
2016,3,26,14,30,62.0,323.0,1.2,16.0,368.0,369.35,288.42
2016,3,26,14,45,39.5,279.0,1.2,16.0,307.0,303.11,238.18
2016,3,26,15,0,17.0,235.0,1.2,16.0,246.0,215.68,170.03
2016,3,26,15,15,8.5,163.0,1.2,15.5,168.5,140.99,111.0
2016,3,26,15,30,0.0,91.0,1.2,15.0,91.0,70.1,53.07
2016,3,26,15,45,0.0,90.5,1.2,15.0,90.5,69.75,53.05
2016,3,26,16,0,0.0,90.0,1.2,15.0,90.0,69.55,53.07
2016,3,26,16,15,0.0,69.5,1.15,14.5,69.5,53.34,39.71
2016,3,26,16,30,0.0,49.0,1.1,14.0,49.0,37.49,26.48
2016,3,26,16,45,0.0,42.0,1.1,14.0,42.0,32.09,21.96
2016,3,26,17,0,0.0,35.0,1.1,14.0,35.0,26.7,17.38
2016,3,26,17,15,0.0,28.0,1.1,13.5,28.0,21.33,12.79
2016,3,26,17,30,0.0,21.0,1.1,13.0,21.0,15.97,8.13
2016,3,26,17,45,0.0,14.5,1.15,13.0,14.5,11.0,3.75
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,6.06,0.0
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.02,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.39,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.75,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.0,3.5,2.64,0.0
2016,3,27,7,0,0.0,6.0,1.2,11.0,6.0,4.54,0.0
2016,3,27,7,15,0.0,9.5,1.2,11.0,9.5,7.2,0.87
2016,3,27,7,30,0.0,13.0,1.2,11.0,13.0,9.87,3.34
2016,3,27,7,45,0.0,17.0,1.25,11.5,17.0,12.93,6.12
2016,3,27,8,0,0.0,21.0,1.3,12.0,21.0,15.99,8.86
2016,3,27,8,15,0.0,41.0,1.4,12.0,41.0,31.33,22.65
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,46.76,36.35
2016,3,27,8,45,0.0,70.0,1.6,12.5,70.0,53.74,42.32
2016,3,27,9,0,0.0,79.0,1.7,13.0,79.0,60.74,45.97
2016,3,27,9,15,0.0,107.0,1.75,13.0,107.0,81.79,63.45
2016,3,27,9,30,0.0,135.0,1.8,13.0,135.0,102.45,80.41
2016,3,27,9,45,4.0,171.5,1.9,13.0,174.5,130.5,103.13
2016,3,27,10,0,8.0,208.0,2.0,13.0,214.0,159.46,126.41
2016,3,27,10,15,5.5,190.5,1.95,13.0,195.0,147.25,116.28
2016,3,27,10,30,3.0,173.0,1.9,13.0,176.0,134.07,105.44
2016,3,27,10,45,8.0,211.5,1.9,13.5,218.5,166.71,131.54
2016,3,27,11,0,13.0,250.0,1.9,14.0,261.0,200.54,158.18
2016,3,27,11,15,14.0,260.0,1.8,14.0,272.0,210.88,166.16
2016,3,27,11,30,15.0,270.0,1.7,14.0,283.0,221.44,174.35
2016,3,27,11,45,14.0,263.0,1.65,14.5,275.0,217.06,170.44
2016,3,27,12,0,13.0,256.0,1.6,15.0,267.0,212.35,166.36
2016,3,27,12,15,14.5,269.5,1.75,15.0,282.0,226.28,177.47
2016,3,27,12,30,16.0,283.0,1.9,15.0,297.0,240.59,188.82
2016,3,27,12,45,14.5,269.0,2.05,15.0,281.5,229.19,179.97
2016,3,27,13,0,13.0,255.0,2.2,15.0,266.0,217.41,170.87
2016,3,27,13,15,11.0,236.5,2.35,15.0,246.0,200.97,158.02
2016,3,27,13,30,9.0,218.0,2.5,15.0,226.0,184.21,144.84
2016,3,27,13,45,6.5,197.5,2.65,15.0,203.5,164.97,129.56
2016,3,27,14,0,4.0,177.0,2.8,15.0,181.0,145.52,114.01
2016,3,27,14,15,2.0,151.5,2.65,14.5,153.5,122.2,95.38
2016,3,27,14,30,0.0,126.0,2.5,14.0,126.0,98.94,76.59
2016,3,27,14,45,0.0,105.0,2.4,14.0,105.0,81.57,62.44
2016,3,27,15,0,0.0,84.0,2.3,14.0,84.0,64.75,48.63
2016,3,27,15,15,0.0,64.0,2.3,14.0,64.0,49.21,35.79
2016,3,27,15,30,0.0,44.0,2.3,14.0,44.0,33.74,22.9
2016,3,27,15,45,0.0,54.0,2.3,14.0,54.0,41.42,29.47
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,49.11,36.08
2016,3,27,16,15,0.0,45.0,2.15,13.5,45.0,34.43,23.81
2016,3,27,16,30,0.0,26.0,2.0,13.0,26.0,19.83,11.43
2016,3,27,16,45,0.0,22.5,1.95,13.0,22.5,17.14,9.16
2016,3,27,17,0,0.0,19.0,1.9,13.0,19.0,14.45,6.87
2016,3,27,17,15,0.0,15.5,1.8,12.5,15.5,11.78,4.57
2016,3,27,17,30,0.0,12.0,1.7,12.0,12.0,9.1,2.23
2016,3,27,17,45,0.0,8.5,1.65,12.0,8.5,6.44,0.0
2016,3,27,18,0,0.0,5.0,1.6,12.0,5.0,3.78,0.0
2016,3,27,18,15,0.0,2.5,1.6,12.0,2.5,1.89,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,6,15,82.5,9.0,2.3,10.5,13.5,7.08,0.0
2016,3,28,6,30,165.0,18.0,2.5,11.0,27.0,14.59,0.0
2016,3,28,6,45,301.5,30.5,2.75,11.5,69.0,24.9,15.72
2016,3,28,7,0,438.0,43.0,3.0,12.0,111.0,35.29,25.69
2016,3,28,7,15,239.0,70.5,3.15,12.5,110.0,52.0,40.97
2016,3,28,7,30,40.0,98.0,3.3,13.0,109.0,69.77,56.98
2016,3,28,7,45,49.5,120.5,3.5,13.5,136.5,84.69,70.15
2016,3,28,8,0,59.0,143.0,3.7,14.0,164.0,99.35,82.81
2016,3,28,8,15,65.5,166.0,3.8,14.5,193.0,113.94,95.18
2016,3,28,8,30,72.0,189.0,3.9,15.0,222.0,128.22,107.07
2016,3,28,8,45,218.0,201.5,4.05,16.0,316.5,135.13,112.24
2016,3,28,9,0,364.0,214.0,4.2,17.0,411.0,162.12,118.1
2016,3,28,9,15,627.0,152.0,4.25,17.0,525.0,187.4,121.71
2016,3,28,9,30,890.0,90.0,4.3,17.0,639.0,251.38,162.2
2016,3,28,9,45,908.5,91.0,4.35,17.5,683.5,316.86,218.98
2016,3,28,10,0,927.0,92.0,4.4,18.0,728.0,383.55,277.92
2016,3,28,10,15,938.0,94.0,4.4,18.0,764.0,449.0,335.99
2016,3,28,10,30,949.0,96.0,4.4,18.0,800.0,514.2,392.49
2016,3,28,10,45,956.5,97.5,4.4,18.0,828.5,576.68,445.32
2016,3,28,11,0,964.0,99.0,4.4,18.0,857.0,637.95,495.61
2016,3,28,11,15,969.0,100.0,4.35,18.0,877.5,695.76,541.63
2016,3,28,11,30,974.0,101.0,4.3,18.0,898.0,751.56,584.8
2016,3,28,11,45,974.5,102.5,4.3,18.5,909.0,802.31,622.23
2016,3,28,12,0,975.0,104.0,4.3,19.0,920.0,850.2,655.34
2016,3,28,12,15,976.0,104.5,4.3,19.0,923.0,894.49,686.09
2016,3,28,12,30,977.0,105.0,4.3,19.0,926.0,935.55,714.41
2016,3,28,12,45,973.5,105.5,4.3,19.0,920.0,969.25,737.54
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,999.08,758.05
2016,3,28,13,15,967.0,105.5,4.2,19.0,899.5,1024.42,774.93
2016,3,28,13,30,964.0,105.0,4.1,19.0,885.0,1045.69,789.09
2016,3,28,13,45,957.0,104.5,4.1,19.0,862.0,1058.93,798.61
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,1067.87,805.46
2016,3,28,14,15,942.5,102.5,4.05,18.5,808.5,1070.94,809.77
2016,3,28,14,30,935.0,101.0,4.0,18.0,778.0,1069.74,811.42
2016,3,28,14,45,923.5,99.0,3.95,18.0,740.5,1059.72,805.78
2016,3,28,15,0,912.0,97.0,3.9,18.0,703.0,1045.59,797.58
2016,3,28,15,15,897.5,94.5,3.75,17.5,659.5,1023.94,785.16
2016,3,28,15,30,883.0,92.0,3.6,17.0,616.0,998.58,770.27
2016,3,28,15,45,863.0,89.0,3.5,17.0,567.0,975.69,756.06
2016,3,28,16,0,843.0,86.0,3.4,17.0,518.0,937.27,730.91
2016,3,28,16,15,816.0,82.0,3.1,16.5,465.0,888.27,698.07
2016,3,28,16,30,789.0,78.0,2.8,16.0,412.0,837.12,663.18
2016,3,28,16,45,751.0,73.0,2.55,15.5,356.5,773.44,618.63
2016,3,28,17,0,713.0,68.0,2.3,15.0,301.0,709.14,572.32
2016,3,28,17,15,655.5,61.5,2.15,14.0,245.5,633.79,517.34
2016,3,28,17,30,598.0,55.0,2.0,13.0,190.0,555.04,456.78
2016,3,28,17,45,508.0,45.5,1.85,12.0,138.5,452.56,373.75
2016,3,28,18,0,418.0,36.0,1.7,11.0,87.0,357.29,290.2
2016,3,28,18,15,254.0,22.5,1.7,10.5,49.0,215.71,141.48
2016,3,28,18,30,90.0,9.0,1.7,10.0,11.0,56.86,0.0
2016,3,28,18,45,45.0,4.5,1.75,10.0,5.5,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.5,11.0,1.35,3.5,16.5,8.65,0.0
2016,3,29,6,30,205.0,22.0,1.6,4.0,33.0,18.03,4.1
2016,3,29,6,45,335.5,35.0,1.9,5.0,78.0,28.73,19.76
2016,3,29,7,0,466.0,48.0,2.2,6.0,123.0,39.48,30.22
2016,3,29,7,15,544.5,57.0,2.5,6.5,177.0,46.63,37.12
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,53.8,43.79
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,59.44,48.76
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,65.0,53.49
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,68.51,56.38
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,77.86,64.42
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,81.53,67.31
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,127.32,77.96
2016,3,29,9,15,850.0,105.0,3.3,11.0,601.0,190.56,117.23
2016,3,29,9,30,869.0,108.0,3.2,11.0,648.0,255.84,169.98
2016,3,29,9,45,880.0,112.0,3.15,11.5,689.0,321.52,227.82
2016,3,29,10,0,891.0,116.0,3.1,12.0,730.0,387.7,286.95
2016,3,29,10,15,901.0,118.0,3.0,12.5,764.5,452.67,344.13
2016,3,29,10,30,911.0,120.0,2.9,13.0,799.0,515.57,397.98
2016,3,29,10,45,917.0,122.0,2.8,13.5,826.0,575.83,447.88
2016,3,29,11,0,923.0,124.0,2.7,14.0,853.0,634.79,494.83
2016,3,29,11,15,927.5,125.0,2.6,14.0,872.5,690.49,538.55
2016,3,29,11,30,932.0,126.0,2.5,14.0,892.0,744.22,579.38
2016,3,29,11,45,934.5,126.5,2.4,14.5,903.0,793.91,614.91
2016,3,29,12,0,937.0,127.0,2.3,15.0,914.0,840.99,646.89
2016,3,29,12,15,937.5,127.0,2.2,15.0,917.0,883.23,674.67
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,922.31,699.92
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,957.06,721.18
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,988.3,739.91
2016,3,29,13,15,938.5,121.0,1.9,16.0,894.5,1012.19,754.43
2016,3,29,13,30,935.0,120.0,1.8,16.0,880.0,1032.08,766.32
2016,3,29,13,45,931.0,118.0,1.7,16.0,858.0,1046.4,774.6
2016,3,29,14,0,927.0,116.0,1.6,16.0,836.0,1056.57,780.28
2016,3,29,14,15,918.5,114.5,1.5,16.0,805.5,1058.58,780.83
2016,3,29,14,30,910.0,113.0,1.4,16.0,775.0,1056.4,778.89
2016,3,29,14,45,900.0,110.0,1.35,16.0,738.0,1046.93,773.37
2016,3,29,15,0,890.0,107.0,1.3,16.0,701.0,1046.97,774.24
2016,3,29,15,15,875.0,104.0,1.25,16.0,657.5,1024.14,760.39
2016,3,29,15,30,860.0,101.0,1.2,16.0,614.0,997.56,744.5
2016,3,29,15,45,840.5,97.5,1.15,16.0,565.5,962.49,723.07
2016,3,29,16,0,821.0,94.0,1.1,16.0,517.0,924.31,699.54
2016,3,29,16,15,793.0,89.5,1.0,15.5,464.0,874.23,668.12
2016,3,29,16,30,765.0,85.0,0.9,15.0,411.0,822.09,634.77
2016,3,29,16,45,727.5,79.5,0.8,15.0,356.5,765.09,596.04
2016,3,29,17,0,690.0,74.0,0.7,15.0,302.0,701.87,551.77
2016,3,29,17,15,632.0,67.0,0.7,14.5,247.0,620.58,494.81
2016,3,29,17,30,574.0,60.0,0.7,14.0,192.0,541.58,436.42
2016,3,29,17,45,484.0,49.5,0.7,13.5,140.5,438.96,355.59
2016,3,29,18,0,394.0,39.0,0.7,13.0,89.0,343.46,274.58
2016,3,29,18,15,240.0,24.5,0.75,12.5,50.5,209.94,141.07
2016,3,29,18,30,86.0,10.0,0.8,12.0,12.0,55.23,0.0
2016,3,29,18,45,43.0,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,93.0,11.5,1.65,3.5,17.5,9.05,0.0
2016,3,30,6,30,186.0,23.0,1.8,4.0,35.0,17.6,5.66
2016,3,30,6,45,315.0,37.0,2.0,5.0,80.0,30.22,21.22
2016,3,30,7,0,444.0,51.0,2.2,6.0,125.0,41.68,32.28
2016,3,30,7,15,521.5,60.5,2.2,7.0,178.0,49.1,39.32
2016,3,30,7,30,599.0,70.0,2.2,8.0,231.0,56.5,46.08
2016,3,30,7,45,653.5,76.0,2.2,9.0,287.0,60.98,49.96
2016,3,30,8,0,708.0,82.0,2.2,10.0,343.0,65.48,53.7
2016,3,30,8,15,742.5,87.0,2.3,10.5,397.0,68.93,56.51
2016,3,30,8,30,777.0,92.0,2.4,11.0,451.0,78.28,64.51
2016,3,30,8,45,802.5,95.5,2.55,12.0,502.5,80.57,66.05
2016,3,30,9,0,828.0,99.0,2.7,13.0,554.0,125.24,75.51
2016,3,30,9,15,846.0,102.5,2.75,13.5,600.5,188.42,114.38
2016,3,30,9,30,864.0,106.0,2.8,14.0,647.0,253.52,166.24
2016,3,30,9,45,874.5,109.5,2.85,14.5,687.0,318.28,222.68
2016,3,30,10,0,885.0,113.0,2.9,15.0,727.0,383.45,280.36
2016,3,30,10,15,894.0,115.0,2.9,15.0,761.0,447.76,337.12
2016,3,30,10,30,903.0,117.0,2.9,15.0,795.0,509.65,390.63
2016,3,30,10,45,904.5,121.5,2.95,15.5,820.5,568.93,439.88
2016,3,30,11,0,906.0,126.0,3.0,16.0,846.0,626.5,486.1
2016,3,30,11,15,910.0,126.5,3.0,16.0,864.5,680.52,529.0
2016,3,30,11,30,914.0,127.0,3.0,16.0,883.0,732.56,569.25
2016,3,30,11,45,910.5,130.5,3.05,16.5,891.5,779.5,603.84
2016,3,30,12,0,907.0,134.0,3.1,17.0,900.0,823.47,635.27
2016,3,30,12,15,906.5,134.0,3.15,17.0,902.0,863.71,663.36
2016,3,30,12,30,906.0,134.0,3.2,17.0,904.0,900.82,689.17
2016,3,30,12,45,897.5,137.5,3.25,17.5,895.5,930.78,708.69
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,956.93,725.61
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,978.34,740.37
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,1010.87,762.77
2016,3,30,13,45,859.0,144.0,3.35,18.0,830.0,1016.41,767.35
2016,3,30,14,0,839.0,149.0,3.4,18.0,804.0,1017.48,769.31
2016,3,30,14,15,828.5,147.0,3.4,17.5,773.5,1016.52,771.18
2016,3,30,14,30,818.0,145.0,3.4,17.0,743.0,1011.49,770.47
2016,3,30,14,45,793.0,147.0,3.4,17.0,703.5,991.98,758.59
2016,3,30,15,0,768.0,149.0,3.4,17.0,664.0,978.41,751.02
2016,3,30,15,15,689.0,158.0,3.35,16.5,598.0,906.33,703.64
2016,3,30,15,30,610.0,167.0,3.3,16.0,532.0,831.51,653.71
2016,3,30,15,45,515.5,178.0,3.25,16.0,469.5,734.07,584.2
2016,3,30,16,0,421.0,189.0,3.2,16.0,407.0,648.21,520.33
2016,3,30,16,15,483.5,154.5,2.9,15.5,381.0,658.32,531.93
2016,3,30,16,30,546.0,120.0,2.6,15.0,355.0,670.94,543.38
2016,3,30,16,45,484.5,117.5,2.35,15.0,305.5,589.36,481.59
2016,3,30,17,0,423.0,115.0,2.1,15.0,256.0,519.83,427.24
2016,3,30,17,15,375.0,99.5,1.95,14.0,208.0,448.16,371.81
2016,3,30,17,30,327.0,84.0,1.8,13.0,160.0,379.14,316.06
2016,3,30,17,45,256.0,66.0,1.7,12.5,115.5,294.05,244.06
2016,3,30,18,0,185.0,48.0,1.6,12.0,71.0,200.21,162.76
2016,3,30,18,15,92.5,28.0,1.6,11.5,39.5,109.28,74.54
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,6.29,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,6.0,2.45,9.5,6.0,4.72,0.0
2016,3,31,6,30,0.0,12.0,2.9,10.0,12.0,9.12,0.7
2016,3,31,6,45,0.0,27.5,3.4,11.0,27.5,21.0,12.7
2016,3,31,7,0,0.0,43.0,3.9,12.0,43.0,32.71,23.54
2016,3,31,7,15,0.0,61.5,3.95,12.5,61.5,46.17,35.85
2016,3,31,7,30,0.0,80.0,4.0,13.0,80.0,59.48,47.83
2016,3,31,7,45,0.0,100.0,4.1,13.5,100.0,73.65,60.34
2016,3,31,8,0,0.0,120.0,4.2,14.0,120.0,87.68,72.49
2016,3,31,8,15,9.0,145.5,4.35,14.5,149.5,105.17,87.46
2016,3,31,8,30,18.0,171.0,4.5,15.0,179.0,122.43,102.0
2016,3,31,8,45,49.5,206.5,4.65,15.5,233.0,139.21,115.92
2016,3,31,9,0,81.0,242.0,4.8,16.0,287.0,167.55,131.01
2016,3,31,9,15,149.0,266.5,4.95,16.5,358.0,198.39,151.29
2016,3,31,9,30,217.0,291.0,5.1,17.0,429.0,243.53,184.06
2016,3,31,9,45,242.0,307.5,5.25,17.5,470.0,281.71,214.26
2016,3,31,10,0,267.0,324.0,5.4,18.0,511.0,322.81,247.35
2016,3,31,10,15,174.5,339.5,5.45,18.0,464.0,321.04,249.42
2016,3,31,10,30,82.0,355.0,5.5,18.0,417.0,305.38,238.9
2016,3,31,10,45,69.5,359.0,5.55,18.5,413.0,312.11,244.03
2016,3,31,11,0,57.0,363.0,5.6,19.0,409.0,317.08,247.51
2016,3,31,11,15,144.5,388.5,5.55,19.0,507.5,406.94,317.93
2016,3,31,11,30,232.0,414.0,5.5,19.0,606.0,500.78,390.62
2016,3,31,11,45,142.5,399.5,5.45,19.5,518.0,443.03,344.88
2016,3,31,12,0,53.0,385.0,5.4,20.0,430.0,362.69,281.37
2016,3,31,12,15,42.0,366.5,5.3,20.0,402.0,344.29,267.2
2016,3,31,12,30,31.0,348.0,5.2,20.0,374.0,324.07,251.44
2016,3,31,12,45,42.0,365.0,5.15,20.5,400.5,354.34,274.57
2016,3,31,13,0,53.0,382.0,5.1,21.0,427.0,385.94,298.46
2016,3,31,13,15,76.0,391.5,4.95,21.0,455.0,422.69,327.02
2016,3,31,13,30,99.0,401.0,4.8,21.0,483.0,460.87,356.46
2016,3,31,13,45,87.5,384.5,4.65,21.0,455.0,439.69,340.32
2016,3,31,14,0,76.0,368.0,4.5,21.0,427.0,417.32,323.44
2016,3,31,14,15,65.5,346.5,4.2,20.5,396.5,389.67,302.97
2016,3,31,14,30,55.0,325.0,3.9,20.0,366.0,361.11,281.81
2016,3,31,14,45,266.0,287.0,3.65,20.0,468.0,585.04,457.95
2016,3,31,15,0,477.0,249.0,3.4,20.0,570.0,782.55,605.46
2016,3,31,15,15,238.5,189.0,3.2,19.5,349.5,452.25,359.18
2016,3,31,15,30,0.0,129.0,3.0,19.0,129.0,102.43,78.25
2016,3,31,15,45,8.0,158.0,2.9,19.0,162.0,137.41,107.71
2016,3,31,16,0,16.0,187.0,2.8,19.0,195.0,175.57,139.2
2016,3,31,16,15,8.0,121.0,2.65,18.5,125.0,105.24,82.17
2016,3,31,16,30,0.0,55.0,2.5,18.0,55.0,42.12,29.81
2016,3,31,16,45,0.0,47.5,2.4,18.0,47.5,36.32,25.07
2016,3,31,17,0,0.0,40.0,2.3,18.0,40.0,30.54,20.26
2016,3,31,17,15,0.0,32.5,2.2,17.5,32.5,24.78,15.43
2016,3,31,17,30,0.0,25.0,2.1,17.0,25.0,19.03,10.54
2016,3,31,17,45,0.0,18.5,2.05,17.0,18.5,14.06,6.21
2016,3,31,18,0,0.0,12.0,2.0,17.0,12.0,9.1,1.87
2016,3,31,18,15,0.0,6.5,2.0,16.5,6.5,4.92,0.0
2016,3,31,18,30,0.0,1.0,2.0,16.0,1.0,0.79,0.0
2016,3,31,18,45,0.0,0.5,2.0,16.0,0.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,5.25,17.0,2.5,1.97,0.0
2016,4,1,6,30,0.0,5.0,5.4,17.0,5.0,3.78,0.0
2016,4,1,6,45,0.0,11.5,5.6,17.5,11.5,8.72,1.81
2016,4,1,7,0,0.0,18.0,5.8,18.0,18.0,13.68,6.31
2016,4,1,7,15,0.0,26.0,5.8,18.0,26.0,19.79,11.82
2016,4,1,7,30,0.0,34.0,5.8,18.0,34.0,25.93,17.3
2016,4,1,7,45,0.0,43.0,5.8,18.0,43.0,32.85,23.41
2016,4,1,8,0,0.0,52.0,5.8,18.0,52.0,39.79,29.45
2016,4,1,8,15,2.5,104.0,5.7,18.0,105.0,78.14,62.86
2016,4,1,8,30,5.0,156.0,5.6,18.0,158.0,113.04,92.8
2016,4,1,8,45,9.0,175.0,5.6,18.5,179.5,126.15,103.5
2016,4,1,9,0,13.0,194.0,5.6,19.0,201.0,141.03,110.08
2016,4,1,9,15,6.5,164.5,5.7,19.5,168.0,123.39,95.35
2016,4,1,9,30,0.0,135.0,5.8,20.0,135.0,102.55,78.31
2016,4,1,9,45,0.0,144.0,5.9,20.5,144.5,109.59,83.66
2016,4,1,10,0,0.0,153.0,6.0,21.0,154.0,116.71,89.02
2016,4,1,10,15,2.5,168.5,5.9,21.0,171.0,129.72,99.22
2016,4,1,10,30,5.0,184.0,5.8,21.0,188.0,143.23,109.8
2016,4,1,10,45,2.5,154.5,5.75,21.5,156.5,120.37,91.27
2016,4,1,11,0,0.0,125.0,5.7,22.0,125.0,96.68,72.13
2016,4,1,11,15,0.0,128.0,5.5,22.0,128.0,99.18,74.05
2016,4,1,11,30,0.0,131.0,5.3,22.0,131.0,101.69,75.98
2016,4,1,11,45,8.0,207.0,5.15,22.0,214.0,167.65,128.22
2016,4,1,12,0,16.0,283.0,5.0,22.0,297.0,236.16,181.67
2016,4,1,12,15,46.5,347.5,4.95,21.5,387.5,330.72,255.48
2016,4,1,12,30,77.0,412.0,4.9,21.0,478.0,420.72,324.75
2016,4,1,12,45,98.0,418.0,4.85,21.0,501.5,452.58,349.16
2016,4,1,13,0,119.0,424.0,4.8,21.0,525.0,504.68,388.57
2016,4,1,13,15,70.5,366.0,4.8,21.0,426.0,392.07,303.27
2016,4,1,13,30,22.0,308.0,4.8,21.0,327.0,274.72,212.51
2016,4,1,13,45,35.0,327.0,4.8,21.0,355.0,329.66,255.75
2016,4,1,14,0,48.0,346.0,4.8,21.0,383.0,366.11,284.27
2016,4,1,14,15,37.0,316.5,4.6,21.0,344.5,329.09,255.76
2016,4,1,14,30,26.0,287.0,4.4,21.0,306.0,268.18,208.75
2016,4,1,14,45,19.0,256.0,4.2,21.0,270.0,233.99,182.26
2016,4,1,15,0,12.0,225.0,4.0,21.0,234.0,199.59,155.36
2016,4,1,15,15,9.0,205.5,3.9,20.5,212.0,179.92,140.35
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,160.18,125.1
2016,4,1,15,45,4.5,175.0,3.75,20.0,177.5,149.99,117.24
2016,4,1,16,0,3.0,164.0,3.7,20.0,165.0,139.95,109.44
2016,4,1,16,15,1.5,146.5,3.65,20.0,147.0,123.63,96.48
2016,4,1,16,30,0.0,129.0,3.6,20.0,129.0,107.35,83.43
2016,4,1,16,45,0.0,112.0,3.55,20.0,112.0,92.9,71.8
2016,4,1,17,0,0.0,95.0,3.5,20.0,95.0,78.39,59.97
2016,4,1,17,15,0.0,78.0,3.35,19.5,78.0,63.78,47.97
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,49.02,35.61
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,35.11,23.69
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,22.14,12.51
2016,4,1,18,15,0.0,17.0,3.05,18.5,17.0,12.94,3.93
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,3.93,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,17.0,13.0,1.75,12.0,14.5,10.23,0.0
2016,4,2,6,30,34.0,26.0,2.0,12.0,29.0,19.73,9.66
2016,4,2,6,45,70.0,47.0,2.25,12.5,58.0,34.69,24.71
2016,4,2,7,0,106.0,68.0,2.5,13.0,87.0,49.39,38.33
2016,4,2,7,15,134.0,89.0,2.6,13.0,121.5,63.81,51.55
2016,4,2,7,30,162.0,110.0,2.7,13.0,156.0,77.98,64.31
2016,4,2,7,45,81.0,67.5,2.8,13.0,90.5,51.09,40.29
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,19.06,11.51
2016,4,2,8,15,5.0,95.0,2.9,13.0,97.5,72.06,58.72
2016,4,2,8,30,10.0,165.0,2.9,13.0,170.0,118.87,99.54
2016,4,2,8,45,15.0,186.0,2.9,13.5,194.5,133.18,111.33
2016,4,2,9,0,20.0,207.0,2.9,14.0,219.0,149.81,118.9
2016,4,2,9,15,409.5,166.0,2.95,14.0,427.5,166.0,114.54
2016,4,2,9,30,799.0,125.0,3.0,14.0,636.0,254.61,169.84
2016,4,2,9,45,821.5,125.0,3.15,14.5,678.5,315.89,222.67
2016,4,2,10,0,844.0,125.0,3.3,15.0,721.0,379.06,278.22
2016,4,2,10,15,674.5,204.5,3.5,15.5,694.5,425.96,323.67
2016,4,2,10,30,505.0,284.0,3.7,16.0,668.0,452.53,349.61
2016,4,2,10,45,350.5,343.5,3.95,16.5,615.0,450.96,351.08
2016,4,2,11,0,196.0,403.0,4.2,17.0,562.0,431.08,336.25
2016,4,2,11,15,557.5,263.0,4.35,17.0,727.5,577.15,451.91
2016,4,2,11,30,919.0,123.0,4.5,17.0,893.0,731.23,572.55
2016,4,2,11,45,931.0,119.0,4.7,17.5,907.0,782.91,611.7
2016,4,2,12,0,943.0,115.0,4.9,18.0,921.0,832.65,648.47
2016,4,2,12,15,944.0,115.0,5.05,18.0,924.0,874.93,679.29
2016,4,2,12,30,945.0,115.0,5.2,18.0,927.0,914.07,707.89
2016,4,2,12,45,950.5,111.0,5.35,18.0,923.0,950.06,734.29
2016,4,2,13,0,956.0,107.0,5.5,18.0,919.0,982.65,758.38
2016,4,2,13,15,953.0,106.5,5.6,18.0,905.0,1007.2,776.59
2016,4,2,13,30,950.0,106.0,5.7,18.0,891.0,1027.75,792.17
2016,4,2,13,45,708.5,209.0,5.85,18.0,785.5,941.49,732.6
2016,4,2,14,0,467.0,312.0,6.0,18.0,680.0,811.96,635.11
2016,4,2,14,15,699.5,205.0,6.0,17.5,733.5,953.74,746.72
2016,4,2,14,30,932.0,98.0,6.0,17.0,787.0,1056.22,821.93
2016,4,2,14,45,923.0,95.5,6.05,17.0,750.5,1047.74,817.18
2016,4,2,15,0,914.0,93.0,6.1,17.0,714.0,1035.14,810.3
2016,4,2,15,15,900.5,90.5,6.0,16.5,670.5,1014.1,798.06
2016,4,2,15,30,887.0,88.0,5.9,16.0,627.0,989.34,783.23
2016,4,2,15,45,871.5,84.5,5.8,16.0,579.0,957.94,762.09
2016,4,2,16,0,856.0,81.0,5.7,16.0,531.0,934.44,746.75
2016,4,2,16,15,831.5,77.5,5.5,15.5,479.0,888.03,715.14
2016,4,2,16,30,807.0,74.0,5.3,15.0,427.0,839.39,681.49
2016,4,2,16,45,771.5,69.5,5.1,14.5,372.0,778.15,637.53
2016,4,2,17,0,736.0,65.0,4.9,14.0,317.0,716.18,591.82
2016,4,2,17,15,683.5,59.5,4.7,13.5,261.5,639.36,532.79
2016,4,2,17,30,631.0,54.0,4.5,13.0,206.0,570.01,477.27
2016,4,2,17,45,542.5,46.0,4.35,12.5,153.5,469.86,393.83
2016,4,2,18,0,454.0,38.0,4.2,12.0,101.0,376.57,310.86
2016,4,2,18,15,299.5,26.0,4.15,11.5,60.0,247.79,186.46
2016,4,2,18,30,145.0,14.0,4.1,11.0,19.0,89.49,0.0
2016,4,2,18,45,72.5,7.0,4.05,10.5,9.5,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,4,3,6,15,155.0,14.0,2.75,0.5,27.0,11.02,0.0
2016,4,3,6,30,310.0,28.0,3.0,1.0,54.0,23.13,13.6
2016,4,3,6,45,430.0,39.0,3.3,1.5,103.0,32.24,23.76
2016,4,3,7,0,550.0,50.0,3.6,2.0,152.0,41.45,32.77
2016,4,3,7,15,618.5,57.5,3.65,2.5,207.5,47.52,38.65
2016,4,3,7,30,687.0,65.0,3.7,3.0,263.0,53.62,44.33
2016,4,3,7,45,733.0,70.0,3.8,3.5,320.0,62.32,52.23
2016,4,3,8,0,779.0,75.0,3.9,4.0,377.0,66.54,55.87
2016,4,3,8,15,809.0,79.0,3.8,4.5,432.0,69.71,58.47
2016,4,3,8,30,839.0,83.0,3.7,5.0,487.0,72.83,60.98
2016,4,3,8,45,862.0,86.0,3.65,5.5,538.5,75.04,62.64
2016,4,3,9,0,885.0,89.0,3.6,6.0,590.0,123.35,73.6
2016,4,3,9,15,900.5,91.5,3.5,6.5,637.0,194.86,120.28
2016,4,3,9,30,916.0,94.0,3.4,7.0,684.0,260.92,174.52
