Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,45,928.0,95.5,3.3,7.5,725.0,326.4,233.3
2016,4,3,10,0,940.0,97.0,3.2,8.0,766.0,392.23,293.31
2016,4,3,10,15,948.5,99.0,3.1,8.5,800.0,457.13,351.69
2016,4,3,10,30,957.0,101.0,3.0,9.0,834.0,521.43,407.75
2016,4,3,10,45,962.5,102.0,2.9,9.5,860.5,582.54,459.29
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,642.14,507.63
2016,4,3,11,15,971.5,103.5,2.65,10.5,905.5,698.35,551.3
2016,4,3,11,30,975.0,104.0,2.5,11.0,924.0,752.35,591.56
2016,4,3,11,45,976.5,104.5,2.45,11.5,934.5,802.49,628.17
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,849.79,660.4
2016,4,3,12,15,978.0,105.0,2.35,12.0,946.5,892.41,689.22
2016,4,3,12,30,978.0,105.0,2.3,12.0,948.0,931.69,715.47
2016,4,3,12,45,978.0,103.0,2.25,12.5,941.5,965.54,736.46
2016,4,3,13,0,978.0,101.0,2.2,13.0,935.0,995.63,754.76
2016,4,3,13,15,974.0,100.5,2.15,13.0,920.0,1019.61,770.29
2016,4,3,13,30,970.0,100.0,2.1,13.0,905.0,1039.46,783.15
2016,4,3,13,45,964.5,99.0,2.1,13.5,881.5,1053.13,791.26
2016,4,3,14,0,959.0,98.0,2.1,14.0,858.0,1062.52,796.73
2016,4,3,14,15,951.0,96.5,2.05,14.0,827.0,1064.59,798.38
2016,4,3,14,30,943.0,95.0,2.0,14.0,796.0,1062.35,797.45
2016,4,3,14,45,932.0,93.5,2.0,14.5,758.0,1052.88,791.24
2016,4,3,15,0,921.0,92.0,2.0,15.0,720.0,1039.31,782.57
2016,4,3,15,15,907.0,90.0,1.95,15.0,676.0,1018.23,769.88
2016,4,3,15,30,893.0,88.0,1.9,15.0,632.0,993.45,754.88
2016,4,3,15,45,871.5,86.0,1.85,15.0,582.5,957.97,732.71
2016,4,3,16,0,850.0,84.0,1.8,15.0,533.0,930.69,716.13
2016,4,3,16,15,824.0,80.0,1.65,14.5,480.5,882.41,684.86
2016,4,3,16,30,798.0,76.0,1.5,14.0,428.0,832.0,651.76
2016,4,3,16,45,761.0,72.0,1.4,14.0,372.5,770.38,609.31
2016,4,3,17,0,724.0,68.0,1.3,14.0,317.0,708.1,565.3
2016,4,3,17,15,671.5,62.0,1.25,13.0,262.0,636.53,515.11
2016,4,3,17,30,619.0,56.0,1.2,12.0,207.0,562.02,459.88
2016,4,3,17,45,535.0,47.5,1.15,11.0,154.5,465.0,383.17
2016,4,3,18,0,451.0,39.0,1.1,10.0,102.0,374.44,306.02
2016,4,3,18,15,305.0,26.5,1.15,9.5,61.0,250.46,190.15
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,96.7,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.5,13.5,2.35,5.5,27.5,10.62,0.0
2016,4,4,6,30,323.0,27.0,2.5,6.0,55.0,22.28,13.0
2016,4,4,6,45,435.5,37.0,2.7,7.0,103.5,30.61,21.82
2016,4,4,7,0,548.0,47.0,2.9,8.0,152.0,39.03,29.84
2016,4,4,7,15,614.5,54.0,2.95,8.5,206.5,44.79,35.28
2016,4,4,7,30,681.0,61.0,3.0,9.0,261.0,54.75,44.33
2016,4,4,7,45,726.5,65.5,3.1,10.0,317.0,58.68,47.64
2016,4,4,8,0,772.0,70.0,3.2,11.0,373.0,62.62,50.85
2016,4,4,8,15,802.0,74.0,3.45,12.0,427.5,65.9,53.39
2016,4,4,8,30,832.0,78.0,3.7,13.0,482.0,69.12,55.83
2016,4,4,8,45,854.0,81.0,3.95,14.0,533.0,71.41,57.42
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,126.56,73.93
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,190.49,113.19
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,255.77,165.39
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.0,320.95,222.48
2016,4,4,10,0,929.0,94.0,4.6,17.0,757.0,386.38,280.9
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.0,449.89,337.05
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,512.73,391.14
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.0,573.12,441.73
2016,4,4,11,0,955.0,100.0,4.7,19.0,877.0,632.0,489.49
2016,4,4,11,15,958.5,101.0,4.7,19.0,895.5,687.78,534.24
2016,4,4,11,30,962.0,102.0,4.7,19.0,914.0,741.4,576.2
2016,4,4,11,45,963.5,102.5,4.75,19.5,924.5,790.78,613.12
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,837.37,645.95
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,878.92,675.0
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,917.13,701.59
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,950.05,724.8
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,979.23,745.47
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,1002.67,761.87
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,1022.05,775.6
2016,4,4,13,45,943.5,101.5,4.95,20.5,869.0,1034.0,783.28
2016,4,4,14,0,935.0,102.0,5.0,21.0,845.0,1041.72,788.25
2016,4,4,14,15,926.0,100.5,5.0,20.5,814.0,1042.57,791.43
2016,4,4,14,30,917.0,99.0,5.0,20.0,783.0,1039.22,791.96
2016,4,4,14,45,899.5,99.5,5.0,20.0,743.5,1025.48,783.96
2016,4,4,15,0,882.0,100.0,5.0,20.0,704.0,1007.87,773.46
2016,4,4,15,15,866.5,97.5,4.9,20.0,660.5,985.14,758.71
2016,4,4,15,30,851.0,95.0,4.8,20.0,617.0,971.17,750.24
2016,4,4,15,45,820.5,95.5,4.7,20.0,566.5,930.33,722.86
2016,4,4,16,0,790.0,96.0,4.6,20.0,516.0,886.84,693.59
2016,4,4,16,15,762.0,91.5,4.5,19.5,464.0,837.54,661.14
2016,4,4,16,30,734.0,87.0,4.4,19.0,412.0,791.81,630.73
2016,4,4,16,45,680.5,84.5,4.3,18.5,356.0,720.31,580.28
2016,4,4,17,0,627.0,82.0,4.2,18.0,300.0,649.49,529.01
2016,4,4,17,15,571.0,74.0,4.05,17.5,246.5,571.4,470.01
2016,4,4,17,30,515.0,66.0,3.9,17.0,193.0,495.68,410.3
2016,4,4,17,45,415.5,56.5,3.8,16.5,142.5,391.13,323.4
2016,4,4,18,0,316.0,47.0,3.7,16.0,92.0,292.09,237.96
2016,4,4,18,15,158.0,32.0,3.55,15.5,54.5,166.53,124.95
2016,4,4,18,30,0.0,17.0,3.4,15.0,17.0,14.85,0.0
2016,4,4,18,45,0.0,8.5,3.25,14.5,8.5,6.69,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,16.5,4.25,2.0,30.0,13.43,0.0
2016,4,5,6,30,292.0,33.0,4.4,2.0,60.0,27.15,17.74
2016,4,5,6,45,413.0,44.5,4.6,2.5,110.0,36.53,27.68
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,45.98,36.88
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,52.25,42.97
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,58.52,48.86
2016,4,5,7,45,714.5,78.5,4.85,3.5,328.5,63.33,53.14
2016,4,5,8,0,758.0,85.0,4.9,4.0,385.0,68.07,57.24
2016,4,5,8,15,789.5,90.0,4.85,4.0,440.5,77.35,65.53
2016,4,5,8,30,821.0,95.0,4.8,4.0,496.0,80.91,68.52
2016,4,5,8,45,840.5,100.0,4.75,4.5,548.0,84.09,71.03
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,133.11,82.78
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,198.1,124.53
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,264.89,179.71
2016,4,5,9,45,906.0,115.5,4.4,6.5,736.0,331.45,239.71
2016,4,5,10,0,917.0,119.0,4.3,7.0,777.0,400.34,302.5
2016,4,5,10,15,926.5,121.0,4.2,7.0,812.0,464.46,361.2
2016,4,5,10,30,936.0,123.0,4.1,7.0,847.0,528.11,418.02
2016,4,5,10,45,942.0,124.5,4.0,7.5,874.5,588.87,469.94
2016,4,5,11,0,948.0,126.0,3.9,8.0,902.0,648.23,518.96
2016,4,5,11,15,952.5,127.0,3.8,8.0,921.0,704.64,565.01
2016,4,5,11,30,957.0,128.0,3.7,8.0,940.0,759.01,608.11
2016,4,5,11,45,959.5,128.5,3.6,8.5,950.5,809.27,645.78
2016,4,5,12,0,962.0,129.0,3.5,9.0,961.0,856.85,679.91
2016,4,5,12,15,962.0,129.0,3.4,9.0,963.0,899.12,709.28
2016,4,5,12,30,962.0,129.0,3.3,9.0,965.0,938.11,736.02
2016,4,5,12,45,965.5,125.5,3.25,9.5,959.5,973.53,759.05
2016,4,5,13,0,969.0,122.0,3.2,10.0,954.0,1005.4,779.41
2016,4,5,13,15,965.5,121.0,3.1,10.0,939.0,1029.42,795.26
2016,4,5,13,30,962.0,120.0,3.0,10.0,924.0,1049.33,808.35
2016,4,5,13,45,960.0,117.0,2.9,10.5,901.0,1064.53,816.79
2016,4,5,14,0,958.0,114.0,2.8,11.0,878.0,1075.46,822.42
2016,4,5,14,15,950.0,112.0,2.7,11.0,846.5,1077.2,823.49
2016,4,5,14,30,942.0,110.0,2.6,11.0,815.0,1074.6,821.88
2016,4,5,14,45,932.5,107.0,2.55,11.0,777.0,1065.16,816.45
2016,4,5,15,0,923.0,104.0,2.5,11.0,739.0,1051.53,808.43
2016,4,5,15,15,909.0,101.5,2.4,10.5,694.5,1030.0,796.08
2016,4,5,15,30,895.0,99.0,2.3,10.0,650.0,1017.15,789.83
2016,4,5,15,45,877.0,95.5,2.25,10.0,600.5,982.76,767.85
2016,4,5,16,0,859.0,92.0,2.2,10.0,551.0,945.13,743.71
2016,4,5,16,15,833.0,88.0,2.05,9.5,497.0,896.61,711.84
2016,4,5,16,30,807.0,84.0,1.9,9.0,443.0,845.86,677.89
2016,4,5,16,45,771.0,79.0,1.75,9.0,387.0,783.52,633.52
2016,4,5,17,0,735.0,74.0,1.6,9.0,331.0,726.13,591.81
2016,4,5,17,15,682.0,67.5,1.45,8.0,274.5,648.27,535.03
2016,4,5,17,30,629.0,61.0,1.3,7.0,218.0,572.26,477.05
2016,4,5,17,45,544.0,52.0,1.15,6.5,164.0,473.62,396.38
2016,4,5,18,0,459.0,43.0,1.0,6.0,110.0,381.31,316.11
2016,4,5,18,15,313.0,30.0,1.05,5.5,67.0,256.72,201.52
2016,4,5,18,30,167.0,17.0,1.1,5.0,24.0,129.83,0.0
2016,4,5,18,45,83.5,8.5,1.15,4.5,12.0,47.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,164.0,15.5,1.2,-0.5,31.5,12.57,0.0
2016,4,6,6,30,328.0,31.0,1.4,0.0,63.0,25.54,16.85
2016,4,6,6,45,432.0,42.5,1.65,0.5,112.0,34.95,26.58
2016,4,6,7,0,536.0,54.0,1.9,1.0,161.0,44.35,35.75
2016,4,6,7,15,601.5,61.5,2.05,1.5,216.0,50.27,41.44
2016,4,6,7,30,667.0,69.0,2.2,2.0,271.0,56.21,46.92
2016,4,6,7,45,706.0,76.0,2.4,3.0,326.0,61.37,51.43
2016,4,6,8,0,745.0,83.0,2.6,4.0,381.0,66.41,55.71
2016,4,6,8,15,775.5,87.5,2.65,4.5,435.5,75.17,63.39
2016,4,6,8,30,806.0,92.0,2.7,5.0,490.0,78.38,65.93
2016,4,6,8,45,829.5,95.0,2.75,5.5,541.0,80.31,67.32
2016,4,6,9,0,853.0,98.0,2.8,6.0,592.0,127.93,78.03
2016,4,6,9,15,869.0,101.0,2.85,6.5,638.0,191.74,118.74
2016,4,6,9,30,885.0,104.0,2.9,7.0,684.0,257.11,172.38
2016,4,6,9,45,898.5,105.5,2.95,8.0,725.0,325.78,232.99
2016,4,6,10,0,912.0,107.0,3.0,9.0,766.0,390.2,290.88
2016,4,6,10,15,920.5,109.0,3.05,9.5,799.5,453.29,347.5
2016,4,6,10,30,929.0,111.0,3.1,10.0,833.0,515.82,402.08
2016,4,6,10,45,930.5,114.5,3.2,10.5,858.5,575.09,452.53
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,632.56,499.87
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,687.56,544.66
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,740.51,586.74
2016,4,6,11,45,934.0,125.5,3.45,11.5,929.5,787.78,622.36
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,831.81,654.52
2016,4,6,12,15,726.0,237.5,3.55,12.0,869.5,822.7,644.66
2016,4,6,12,30,524.0,344.0,3.6,12.0,801.0,777.1,608.09
2016,4,6,12,45,527.5,339.0,3.65,12.5,796.5,801.63,626.11
2016,4,6,13,0,531.0,334.0,3.7,13.0,792.0,823.76,641.77
2016,4,6,13,15,716.5,236.5,3.7,13.0,843.5,931.34,723.86
2016,4,6,13,30,902.0,139.0,3.7,13.0,895.0,1009.12,778.52
2016,4,6,13,45,888.5,142.0,3.75,13.0,870.5,1033.8,796.01
2016,4,6,14,0,875.0,145.0,3.8,13.0,846.0,1039.22,800.82
2016,4,6,14,15,693.5,208.5,3.8,13.0,751.5,945.68,736.57
2016,4,6,14,30,512.0,272.0,3.8,13.0,657.0,828.09,650.75
2016,4,6,14,45,481.5,268.5,3.8,13.0,617.0,798.03,630.48
2016,4,6,15,0,451.0,265.0,3.8,13.0,577.0,765.44,607.59
2016,4,6,15,15,321.5,275.0,3.65,12.5,490.5,625.66,502.66
2016,4,6,15,30,192.0,285.0,3.5,12.0,404.0,487.96,395.93
2016,4,6,15,45,132.0,258.0,3.35,12.0,337.0,401.18,327.61
2016,4,6,16,0,72.0,231.0,3.2,12.0,270.0,294.15,241.23
2016,4,6,16,15,47.5,199.0,3.0,11.5,224.0,237.82,195.83
2016,4,6,16,30,23.0,167.0,2.8,11.0,178.0,165.53,135.98
2016,4,6,16,45,17.0,147.0,2.65,10.5,154.5,142.73,117.34
2016,4,6,17,0,11.0,127.0,2.5,10.0,131.0,120.2,98.5
2016,4,6,17,15,5.5,106.0,2.45,9.5,108.0,97.23,78.96
2016,4,6,17,30,0.0,85.0,2.4,9.0,85.0,74.44,59.18
2016,4,6,17,45,0.0,63.5,2.4,8.5,63.5,54.9,42.06
2016,4,6,18,0,0.0,42.0,2.4,8.0,42.0,34.64,24.11
2016,4,6,18,15,0.0,25.5,2.35,8.0,25.5,19.52,10.27
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,6.83,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,3.54,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,81.5,19.5,4.7,11.0,27.5,14.82,0.0
2016,4,7,6,30,163.0,39.0,4.7,11.0,55.0,29.13,19.21
2016,4,7,6,45,328.0,47.5,4.75,11.0,106.0,36.21,26.55
2016,4,7,7,0,493.0,56.0,4.8,11.0,157.0,45.49,35.33
2016,4,7,7,15,561.0,63.5,4.85,11.0,211.0,51.3,40.8
2016,4,7,7,30,629.0,71.0,4.9,11.0,265.0,57.13,46.1
2016,4,7,7,45,696.0,72.0,4.95,11.0,324.0,58.34,47.11
2016,4,7,8,0,763.0,73.0,5.0,11.0,383.0,64.64,52.61
2016,4,7,8,15,793.0,77.0,4.95,11.5,437.0,67.82,55.16
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,70.95,57.61
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,73.19,59.26
2016,4,7,9,0,871.0,87.0,4.8,13.0,594.0,129.04,76.36
2016,4,7,9,15,886.0,89.5,4.75,13.0,640.0,192.43,116.01
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,257.09,168.58
2016,4,7,9,45,621.0,208.0,4.7,13.5,629.0,315.98,231.14
2016,4,7,10,0,341.0,324.0,4.7,14.0,572.0,345.32,265.98
2016,4,7,10,15,640.5,211.0,4.75,14.0,702.5,415.56,319.32
2016,4,7,10,30,940.0,98.0,4.8,14.0,833.0,510.63,395.77
2016,4,7,10,45,700.5,215.5,4.9,14.5,773.0,537.82,421.58
2016,4,7,11,0,461.0,333.0,5.0,15.0,713.0,535.17,420.87
2016,4,7,11,15,230.5,233.5,5.15,15.0,423.5,339.7,270.91
2016,4,7,11,30,0.0,134.0,5.3,15.0,134.0,104.03,79.76
2016,4,7,11,45,106.5,288.5,5.5,15.5,381.5,321.31,255.87
2016,4,7,12,0,213.0,443.0,5.7,16.0,629.0,543.04,427.79
2016,4,7,12,15,169.5,443.5,5.8,16.0,592.0,525.1,413.04
2016,4,7,12,30,126.0,444.0,5.9,16.0,555.0,502.96,395.55
2016,4,7,12,45,209.0,433.5,6.05,16.0,615.5,577.27,455.1
2016,4,7,13,0,292.0,423.0,6.2,16.0,676.0,673.51,530.17
2016,4,7,13,15,156.0,362.5,6.25,16.0,498.0,484.94,384.64
2016,4,7,13,30,20.0,302.0,6.3,16.0,320.0,266.21,210.21
2016,4,7,13,45,99.5,352.0,6.4,16.5,433.0,435.98,346.28
2016,4,7,14,0,179.0,402.0,6.5,17.0,546.0,571.5,452.04
2016,4,7,14,15,325.5,346.0,6.45,17.0,596.0,688.75,545.81
2016,4,7,14,30,472.0,290.0,6.4,17.0,646.0,805.01,637.18
2016,4,7,14,45,405.5,297.5,6.4,17.0,593.0,728.28,579.49
2016,4,7,15,0,339.0,305.0,6.4,17.0,540.0,673.36,537.66
2016,4,7,15,15,169.5,166.5,6.3,16.5,284.0,353.29,288.24
2016,4,7,15,30,0.0,28.0,6.2,16.0,28.0,21.46,12.29
2016,4,7,15,45,383.5,69.5,6.1,16.0,276.5,475.5,395.42
2016,4,7,16,0,767.0,111.0,6.0,16.0,525.0,883.5,712.41
2016,4,7,16,15,489.0,150.5,5.8,15.5,405.0,647.17,531.79
2016,4,7,16,30,211.0,190.0,5.6,15.0,285.0,394.91,327.66
2016,4,7,16,45,427.5,138.5,5.4,15.0,300.5,554.05,461.93
2016,4,7,17,0,644.0,87.0,5.2,15.0,316.0,664.17,551.07
2016,4,7,17,15,589.5,79.0,5.0,14.5,262.0,586.78,490.44
2016,4,7,17,30,535.0,71.0,4.8,14.0,208.0,511.48,429.75
2016,4,7,17,45,465.5,59.0,4.65,13.5,157.5,424.44,356.12
2016,4,7,18,0,396.0,47.0,4.5,13.0,107.0,342.56,283.77
2016,4,7,18,15,264.5,32.5,4.45,12.5,66.0,228.63,179.69
2016,4,7,18,30,133.0,18.0,4.4,12.0,25.0,111.1,0.0
2016,4,7,18,45,66.5,9.0,4.35,11.5,12.5,38.84,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,35.5,13.77,0.36
2016,4,8,6,30,356.0,34.0,2.0,5.0,71.0,28.06,19.03
2016,4,8,6,45,464.5,43.5,2.35,6.0,122.0,35.87,26.91
2016,4,8,7,0,573.0,53.0,2.7,7.0,173.0,43.81,34.45
2016,4,8,7,15,636.0,60.0,2.8,7.0,228.5,49.45,39.8
2016,4,8,7,30,699.0,67.0,2.9,7.0,284.0,55.1,45.0
2016,4,8,7,45,744.0,71.0,3.05,7.5,341.5,63.1,52.09
2016,4,8,8,0,789.0,75.0,3.2,8.0,399.0,66.56,54.95
2016,4,8,8,15,818.0,79.0,3.15,8.5,454.0,69.72,57.49
2016,4,8,8,30,847.0,83.0,3.1,9.0,509.0,72.82,59.94
2016,4,8,8,45,870.5,85.5,3.05,9.5,561.0,74.71,61.28
2016,4,8,9,0,894.0,88.0,3.0,10.0,613.0,131.66,78.52
2016,4,8,9,15,909.0,90.5,2.95,10.0,659.5,196.51,119.31
2016,4,8,9,30,924.0,93.0,2.9,10.0,706.0,262.6,173.2
2016,4,8,9,45,936.5,94.0,2.9,10.5,747.0,327.93,231.1
2016,4,8,10,0,949.0,95.0,2.9,11.0,788.0,393.62,290.24
2016,4,8,10,15,957.0,96.5,2.9,11.0,822.0,458.01,348.21
2016,4,8,10,30,965.0,98.0,2.9,11.0,856.0,521.68,404.11
2016,4,8,10,45,971.0,98.5,2.95,11.5,882.5,582.57,455.49
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,641.96,503.94
2016,4,8,11,15,980.5,100.0,3.05,12.0,927.0,698.49,549.6
2016,4,8,11,30,984.0,101.0,3.1,12.0,945.0,752.79,592.37
2016,4,8,11,45,726.5,231.0,3.15,12.5,858.5,739.79,579.42
2016,4,8,12,0,469.0,361.0,3.2,13.0,772.0,688.88,537.77
2016,4,8,12,15,431.0,376.0,3.2,13.0,754.0,699.04,545.5
2016,4,8,12,30,393.0,391.0,3.2,13.0,736.0,693.28,541.19
2016,4,8,12,45,203.0,324.5,3.25,13.5,502.5,487.16,384.9
2016,4,8,13,0,13.0,258.0,3.3,14.0,269.0,218.64,171.98
2016,4,8,13,15,9.5,219.0,3.35,14.0,227.0,183.74,144.77
2016,4,8,13,30,6.0,180.0,3.4,14.0,185.0,148.56,116.53
2016,4,8,13,45,42.5,281.5,3.45,14.0,316.0,289.85,230.93
2016,4,8,14,0,79.0,383.0,3.5,14.0,447.0,430.29,340.87
2016,4,8,14,15,219.5,359.5,3.55,13.5,528.0,573.57,455.35
2016,4,8,14,30,360.0,336.0,3.6,13.0,609.0,718.09,567.76
2016,4,8,14,45,290.0,332.5,3.65,13.0,546.0,649.84,515.75
2016,4,8,15,0,220.0,329.0,3.7,13.0,483.0,556.75,445.59
2016,4,8,15,15,111.0,250.5,3.65,12.5,328.5,365.48,296.61
2016,4,8,15,30,2.0,172.0,3.6,12.0,174.0,142.18,113.46
2016,4,8,15,45,1.0,102.0,3.55,12.0,103.0,80.23,62.37
2016,4,8,16,0,0.0,32.0,3.5,12.0,32.0,24.49,15.29
2016,4,8,16,15,0.0,87.0,3.25,11.5,87.0,67.02,51.75
2016,4,8,16,30,0.0,142.0,3.0,11.0,142.0,118.84,96.04
2016,4,8,16,45,352.5,108.5,2.8,11.0,235.0,452.86,382.89
2016,4,8,17,0,705.0,75.0,2.6,11.0,328.0,697.16,575.51
2016,4,8,17,15,653.5,68.5,2.35,10.5,272.5,621.91,516.1
2016,4,8,17,30,602.0,62.0,2.1,10.0,217.0,548.53,458.47
2016,4,8,17,45,527.0,53.0,1.85,9.5,165.0,458.5,383.8
2016,4,8,18,0,452.0,44.0,1.6,9.0,113.0,373.96,309.9
2016,4,8,18,15,318.5,31.5,1.55,8.5,70.5,258.28,205.4
2016,4,8,18,30,185.0,19.0,1.5,8.0,28.0,142.78,22.31
2016,4,8,18,45,92.5,9.5,1.45,7.5,14.0,51.42,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.0,18.0,3.65,3.5,37.5,14.56,2.56
2016,4,9,6,30,356.0,36.0,4.0,4.0,75.0,29.66,20.66
2016,4,9,6,45,465.5,45.5,4.4,4.5,126.5,37.44,28.53
2016,4,9,7,0,575.0,55.0,4.8,5.0,178.0,45.35,36.14
2016,4,9,7,15,638.0,62.0,5.2,5.0,234.5,50.95,41.48
2016,4,9,7,30,701.0,69.0,5.6,5.0,291.0,56.56,46.66
2016,4,9,7,45,750.5,72.5,6.0,5.5,349.5,64.32,53.59
2016,4,9,8,0,800.0,76.0,6.4,6.0,408.0,67.47,56.19
2016,4,9,8,15,830.0,80.0,6.5,6.0,464.0,70.65,58.88
2016,4,9,8,30,860.0,84.0,6.6,6.0,520.0,73.77,61.48
2016,4,9,8,45,583.5,168.0,6.7,6.0,477.0,113.35,96.84
2016,4,9,9,0,307.0,252.0,6.8,6.0,434.0,179.85,139.1
2016,4,9,9,15,624.5,172.5,6.75,6.0,578.0,200.3,137.52
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,266.38,179.47
2016,4,9,9,45,955.0,94.5,6.65,6.0,764.5,333.27,241.06
2016,4,9,10,0,968.0,96.0,6.6,6.0,807.0,400.56,304.49
2016,4,9,10,15,976.0,97.5,6.55,6.0,841.5,466.03,366.09
2016,4,9,10,30,984.0,99.0,6.5,6.0,876.0,530.75,425.74
2016,4,9,10,45,988.5,101.0,6.45,6.5,902.5,593.06,480.97
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,653.73,533.03
2016,4,9,11,15,996.5,103.5,6.35,7.0,947.5,710.65,581.56
2016,4,9,11,30,1000.0,104.0,6.3,7.0,966.0,765.29,627.02
2016,4,9,11,45,1000.0,105.5,6.25,7.5,975.5,815.78,666.91
2016,4,9,12,0,1000.0,107.0,6.2,8.0,985.0,863.27,702.33
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.0,906.24,733.93
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,945.8,762.75
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,979.97,787.72
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,1010.3,809.84
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,1034.83,827.73
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,1055.18,842.67
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,1068.9,852.92
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,1078.27,860.21
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,1081.21,862.63
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,1079.79,862.1
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,1069.65,855.91
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,1055.37,846.93
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.0,1033.91,834.04
2016,4,9,15,30,913.0,94.0,5.2,7.0,666.0,1008.65,818.45
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.0,984.89,802.49
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,945.92,775.2
2016,4,9,16,15,846.5,86.5,4.8,6.5,512.0,899.12,742.54
2016,4,9,16,30,822.0,83.0,4.6,6.0,458.0,850.01,707.7
2016,4,9,16,45,781.5,79.5,4.4,6.0,400.5,785.37,658.92
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,725.7,613.12
2016,4,9,17,15,690.0,69.5,3.8,5.0,286.5,649.49,554.07
2016,4,9,17,30,639.0,63.0,3.4,4.0,230.0,574.97,494.46
2016,4,9,17,45,559.0,54.5,3.0,3.5,175.5,480.55,413.69
2016,4,9,18,0,479.0,46.0,2.6,3.0,121.0,391.85,333.83
2016,4,9,18,15,343.0,33.0,2.45,2.5,76.0,272.97,223.84
2016,4,9,18,30,207.0,20.0,2.3,2.0,31.0,155.85,45.04
2016,4,9,18,45,103.5,10.0,2.15,1.5,15.5,56.79,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.0,17.0,0.95,-1.5,40.5,13.78,3.56
2016,4,10,6,30,410.0,34.0,1.1,-1.0,81.0,28.22,20.01
2016,4,10,6,45,502.0,43.5,1.25,-0.5,132.0,36.06,27.97
2016,4,10,7,0,594.0,53.0,1.4,0.0,183.0,43.94,35.64
2016,4,10,7,15,652.5,59.5,1.3,0.5,238.5,49.22,40.67
2016,4,10,7,30,711.0,66.0,1.2,1.0,294.0,58.97,49.69
2016,4,10,7,45,746.0,72.0,1.2,2.0,349.5,63.84,53.88
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,68.59,57.85
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,71.63,60.3
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,74.6,62.65
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,77.54,64.94
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,127.59,76.82
2016,4,10,9,15,881.5,98.0,0.45,5.5,657.0,197.91,122.45
2016,4,10,9,30,896.0,101.0,0.4,6.0,702.0,262.44,174.12
2016,4,10,9,45,899.5,106.5,0.35,6.5,740.0,326.68,229.96
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,390.31,285.53
2016,4,10,10,15,910.5,113.5,0.45,7.5,810.5,451.81,339.44
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,512.6,391.43
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,570.43,439.64
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,625.89,484.48
2016,4,10,11,15,912.5,130.0,1.0,9.0,906.5,679.15,526.85
2016,4,10,11,30,916.0,131.0,1.1,9.0,924.0,730.38,566.7
2016,4,10,11,45,908.5,137.0,1.25,9.5,931.0,775.52,600.73
2016,4,10,12,0,901.0,143.0,1.4,10.0,938.0,817.39,631.74
2016,4,10,12,15,900.5,143.0,1.45,10.0,938.5,856.58,659.29
2016,4,10,12,30,900.0,143.0,1.5,10.0,939.0,892.68,684.26
2016,4,10,12,45,896.0,143.5,1.6,10.5,931.5,922.93,704.63
2016,4,10,13,0,892.0,144.0,1.7,11.0,924.0,949.6,722.61
2016,4,10,13,15,746.5,219.5,1.75,11.0,865.0,937.94,715.46
2016,4,10,13,30,601.0,295.0,1.8,11.0,806.0,887.57,679.02
2016,4,10,13,45,580.5,292.5,1.85,11.5,775.5,881.5,675.35
2016,4,10,14,0,560.0,290.0,1.9,12.0,745.0,871.83,668.71
2016,4,10,14,15,590.5,263.5,1.95,12.0,728.0,884.99,680.65
2016,4,10,14,30,621.0,237.0,2.0,12.0,711.0,901.84,694.85
2016,4,10,14,45,717.0,187.0,2.05,12.0,708.5,951.11,731.52
2016,4,10,15,0,813.0,137.0,2.1,12.0,706.0,983.36,755.09
2016,4,10,15,15,796.0,133.5,2.1,12.0,663.0,958.28,739.3
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,937.36,727.03
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,901.63,704.4
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,863.13,679.74
2016,4,10,16,15,606.0,133.5,2.0,11.5,444.5,739.67,593.23
2016,4,10,16,30,471.0,148.0,1.9,11.0,364.0,611.46,499.32
2016,4,10,16,45,430.0,139.0,1.85,11.0,318.0,552.43,455.55
2016,4,10,17,0,389.0,130.0,1.8,11.0,272.0,494.48,410.82
2016,4,10,17,15,357.0,112.0,1.6,10.0,226.0,434.64,364.42
2016,4,10,17,30,325.0,94.0,1.4,9.0,180.0,376.07,317.2
2016,4,10,17,45,277.0,75.5,1.25,8.5,137.0,307.72,259.34
2016,4,10,18,0,229.0,57.0,1.1,8.0,94.0,243.08,202.51
2016,4,10,18,15,146.5,38.5,1.15,7.5,59.0,148.66,118.6
2016,4,10,18,30,64.0,20.0,1.2,7.0,24.0,67.8,22.5
2016,4,10,18,45,32.0,10.0,1.3,7.0,12.0,22.91,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,2.75,5.5,5.0,3.78,0.0
2016,4,11,6,30,0.0,10.0,2.9,6.0,10.0,7.58,1.09
2016,4,11,6,45,0.0,16.5,3.1,6.5,16.5,12.53,5.77
2016,4,11,7,0,0.0,23.0,3.3,7.0,23.0,17.5,10.43
2016,4,11,7,15,0.0,30.5,3.3,7.5,30.5,23.24,15.74
2016,4,11,7,30,0.0,38.0,3.3,8.0,38.0,29.0,20.98
2016,4,11,7,45,26.0,103.5,3.35,8.5,114.5,75.84,63.39
2016,4,11,8,0,52.0,169.0,3.4,9.0,191.0,115.95,98.88
2016,4,11,8,15,172.0,190.5,3.5,9.5,276.5,127.74,108.73
2016,4,11,8,30,292.0,212.0,3.6,10.0,362.0,137.24,116.47
2016,4,11,8,45,166.5,228.0,3.7,10.5,315.5,148.82,125.95
2016,4,11,9,0,41.0,244.0,3.8,11.0,269.0,167.32,133.79
2016,4,11,9,15,46.0,266.5,3.95,11.5,296.5,189.0,150.19
2016,4,11,9,30,51.0,289.0,4.1,12.0,324.0,211.85,167.97
2016,4,11,9,45,77.0,320.5,4.25,13.0,376.0,247.17,194.87
2016,4,11,10,0,103.0,352.0,4.4,14.0,428.0,286.72,225.27
2016,4,11,10,15,113.0,371.0,4.5,14.5,458.0,315.74,248.13
2016,4,11,10,30,123.0,390.0,4.6,15.0,488.0,347.08,272.69
2016,4,11,10,45,223.5,392.0,4.75,15.5,576.5,414.57,325.16
2016,4,11,11,0,324.0,394.0,4.9,16.0,665.0,496.51,388.77
2016,4,11,11,15,314.5,406.0,4.95,16.5,674.0,525.85,411.19
2016,4,11,11,30,305.0,418.0,5.0,17.0,683.0,553.82,432.22
2016,4,11,11,45,569.5,295.0,5.05,17.5,796.0,675.15,527.44
2016,4,11,12,0,834.0,172.0,5.1,18.0,909.0,800.83,624.28
2016,4,11,12,15,834.5,172.0,5.1,18.0,911.0,839.8,653.12
2016,4,11,12,30,835.0,172.0,5.1,18.0,913.0,875.86,679.2
2016,4,11,12,45,653.5,264.5,5.1,18.0,842.0,842.57,652.27
2016,4,11,13,0,472.0,357.0,5.1,18.0,771.0,785.5,607.37
2016,4,11,13,15,481.5,347.0,5.05,18.0,763.5,804.78,622.37
2016,4,11,13,30,491.0,337.0,5.0,18.0,756.0,821.68,635.25
2016,4,11,13,45,649.0,252.0,5.0,18.5,790.5,912.63,704.04
2016,4,11,14,0,807.0,167.0,5.0,19.0,825.0,986.75,756.4
2016,4,11,14,15,797.0,164.5,5.0,19.0,795.0,985.01,755.72
2016,4,11,14,30,787.0,162.0,5.0,19.0,765.0,979.32,752.95
2016,4,11,14,45,769.0,161.5,5.05,19.0,727.0,973.56,750.69
2016,4,11,15,0,751.0,161.0,5.1,19.0,689.0,954.9,739.48
2016,4,11,15,15,676.5,171.0,5.0,19.0,625.5,888.84,693.52
2016,4,11,15,30,602.0,181.0,4.9,19.0,562.0,820.11,645.33
2016,4,11,15,45,615.0,160.5,4.8,19.0,523.5,802.19,633.87
2016,4,11,16,0,628.0,140.0,4.7,19.0,485.0,780.22,619.2
2016,4,11,16,15,507.5,153.5,4.4,18.5,415.5,661.33,531.56
2016,4,11,16,30,387.0,167.0,4.1,18.0,346.0,557.93,452.22
2016,4,11,16,45,346.0,156.0,3.85,17.5,301.5,479.87,393.3
2016,4,11,17,0,305.0,145.0,3.6,17.0,257.0,424.94,350.57
2016,4,11,17,15,272.0,125.5,3.35,16.5,213.0,367.55,304.96
2016,4,11,17,30,239.0,106.0,3.1,16.0,169.0,311.92,259.38
2016,4,11,17,45,195.0,84.5,2.85,16.0,128.5,248.11,205.07
2016,4,11,18,0,151.0,63.0,2.6,16.0,88.0,187.5,152.19
2016,4,11,18,15,86.5,42.0,2.6,15.5,55.0,107.57,82.52
2016,4,11,18,30,22.0,21.0,2.6,15.0,22.0,32.43,9.81
2016,4,11,18,45,11.0,10.5,2.65,15.0,11.0,13.4,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,3.93,0.0
2016,4,12,6,15,6.0,23.5,2.75,13.0,24.0,17.78,7.45
2016,4,12,6,30,12.0,42.0,2.7,13.0,43.0,31.2,21.51
2016,4,12,6,45,28.5,64.5,2.65,13.0,70.0,46.82,35.99
2016,4,12,7,0,45.0,87.0,2.6,13.0,97.0,62.19,50.08
2016,4,12,7,15,63.0,108.5,2.6,13.0,127.0,76.81,63.27
2016,4,12,7,30,81.0,130.0,2.6,13.0,157.0,91.23,76.03
2016,4,12,7,45,40.5,106.5,2.65,13.5,120.0,78.04,64.04
2016,4,12,8,0,0.0,83.0,2.7,14.0,83.0,63.52,50.9
2016,4,12,8,15,0.0,116.0,2.65,14.0,116.0,86.87,71.24
2016,4,12,8,30,0.0,149.0,2.6,14.0,149.0,109.48,90.64
2016,4,12,8,45,0.0,127.5,2.6,14.5,127.5,95.72,78.22
2016,4,12,9,0,0.0,106.0,2.6,15.0,106.0,81.07,62.2
2016,4,12,9,15,1.0,138.5,2.5,15.0,139.5,104.85,81.58
2016,4,12,9,30,2.0,171.0,2.4,15.0,173.0,128.85,100.89
2016,4,12,9,45,1.0,137.5,2.3,15.0,138.5,105.2,81.38
2016,4,12,10,0,0.0,104.0,2.2,15.0,104.0,80.19,60.81
2016,4,12,10,15,1.0,130.0,2.25,15.0,131.0,100.32,77.17
2016,4,12,10,30,2.0,156.0,2.3,15.0,158.0,120.72,93.59
2016,4,12,10,45,5.5,186.5,2.35,15.5,191.5,146.15,113.75
2016,4,12,11,0,9.0,217.0,2.4,16.0,225.0,172.32,134.3
2016,4,12,11,15,5.0,178.5,2.5,16.0,183.0,141.34,109.45
2016,4,12,11,30,1.0,140.0,2.6,16.0,141.0,109.37,83.7
2016,4,12,11,45,6.0,184.5,2.75,16.0,189.5,148.13,114.96
2016,4,12,12,0,11.0,229.0,2.9,16.0,238.0,188.02,146.78
2016,4,12,12,15,99.0,341.5,2.95,16.0,429.5,377.09,296.08
2016,4,12,12,30,187.0,454.0,3.0,16.0,621.0,559.17,433.41
2016,4,12,12,45,100.0,358.5,3.1,16.5,448.0,410.48,319.92
2016,4,12,13,0,13.0,263.0,3.2,17.0,275.0,222.42,173.02
2016,4,12,13,15,76.0,346.5,3.15,17.0,412.0,373.28,292.43
2016,4,12,13,30,139.0,430.0,3.1,17.0,549.0,539.54,418.06
2016,4,12,13,45,90.5,390.5,3.1,17.0,467.5,440.53,342.85
2016,4,12,14,0,42.0,351.0,3.1,17.0,386.0,359.19,280.42
2016,4,12,14,15,25.0,281.0,3.05,17.0,301.5,276.57,216.86
2016,4,12,14,30,8.0,211.0,3.0,17.0,217.0,178.84,139.79
2016,4,12,14,45,65.0,273.0,3.0,17.0,319.0,313.58,248.79
2016,4,12,15,0,122.0,335.0,3.0,17.0,421.0,462.47,364.65
2016,4,12,15,15,464.5,225.0,2.9,17.0,524.0,727.53,571.55
2016,4,12,15,30,807.0,115.0,2.8,17.0,627.0,936.82,721.94
2016,4,12,15,45,410.0,153.0,2.75,17.0,412.5,586.41,467.3
2016,4,12,16,0,13.0,191.0,2.7,17.0,198.0,173.12,136.83
2016,4,12,16,15,382.5,140.5,2.5,16.5,318.0,531.89,433.1
2016,4,12,16,30,752.0,90.0,2.3,16.0,438.0,790.92,627.71
2016,4,12,16,45,729.5,82.5,2.1,16.0,386.5,744.17,591.86
2016,4,12,17,0,707.0,75.0,1.9,16.0,335.0,691.03,553.47
2016,4,12,17,15,659.5,69.0,1.7,15.0,281.0,619.8,502.33
2016,4,12,17,30,612.0,63.0,1.5,14.0,227.0,550.11,450.24
2016,4,12,17,45,540.5,54.5,1.3,13.0,175.0,463.25,380.77
2016,4,12,18,0,469.0,46.0,1.1,12.0,123.0,381.48,311.8
2016,4,12,18,15,342.0,34.0,1.15,11.5,79.0,270.14,215.08
2016,4,12,18,30,215.0,22.0,1.2,11.0,35.0,163.21,82.65
2016,4,12,18,45,107.5,11.0,1.25,10.5,17.5,58.66,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,40.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,80.0,11.0,2.8,4.0,13.0,8.65,0.0
2016,4,13,6,15,231.0,25.5,3.0,4.5,51.0,20.8,10.85
2016,4,13,6,30,382.0,40.0,3.2,5.0,89.0,32.86,23.85
2016,4,13,6,45,475.0,50.0,3.4,5.5,140.5,40.91,31.76
2016,4,13,7,0,568.0,60.0,3.6,6.0,192.0,48.98,39.43
2016,4,13,7,15,626.0,67.0,3.75,6.5,247.0,54.39,44.43
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,59.79,49.24
2016,4,13,7,45,725.0,79.0,4.1,8.0,358.0,63.49,52.27
2016,4,13,8,0,766.0,84.0,4.3,9.0,414.0,72.64,60.12
2016,4,13,8,15,794.0,88.0,4.3,9.0,468.0,75.5,62.46
2016,4,13,8,30,822.0,92.0,4.3,9.0,522.0,78.3,64.73
2016,4,13,8,45,843.0,95.5,4.35,9.5,573.0,80.52,66.35
2016,4,13,9,0,864.0,99.0,4.4,10.0,624.0,130.4,77.93
2016,4,13,9,15,879.0,102.0,4.2,10.5,669.5,194.28,118.53
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,264.68,175.71
2016,4,13,9,45,899.5,110.0,3.85,11.5,753.5,328.75,232.48
2016,4,13,10,0,905.0,115.0,3.7,12.0,792.0,392.43,289.75
2016,4,13,10,15,913.0,117.0,3.4,12.5,825.5,454.36,344.42
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,515.64,396.72
2016,4,13,10,45,921.5,123.5,2.8,13.5,883.0,574.05,444.66
2016,4,13,11,0,922.0,128.0,2.5,14.0,907.0,630.56,488.88
2016,4,13,11,15,926.0,129.0,2.45,14.0,925.0,684.48,531.35
2016,4,13,11,30,930.0,130.0,2.4,14.0,943.0,736.39,571.03
2016,4,13,11,45,930.0,131.5,2.35,14.5,952.5,783.61,605.1
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,828.07,636.19
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,868.77,663.57
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,906.34,688.47
2016,4,13,12,45,923.5,136.5,2.15,15.5,956.0,936.73,707.01
2016,4,13,13,0,917.0,139.0,2.1,16.0,948.0,963.37,722.95
2016,4,13,13,15,912.5,138.5,1.95,16.0,932.5,985.32,735.85
2016,4,13,13,30,908.0,138.0,1.8,16.0,917.0,1003.36,746.04
2016,4,13,13,45,742.0,213.0,1.7,16.0,839.0,962.2,718.07
2016,4,13,14,0,576.0,288.0,1.6,16.0,761.0,881.16,660.87
