Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,15,557.5,279.5,1.5,16.0,724.0,864.18,650.07
2016,4,13,14,30,539.0,271.0,1.4,16.0,687.0,843.91,636.33
2016,4,13,14,45,510.0,265.0,1.3,16.0,643.5,812.83,615.03
2016,4,13,15,0,481.0,259.0,1.2,16.0,600.0,779.13,591.98
2016,4,13,15,15,454.5,253.0,1.2,16.0,560.0,745.65,570.2
2016,4,13,15,30,428.0,247.0,1.2,16.0,520.0,710.29,546.86
2016,4,13,15,45,376.0,237.5,1.2,16.0,464.0,624.31,487.07
2016,4,13,16,0,324.0,228.0,1.2,16.0,408.0,561.13,442.25
2016,4,13,16,15,300.0,208.0,1.15,15.5,362.5,511.87,407.84
2016,4,13,16,30,276.0,188.0,1.1,15.0,317.0,462.41,372.3
2016,4,13,16,45,247.5,172.5,1.05,15.0,277.5,414.88,336.49
2016,4,13,17,0,219.0,157.0,1.0,15.0,238.0,368.49,300.72
2016,4,13,17,15,201.5,133.5,0.95,14.0,199.0,321.68,265.06
2016,4,13,17,30,184.0,110.0,0.9,13.0,160.0,275.27,228.3
2016,4,13,17,45,148.0,87.5,0.9,12.5,122.0,204.68,169.66
2016,4,13,18,0,112.0,65.0,0.9,12.0,84.0,151.4,123.6
2016,4,13,18,15,65.0,43.5,0.9,11.5,53.5,95.55,74.05
2016,4,13,18,30,18.0,22.0,0.9,11.0,23.0,31.05,12.93
2016,4,13,18,45,9.0,11.0,0.95,10.5,11.5,12.82,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,15.0,9.44,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.5,21.96,12.33
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,34.3,25.25
2016,4,14,6,45,447.5,52.5,2.3,5.5,140.0,42.62,33.39
2016,4,14,7,0,537.0,63.0,2.5,6.0,190.0,50.93,41.25
2016,4,14,7,15,594.5,71.0,2.55,6.5,244.5,56.94,46.78
2016,4,14,7,30,652.0,79.0,2.6,7.0,299.0,62.9,52.07
2016,4,14,7,45,691.0,85.0,2.65,8.0,353.5,67.06,55.5
2016,4,14,8,0,730.0,91.0,2.7,9.0,408.0,71.16,58.77
2016,4,14,8,15,758.5,95.5,2.75,9.5,461.5,80.1,66.42
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,83.01,68.61
2016,4,14,8,45,807.0,104.5,2.85,10.5,564.5,85.62,70.54
2016,4,14,9,0,827.0,109.0,2.9,11.0,614.0,134.4,81.95
2016,4,14,9,15,843.0,112.0,2.9,11.5,659.5,196.08,120.85
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,259.31,171.71
2016,4,14,9,45,870.0,118.0,2.9,12.5,744.0,322.5,226.98
2016,4,14,10,0,881.0,121.0,2.9,13.0,783.0,388.29,285.12
2016,4,14,10,15,890.0,123.0,2.9,13.0,816.5,449.16,339.26
2016,4,14,10,30,899.0,125.0,2.9,13.0,850.0,509.52,391.72
2016,4,14,10,45,904.5,127.0,2.9,13.5,875.5,567.37,439.94
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,623.85,485.42
2016,4,14,11,15,914.5,130.0,2.85,14.5,919.0,677.36,526.96
2016,4,14,11,30,919.0,131.0,2.8,15.0,937.0,728.93,565.66
2016,4,14,11,45,920.5,131.5,2.8,15.5,946.5,775.83,600.07
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,820.09,631.7
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.5,859.93,658.91
2016,4,14,12,30,922.0,132.0,2.7,16.0,959.0,896.66,683.62
2016,4,14,12,45,923.5,130.0,2.7,16.0,952.5,929.65,706.04
2016,4,14,13,0,925.0,128.0,2.7,16.0,946.0,959.21,726.11
2016,4,14,13,15,921.5,127.0,2.7,16.0,931.0,981.5,741.31
2016,4,14,13,30,918.0,126.0,2.7,16.0,916.0,999.89,754.02
2016,4,14,13,45,913.5,124.0,2.7,16.5,893.0,1012.38,761.5
2016,4,14,14,0,909.0,122.0,2.7,17.0,870.0,1020.79,766.42
2016,4,14,14,15,901.0,120.5,2.7,17.0,839.0,1022.2,768.31
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,1019.52,767.71
2016,4,14,14,45,882.5,116.5,2.7,17.0,771.0,1009.33,762.28
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,1008.67,763.49
2016,4,14,15,15,858.0,111.0,2.65,16.5,691.0,986.41,751.12
2016,4,14,15,30,844.0,108.0,2.6,16.0,648.0,960.53,736.5
2016,4,14,15,45,825.5,104.5,2.6,16.0,599.5,926.43,715.27
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,889.33,691.84
2016,4,14,16,15,781.5,96.5,2.45,15.5,499.0,842.08,661.01
2016,4,14,16,30,756.0,92.0,2.3,15.0,447.0,792.81,628.27
2016,4,14,16,45,722.0,87.0,2.15,15.0,393.0,739.65,590.91
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,680.79,548.51
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,607.62,495.62
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,536.17,441.58
2016,4,14,17,45,514.5,59.0,1.45,12.0,177.0,447.93,370.72
2016,4,14,18,0,440.0,50.0,1.3,11.0,125.0,364.99,300.79
2016,4,14,18,15,321.5,37.0,1.3,10.5,81.0,259.32,208.6
2016,4,14,18,30,203.0,24.0,1.3,10.0,37.0,159.75,95.68
2016,4,14,18,45,101.5,12.0,1.35,9.5,18.5,56.17,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.29,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,12.59,0.0
2016,4,15,6,15,149.5,31.0,2.7,4.0,51.5,23.34,13.9
2016,4,15,6,30,299.0,46.0,2.8,4.0,87.0,34.9,25.96
2016,4,15,6,45,370.5,60.0,2.9,4.5,134.0,45.35,36.04
2016,4,15,7,0,442.0,74.0,3.0,5.0,181.0,55.67,45.78
2016,4,15,7,15,520.5,75.5,3.15,5.5,231.5,59.32,49.13
2016,4,15,7,30,599.0,77.0,3.3,6.0,282.0,60.61,50.16
2016,4,15,7,45,633.0,83.5,3.5,7.0,332.5,64.98,53.81
2016,4,15,8,0,667.0,90.0,3.7,8.0,383.0,69.24,57.25
2016,4,15,8,15,740.0,94.0,3.8,8.5,456.5,78.56,65.28
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,82.13,68.1
2016,4,15,8,45,833.0,102.0,4.0,9.5,580.5,84.49,69.82
2016,4,15,9,0,853.0,106.0,4.1,10.0,631.0,134.39,81.45
2016,4,15,9,15,868.5,109.0,4.1,10.5,676.5,197.56,121.59
2016,4,15,9,30,884.0,112.0,4.1,11.0,722.0,262.2,174.05
2016,4,15,9,45,893.5,115.5,4.15,11.5,761.0,330.47,234.13
2016,4,15,10,0,903.0,119.0,4.2,12.0,800.0,393.95,291.31
2016,4,15,10,15,737.5,200.5,4.15,12.5,772.5,442.32,338.5
2016,4,15,10,30,572.0,282.0,4.1,13.0,745.0,474.99,369.47
2016,4,15,10,45,749.5,204.5,4.1,13.5,830.5,549.32,428.98
2016,4,15,11,0,927.0,127.0,4.1,14.0,916.0,631.2,494.4
2016,4,15,11,15,930.5,128.0,4.0,14.0,933.5,684.84,537.45
2016,4,15,11,30,934.0,129.0,3.9,14.0,951.0,736.4,577.8
2016,4,15,11,45,934.5,130.0,3.85,14.5,960.0,783.54,612.89
2016,4,15,12,0,935.0,131.0,3.8,15.0,969.0,827.94,645.02
2016,4,15,12,15,934.5,131.0,3.7,15.0,969.5,867.79,672.59
2016,4,15,12,30,934.0,131.0,3.6,15.0,970.0,904.45,697.58
2016,4,15,12,45,685.5,251.5,3.55,15.5,865.0,853.93,657.91
2016,4,15,13,0,437.0,372.0,3.5,16.0,760.0,762.53,586.49
2016,4,15,13,15,479.5,353.0,3.4,16.0,772.5,803.35,617.46
2016,4,15,13,30,522.0,334.0,3.3,16.0,785.0,842.88,646.36
2016,4,15,13,45,582.5,296.5,3.25,16.5,787.5,880.17,673.29
2016,4,15,14,0,643.0,259.0,3.2,17.0,790.0,920.18,701.77
2016,4,15,14,15,560.0,276.5,3.15,17.0,727.0,860.62,659.22
2016,4,15,14,30,477.0,294.0,3.1,17.0,664.0,802.85,617.98
2016,4,15,14,45,499.0,270.0,3.05,17.0,641.0,804.07,621.14
2016,4,15,15,0,521.0,246.0,3.0,17.0,618.0,801.92,621.57
2016,4,15,15,15,442.5,255.5,2.9,16.5,558.5,733.64,572.89
2016,4,15,15,30,364.0,265.0,2.8,16.0,499.0,643.69,508.2
2016,4,15,15,45,467.5,212.5,2.75,16.0,489.5,702.94,556.42
2016,4,15,16,0,571.0,160.0,2.7,16.0,480.0,741.84,588.65
2016,4,15,16,15,536.0,153.0,2.55,15.5,431.0,679.97,544.58
2016,4,15,16,30,501.0,146.0,2.4,15.0,382.0,627.55,507.16
2016,4,15,16,45,463.0,138.0,2.25,15.0,335.5,571.54,465.18
2016,4,15,17,0,425.0,130.0,2.1,15.0,289.0,516.3,422.87
2016,4,15,17,15,397.5,112.0,1.9,14.0,243.0,458.76,379.3
2016,4,15,17,30,370.0,94.0,1.7,13.0,197.0,401.94,334.58
2016,4,15,17,45,320.0,77.5,1.5,12.0,152.5,333.06,277.79
2016,4,15,18,0,270.0,61.0,1.3,11.0,108.0,268.08,221.96
2016,4,15,18,15,191.0,43.0,1.3,10.5,70.5,189.16,152.13
2016,4,15,18,30,112.0,25.0,1.3,10.0,33.0,112.47,69.8
2016,4,15,18,45,56.0,12.5,1.35,9.5,16.5,35.48,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,7.47,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,14.1,0.0
2016,4,16,6,15,167.5,33.0,2.2,4.5,57.0,24.85,15.49
2016,4,16,6,30,335.0,47.0,2.3,5.0,95.0,35.85,26.78
2016,4,16,6,45,414.0,59.0,2.45,5.5,143.0,47.41,37.83
2016,4,16,7,0,493.0,71.0,2.6,6.0,191.0,56.55,46.42
2016,4,16,7,15,572.0,69.5,2.65,6.5,242.5,55.42,45.38
2016,4,16,7,30,651.0,68.0,2.7,7.0,294.0,54.92,44.78
2016,4,16,7,45,724.5,76.5,2.8,8.0,366.5,66.69,55.14
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,73.84,61.14
2016,4,16,8,15,712.5,109.0,2.85,9.5,453.0,81.71,67.81
2016,4,16,8,30,627.0,133.0,2.8,10.0,467.0,94.0,78.29
2016,4,16,8,45,642.0,144.0,2.8,10.5,514.0,99.38,82.58
2016,4,16,9,0,657.0,155.0,2.8,11.0,561.0,144.36,95.35
2016,4,16,9,15,787.0,129.5,2.75,11.5,650.5,200.03,126.4
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,268.54,176.49
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,332.92,232.85
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,397.35,290.09
2016,4,16,10,15,944.0,110.0,2.55,13.5,851.5,460.38,345.37
2016,4,16,10,30,951.0,112.0,2.5,14.0,884.0,522.59,398.3
2016,4,16,10,45,955.5,113.5,2.5,14.5,909.0,582.08,447.44
2016,4,16,11,0,960.0,115.0,2.5,15.0,934.0,639.96,493.57
2016,4,16,11,15,963.0,115.5,2.5,15.0,951.5,694.3,536.49
2016,4,16,11,30,966.0,116.0,2.5,15.0,969.0,746.4,576.54
2016,4,16,11,45,967.5,116.0,2.5,15.5,978.0,794.58,611.6
2016,4,16,12,0,969.0,116.0,2.5,16.0,987.0,839.97,643.34
2016,4,16,12,15,968.5,116.0,2.5,16.0,988.0,880.78,671.07
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,918.28,696.39
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.5,950.55,716.73
2016,4,16,13,0,964.0,115.0,2.5,17.0,974.0,979.09,734.48
2016,4,16,13,15,960.5,114.5,2.45,17.0,958.0,1002.4,749.63
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,1021.68,762.17
2016,4,16,13,45,950.5,113.0,2.4,17.0,918.0,1033.5,770.48
2016,4,16,14,0,944.0,112.0,2.4,17.0,894.0,1041.09,776.23
2016,4,16,14,15,936.0,110.5,2.35,17.0,862.5,1042.48,777.52
2016,4,16,14,30,928.0,109.0,2.3,17.0,831.0,1039.66,776.26
2016,4,16,14,45,917.0,107.5,2.3,17.0,792.5,1029.77,771.15
2016,4,16,15,0,906.0,106.0,2.3,17.0,754.0,1015.87,763.6
2016,4,16,15,15,891.5,103.0,2.25,17.0,709.5,993.08,749.7
2016,4,16,15,30,877.0,100.0,2.2,17.0,665.0,966.66,733.5
2016,4,16,15,45,858.0,97.0,2.15,17.0,615.5,944.14,720.0
2016,4,16,16,0,839.0,94.0,2.1,17.0,566.0,906.53,696.13
2016,4,16,16,15,814.0,90.0,1.95,16.5,513.0,859.61,665.95
2016,4,16,16,30,789.0,86.0,1.8,16.0,460.0,810.58,633.88
2016,4,16,16,45,754.0,81.5,1.65,16.0,404.5,750.9,592.39
2016,4,16,17,0,719.0,77.0,1.5,16.0,349.0,695.35,553.1
2016,4,16,17,15,670.5,71.0,1.35,15.0,293.5,623.25,502.21
2016,4,16,17,30,622.0,65.0,1.2,14.0,238.0,552.74,450.3
2016,4,16,17,45,549.0,56.5,1.1,13.0,185.0,465.05,381.3
2016,4,16,18,0,476.0,48.0,1.0,12.0,132.0,382.57,312.94
2016,4,16,18,15,358.0,36.0,1.05,11.5,87.0,276.95,222.29
2016,4,16,18,30,240.0,24.0,1.1,11.0,42.0,179.71,118.3
2016,4,16,18,45,120.0,12.0,1.15,11.0,21.0,64.12,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,61.0,8.0,0.85,4.5,10.5,6.29,0.0
2016,4,17,6,0,122.0,16.0,0.9,5.0,21.0,12.24,0.0
2016,4,17,6,15,254.5,31.0,1.1,5.5,61.5,25.26,16.07
2016,4,17,6,30,387.0,46.0,1.3,6.0,102.0,37.56,28.31
2016,4,17,6,45,475.0,55.5,1.5,7.0,154.0,45.05,35.51
2016,4,17,7,0,563.0,65.0,1.7,8.0,206.0,52.57,42.47
2016,4,17,7,15,618.5,72.5,1.7,8.5,261.0,58.19,47.56
2016,4,17,7,30,674.0,80.0,1.7,9.0,316.0,63.77,52.43
2016,4,17,7,45,715.0,85.0,1.7,10.0,372.0,67.31,55.24
2016,4,17,8,0,756.0,90.0,1.7,11.0,428.0,76.67,63.15
2016,4,17,8,15,783.0,94.5,1.7,11.5,481.5,79.69,65.45
2016,4,17,8,30,810.0,99.0,1.7,12.0,535.0,82.62,67.65
2016,4,17,8,45,830.0,103.0,1.75,13.0,585.0,84.93,69.17
2016,4,17,9,0,850.0,107.0,1.8,14.0,635.0,134.82,80.36
2016,4,17,9,15,865.0,109.5,1.85,14.5,680.0,197.23,119.07
2016,4,17,9,30,880.0,112.0,1.9,15.0,725.0,261.02,169.55
2016,4,17,9,45,884.0,117.5,1.95,15.5,762.5,328.77,227.69
2016,4,17,10,0,888.0,123.0,2.0,16.0,800.0,390.99,282.15
2016,4,17,10,15,896.5,125.0,2.05,16.5,832.5,451.8,334.61
2016,4,17,10,30,905.0,127.0,2.1,17.0,865.0,512.03,385.14
2016,4,17,10,45,910.0,128.5,2.15,17.5,890.0,569.3,431.85
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,625.12,475.86
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.5,677.97,516.96
2016,4,17,11,30,922.0,132.0,2.2,18.0,950.0,728.77,555.42
2016,4,17,11,45,924.0,132.5,2.2,18.5,959.0,775.87,589.15
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,820.38,620.16
2016,4,17,12,15,925.5,133.0,2.2,19.0,969.0,859.72,646.8
2016,4,17,12,30,925.0,133.0,2.2,19.0,970.0,895.91,670.91
2016,4,17,12,45,924.5,132.0,2.2,19.0,962.5,927.92,692.14
2016,4,17,13,0,924.0,131.0,2.2,19.0,955.0,956.43,711.02
2016,4,17,13,15,920.5,130.0,2.2,19.0,939.5,978.55,725.74
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,996.77,738.03
2016,4,17,13,45,911.0,128.0,2.2,19.5,901.0,1008.66,744.89
2016,4,17,14,0,905.0,127.0,2.2,20.0,878.0,1016.48,749.28
2016,4,17,14,15,897.0,125.0,2.15,20.0,847.0,1017.29,750.14
2016,4,17,14,30,889.0,123.0,2.1,20.0,816.0,1014.03,748.56
2016,4,17,14,45,878.0,120.5,2.1,20.0,778.5,1003.31,742.93
2016,4,17,15,0,867.0,118.0,2.1,20.0,741.0,1002.28,743.88
2016,4,17,15,15,852.5,115.5,2.05,19.5,697.5,980.11,731.77
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,954.37,717.51
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,919.82,695.98
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,882.29,672.38
2016,4,17,16,15,775.5,100.5,1.75,18.5,506.0,835.28,642.19
2016,4,17,16,30,750.0,96.0,1.6,18.0,454.0,791.69,614.01
2016,4,17,16,45,716.5,90.5,1.45,18.0,399.5,733.51,573.75
2016,4,17,17,0,683.0,85.0,1.3,18.0,345.0,674.78,532.37
2016,4,17,17,15,634.0,78.0,1.2,17.0,290.5,602.47,482.03
2016,4,17,17,30,585.0,71.0,1.1,16.0,236.0,531.83,430.13
2016,4,17,17,45,513.5,61.5,1.0,15.5,183.5,445.65,362.11
2016,4,17,18,0,442.0,52.0,0.9,15.0,131.0,364.55,295.05
2016,4,17,18,15,328.0,39.0,0.95,14.5,86.5,262.02,208.2
2016,4,17,18,30,214.0,26.0,1.0,14.0,42.0,168.71,113.2
2016,4,17,18,45,107.0,13.0,1.1,13.5,21.0,58.74,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.5,8.5,1.1,8.5,12.0,6.69,0.0
2016,4,18,6,0,145.0,17.0,1.1,9.0,24.0,13.76,0.0
2016,4,18,6,15,275.0,30.5,1.3,10.0,64.5,24.86,15.59
2016,4,18,6,30,405.0,44.0,1.5,11.0,105.0,35.97,26.35
2016,4,18,6,45,485.0,54.0,1.7,12.5,156.0,43.89,33.71
2016,4,18,7,0,565.0,64.0,1.9,14.0,207.0,51.77,40.74
2016,4,18,7,15,618.5,71.0,1.8,14.5,261.5,57.03,45.39
2016,4,18,7,30,672.0,78.0,1.7,15.0,316.0,62.26,49.84
2016,4,18,7,45,706.5,84.5,1.65,15.5,370.5,66.76,53.55
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,71.14,57.07
2016,4,18,8,15,768.5,95.5,1.5,17.0,478.0,80.02,64.31
2016,4,18,8,30,796.0,100.0,1.4,18.0,531.0,82.91,66.28
2016,4,18,8,45,813.5,104.5,1.3,19.0,579.5,85.44,67.93
2016,4,18,9,0,831.0,109.0,1.2,20.0,628.0,134.65,78.78
2016,4,18,9,15,846.5,111.5,1.15,20.5,673.0,195.84,115.68
2016,4,18,9,30,862.0,114.0,1.1,21.0,718.0,258.48,163.7
2016,4,18,9,45,878.5,114.0,1.1,22.0,758.0,324.71,217.84
2016,4,18,10,0,895.0,114.0,1.1,23.0,798.0,386.85,269.35
2016,4,18,10,15,903.0,115.5,1.0,23.0,830.5,447.27,319.54
2016,4,18,10,30,911.0,117.0,0.9,23.0,863.0,507.03,367.53
2016,4,18,10,45,916.0,119.0,0.8,23.5,888.0,564.74,411.33
2016,4,18,11,0,921.0,121.0,0.7,24.0,913.0,620.99,451.98
2016,4,18,11,15,924.5,122.0,0.65,24.0,930.5,673.89,489.95
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,724.72,525.16
2016,4,18,11,45,929.0,123.5,0.55,24.5,957.0,771.12,555.18
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,814.82,582.4
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,854.45,606.82
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,890.94,629.05
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,922.82,648.09
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,951.18,664.98
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,973.16,678.29
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,991.23,689.39
2016,4,18,13,45,915.5,119.5,0.65,26.0,898.5,1002.96,697.93
2016,4,18,14,0,909.0,119.0,0.7,26.0,875.0,1010.62,704.27
2016,4,18,14,15,901.0,117.0,0.7,26.0,844.0,1011.24,705.48
2016,4,18,14,30,893.0,115.0,0.7,26.0,813.0,1007.79,704.48
2016,4,18,14,45,881.5,113.5,0.75,26.0,775.5,997.45,700.59
2016,4,18,15,0,870.0,112.0,0.8,26.0,738.0,983.25,694.51
2016,4,18,15,15,855.5,109.0,0.75,26.0,694.5,973.59,689.31
2016,4,18,15,30,841.0,106.0,0.7,26.0,651.0,947.21,673.81
2016,4,18,15,45,822.0,102.5,0.7,26.0,603.0,912.7,654.45
2016,4,18,16,0,803.0,99.0,0.7,26.0,555.0,875.28,633.14
2016,4,18,16,15,778.0,95.0,0.65,26.0,503.5,829.31,605.15
2016,4,18,16,30,753.0,91.0,0.6,26.0,452.0,781.34,575.53
2016,4,18,16,45,719.5,86.0,0.55,26.0,398.0,728.42,542.02
2016,4,18,17,0,686.0,81.0,0.5,26.0,344.0,670.35,504.18
2016,4,18,17,15,639.0,74.5,0.55,25.0,290.0,600.22,459.68
2016,4,18,17,30,592.0,68.0,0.6,24.0,236.0,531.63,413.24
2016,4,18,17,45,522.0,59.0,0.65,23.5,184.0,446.99,350.32
2016,4,18,18,0,452.0,50.0,0.7,23.0,132.0,367.33,287.69
2016,4,18,18,15,344.0,37.5,0.8,22.0,88.0,268.48,207.33
2016,4,18,18,30,236.0,25.0,0.9,21.0,44.0,179.37,120.34
2016,4,18,18,45,118.0,12.5,1.05,20.0,22.0,63.06,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,9.05,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,16.99,0.0
2016,4,19,6,15,160.5,37.5,2.05,11.5,62.5,28.06,18.34
2016,4,19,6,30,321.0,52.0,2.2,12.0,102.0,39.31,29.22
2016,4,19,6,45,392.0,66.0,2.35,13.0,150.5,49.69,38.81
2016,4,19,7,0,463.0,80.0,2.5,14.0,199.0,59.95,48.02
2016,4,19,7,15,507.0,85.0,2.4,14.5,243.5,65.93,53.27
2016,4,19,7,30,551.0,90.0,2.3,15.0,288.0,68.96,55.75
2016,4,19,7,45,547.0,109.0,2.25,15.5,331.5,81.08,66.09
2016,4,19,8,0,543.0,128.0,2.2,16.0,375.0,90.69,74.08
2016,4,19,8,15,574.0,135.5,2.1,17.0,424.0,96.06,78.13
2016,4,19,8,30,605.0,143.0,2.0,18.0,473.0,99.5,80.47
2016,4,19,8,45,534.0,185.5,1.9,19.0,496.0,120.88,97.97
2016,4,19,9,0,463.0,228.0,1.8,20.0,519.0,172.29,119.85
2016,4,19,9,15,499.0,232.0,1.85,21.0,565.5,216.81,146.61
2016,4,19,9,30,535.0,236.0,1.9,22.0,612.0,265.63,182.28
2016,4,19,9,45,448.0,287.0,2.0,23.0,614.0,315.08,225.06
2016,4,19,10,0,361.0,338.0,2.1,24.0,616.0,356.56,260.55
2016,4,19,10,15,436.0,324.0,2.1,24.0,673.0,405.6,298.11
2016,4,19,10,30,511.0,310.0,2.1,24.0,730.0,464.21,343.0
2016,4,19,10,45,673.0,238.5,2.1,24.5,808.5,532.35,393.95
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,611.0,452.42
2016,4,19,11,15,689.5,257.0,2.05,25.0,859.5,641.94,474.73
2016,4,19,11,30,544.0,347.0,2.0,25.0,832.0,656.32,484.05
2016,4,19,11,45,488.0,366.0,2.0,25.5,804.5,665.66,489.93
2016,4,19,12,0,432.0,385.0,2.0,26.0,777.0,668.96,491.16
2016,4,19,12,15,453.5,382.0,2.0,26.0,794.0,710.31,520.31
2016,4,19,12,30,475.0,379.0,2.0,26.0,811.0,751.26,548.55
2016,4,19,12,45,465.0,376.0,2.05,26.0,796.5,764.35,557.85
2016,4,19,13,0,455.0,373.0,2.1,26.0,782.0,774.46,565.35
2016,4,19,13,15,468.0,362.0,2.1,26.0,776.5,795.57,580.38
2016,4,19,13,30,481.0,351.0,2.1,26.0,771.0,814.44,593.83
2016,4,19,13,45,510.5,330.5,2.1,26.5,766.0,837.78,609.57
2016,4,19,14,0,540.0,310.0,2.1,27.0,761.0,858.57,623.56
2016,4,19,14,15,383.0,345.0,2.05,26.5,659.5,729.21,535.74
2016,4,19,14,30,226.0,380.0,2.0,26.0,558.0,596.0,442.83
2016,4,19,14,45,296.5,345.0,1.95,26.0,567.0,655.82,487.9
2016,4,19,15,0,367.0,310.0,1.9,26.0,576.0,690.26,514.1
2016,4,19,15,15,415.0,274.5,1.8,25.5,558.0,720.43,537.28
2016,4,19,15,30,463.0,239.0,1.7,25.0,540.0,726.63,544.52
2016,4,19,15,45,546.0,192.0,1.65,25.0,522.0,747.97,562.66
2016,4,19,16,0,629.0,145.0,1.6,25.0,504.0,772.6,581.53
2016,4,19,16,15,607.5,143.0,1.4,24.5,463.5,735.79,557.05
2016,4,19,16,30,586.0,141.0,1.2,24.0,423.0,696.93,531.41
2016,4,19,16,45,538.5,135.0,1.05,23.5,370.5,624.33,481.32
2016,4,19,17,0,491.0,129.0,0.9,23.0,318.0,561.45,436.9
2016,4,19,17,15,441.0,116.5,0.9,22.5,267.0,491.03,386.67
2016,4,19,17,30,391.0,104.0,0.9,22.0,216.0,423.23,336.27
2016,4,19,17,45,330.0,87.5,0.9,21.5,168.5,346.8,276.85
2016,4,19,18,0,269.0,71.0,0.9,21.0,121.0,275.32,218.8
2016,4,19,18,15,185.0,51.0,0.9,20.5,80.0,180.17,140.01
2016,4,19,18,30,101.0,31.0,0.9,20.0,39.0,104.99,70.67
2016,4,19,18,45,50.5,15.5,0.95,20.0,19.5,34.86,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,7.08,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,13.73,0.73
2016,4,20,6,15,61.5,41.5,3.2,13.0,51.5,30.54,20.46
2016,4,20,6,30,123.0,65.0,3.4,13.0,85.0,46.9,35.81
2016,4,20,6,45,179.0,88.0,3.65,13.5,128.5,62.43,50.05
2016,4,20,7,0,235.0,111.0,3.9,14.0,172.0,77.82,63.88
2016,4,20,7,15,321.5,114.0,3.95,14.0,218.0,81.43,67.12
2016,4,20,7,30,408.0,117.0,4.0,14.0,264.0,82.71,68.13
2016,4,20,7,45,472.5,135.0,4.1,14.5,331.5,94.37,78.04
2016,4,20,8,0,537.0,153.0,4.2,15.0,399.0,105.71,87.51
2016,4,20,8,15,592.5,142.0,4.15,15.0,443.0,100.69,82.81
2016,4,20,8,30,648.0,131.0,4.1,15.0,487.0,92.57,75.49
2016,4,20,8,45,664.5,150.5,4.1,15.5,544.0,103.31,84.36
2016,4,20,9,0,681.0,170.0,4.1,16.0,601.0,155.1,101.51
2016,4,20,9,15,699.5,175.0,4.0,16.0,644.5,210.22,136.29
2016,4,20,9,30,718.0,180.0,3.9,16.0,688.0,267.46,181.46
2016,4,20,9,45,756.5,170.5,3.85,16.5,731.0,322.14,227.29
2016,4,20,10,0,795.0,161.0,3.8,17.0,774.0,383.87,279.9
2016,4,20,10,15,805.0,163.5,3.7,17.5,806.0,441.59,329.63
2016,4,20,10,30,815.0,166.0,3.6,18.0,838.0,499.21,377.97
2016,4,20,10,45,824.0,166.5,3.5,18.5,863.0,554.48,423.0
2016,4,20,11,0,833.0,167.0,3.4,19.0,888.0,608.95,465.89
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.0,660.11,505.83
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,709.52,543.34
2016,4,20,11,45,843.0,171.0,3.15,19.5,931.0,755.15,576.27
2016,4,20,12,0,845.0,172.0,3.1,20.0,940.0,798.41,606.62
2016,4,20,12,15,845.0,172.0,3.0,20.0,940.5,836.67,633.66
2016,4,20,12,30,845.0,172.0,2.9,20.0,941.0,871.98,657.67
2016,4,20,12,45,845.0,169.5,2.85,20.5,934.5,901.92,676.27
2016,4,20,13,0,845.0,167.0,2.8,21.0,928.0,928.46,692.48
2016,4,20,13,15,841.0,166.0,2.7,21.0,912.5,949.22,705.69
2016,4,20,13,30,837.0,165.0,2.6,21.0,897.0,966.2,716.43
2016,4,20,13,45,827.5,165.0,2.55,21.0,873.0,975.08,722.34
2016,4,20,14,0,818.0,165.0,2.5,21.0,849.0,979.96,725.81
2016,4,20,14,15,656.0,229.0,2.45,21.0,765.5,906.45,676.69
2016,4,20,14,30,494.0,293.0,2.4,21.0,682.0,811.06,609.34
2016,4,20,14,45,631.5,224.5,2.35,21.0,698.0,887.04,666.45
2016,4,20,15,0,769.0,156.0,2.3,21.0,714.0,949.85,709.55
2016,4,20,15,15,753.0,152.0,2.25,21.0,671.5,925.63,693.8
2016,4,20,15,30,737.0,148.0,2.2,21.0,629.0,898.18,676.79
2016,4,20,15,45,714.0,144.0,2.15,21.0,582.0,861.24,653.29
2016,4,20,16,0,691.0,140.0,2.1,21.0,535.0,821.81,627.99
2016,4,20,16,15,663.5,133.5,2.0,20.5,484.5,773.53,596.96
2016,4,20,16,30,636.0,127.0,1.9,20.0,434.0,723.71,564.33
2016,4,20,16,45,598.0,119.5,1.8,20.0,382.0,663.01,522.07
2016,4,20,17,0,560.0,112.0,1.7,20.0,330.0,602.23,478.34
2016,4,20,17,15,511.0,102.0,1.55,19.0,278.0,524.77,421.96
2016,4,20,17,30,462.0,92.0,1.4,18.0,226.0,457.66,371.13
2016,4,20,17,45,392.0,79.0,1.3,17.0,176.5,376.12,306.67
2016,4,20,18,0,322.0,66.0,1.2,16.0,127.0,300.3,244.07
2016,4,20,18,15,231.0,48.5,1.2,15.5,85.0,213.61,170.08
2016,4,20,18,30,140.0,31.0,1.2,15.0,43.0,136.44,96.79
2016,4,20,18,45,70.0,15.5,1.3,14.5,21.5,43.46,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.0,1.95,11.5,7.0,5.51,0.0
2016,4,21,6,0,0.0,14.0,2.1,12.0,14.0,10.66,0.38
2016,4,21,6,15,14.0,37.0,2.15,12.0,39.5,27.66,18.24
2016,4,21,6,30,28.0,60.0,2.2,12.0,65.0,43.62,33.13
2016,4,21,6,45,47.0,85.0,2.25,12.5,96.0,60.47,48.56
2016,4,21,7,0,66.0,110.0,2.3,13.0,127.0,77.05,63.45
2016,4,21,7,15,97.0,129.0,2.35,13.5,161.0,88.83,73.77
2016,4,21,7,30,128.0,148.0,2.4,14.0,195.0,101.29,84.44
2016,4,21,7,45,250.0,158.5,2.45,15.0,268.0,107.18,88.98
2016,4,21,8,0,372.0,169.0,2.5,16.0,341.0,115.46,95.48
2016,4,21,8,15,336.0,199.0,2.6,16.5,368.0,131.24,108.48
2016,4,21,8,30,300.0,229.0,2.7,17.0,395.0,145.99,120.42
2016,4,21,8,45,266.5,258.5,2.8,17.5,415.5,159.57,131.23
2016,4,21,9,0,233.0,288.0,2.9,18.0,436.0,199.46,149.58
2016,4,21,9,15,226.5,315.5,2.95,18.5,468.0,236.04,175.06
2016,4,21,9,30,220.0,343.0,3.0,19.0,500.0,272.51,203.16
2016,4,21,9,45,238.5,355.5,3.05,19.5,533.5,306.84,229.63
2016,4,21,10,0,257.0,368.0,3.1,20.0,567.0,340.15,255.78
2016,4,21,10,15,248.0,386.5,3.1,20.0,584.5,372.96,282.52
2016,4,21,10,30,239.0,405.0,3.1,20.0,602.0,405.51,308.52
2016,4,21,10,45,238.5,418.0,3.15,20.5,620.0,435.73,331.69
2016,4,21,11,0,238.0,431.0,3.2,21.0,638.0,465.73,354.22
2016,4,21,11,15,235.0,441.0,3.2,21.0,648.5,491.73,374.01
2016,4,21,11,30,232.0,451.0,3.2,21.0,659.0,517.06,393.02
2016,4,21,11,45,284.5,443.5,3.25,21.5,701.5,574.55,435.25
2016,4,21,12,0,337.0,436.0,3.3,22.0,744.0,629.47,475.08
2016,4,21,12,15,374.0,416.5,3.35,22.0,758.5,664.62,501.4
2016,4,21,12,30,411.0,397.0,3.4,22.0,773.0,710.69,535.24
2016,4,21,12,45,430.5,387.0,3.45,22.5,778.0,741.46,556.73
2016,4,21,13,0,450.0,377.0,3.5,23.0,783.0,770.87,577.22
2016,4,21,13,15,416.0,384.0,3.5,23.0,754.5,764.74,572.65
2016,4,21,13,30,382.0,391.0,3.5,23.0,726.0,739.93,555.56
2016,4,21,13,45,278.0,405.0,3.55,23.0,646.0,667.66,503.19
2016,4,21,14,0,174.0,419.0,3.6,23.0,566.0,570.24,432.05
2016,4,21,14,15,272.5,384.0,3.55,22.5,604.5,659.02,500.58
2016,4,21,14,30,371.0,349.0,3.5,22.0,643.0,725.27,551.77
2016,4,21,14,45,343.0,337.5,3.5,22.0,599.5,690.61,527.3
2016,4,21,15,0,315.0,326.0,3.5,22.0,556.0,654.18,501.97
2016,4,21,15,15,331.5,301.5,3.4,22.0,530.0,645.06,497.23
2016,4,21,15,30,348.0,277.0,3.3,22.0,504.0,633.47,490.57
2016,4,21,15,45,321.0,260.0,3.25,22.0,458.0,587.22,457.6
2016,4,21,16,0,294.0,243.0,3.2,22.0,412.0,540.36,423.91
2016,4,21,16,15,293.0,219.0,2.95,21.5,374.5,508.21,401.85
2016,4,21,16,30,292.0,195.0,2.7,21.0,337.0,474.51,378.17
2016,4,21,16,45,267.0,178.5,2.5,21.0,297.0,428.57,343.4
2016,4,21,17,0,242.0,162.0,2.3,21.0,257.0,383.36,308.64
2016,4,21,17,15,224.0,139.5,2.15,20.0,217.0,336.97,273.6
2016,4,21,17,30,206.0,117.0,2.0,19.0,177.0,291.04,237.72
2016,4,21,17,45,173.0,95.0,1.85,18.5,138.5,236.58,192.94
2016,4,21,18,0,140.0,73.0,1.7,18.0,100.0,184.36,148.73
2016,4,21,18,15,95.5,51.5,1.7,17.5,67.5,117.69,91.79
2016,4,21,18,30,51.0,30.0,1.7,17.0,35.0,65.83,44.59
2016,4,21,18,45,25.5,15.0,1.75,17.0,17.5,23.14,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.0,2.85,15.0,3.0,2.36,0.0
2016,4,22,6,0,0.0,6.0,2.9,15.0,6.0,4.54,0.0
2016,4,22,6,15,0.0,15.5,2.9,15.0,15.5,11.77,4.45
2016,4,22,6,30,0.0,25.0,2.9,15.0,25.0,19.04,11.15
2016,4,22,6,45,0.0,37.5,2.95,15.5,37.5,28.63,19.84
2016,4,22,7,0,0.0,50.0,3.0,16.0,50.0,38.25,28.45
2016,4,22,7,15,0.0,63.0,3.0,16.0,63.0,48.29,37.36
2016,4,22,7,30,0.0,76.0,3.0,16.0,76.0,58.07,45.91
2016,4,22,7,45,0.0,76.5,3.0,16.5,76.5,58.75,46.25
2016,4,22,8,0,0.0,77.0,3.0,17.0,77.0,59.15,46.34
2016,4,22,8,15,7.5,135.5,3.1,17.0,140.0,100.64,82.1
2016,4,22,8,30,15.0,194.0,3.2,17.0,203.0,139.1,114.65
2016,4,22,8,45,7.5,156.0,3.3,17.5,160.5,115.52,93.99
2016,4,22,9,0,0.0,118.0,3.4,18.0,118.0,89.82,68.45
2016,4,22,9,15,10.0,188.0,3.45,18.0,195.5,140.72,109.08
2016,4,22,9,30,20.0,258.0,3.5,18.0,273.0,192.19,149.45
2016,4,22,9,45,87.0,319.0,3.6,18.0,386.5,248.02,190.86
2016,4,22,10,0,154.0,380.0,3.7,18.0,500.0,316.27,242.5
2016,4,22,10,15,92.5,357.5,3.7,18.0,430.5,296.44,229.06
2016,4,22,10,30,31.0,335.0,3.7,18.0,361.0,263.71,204.69
2016,4,22,10,45,23.0,304.0,3.7,18.5,323.5,242.57,187.98
2016,4,22,11,0,15.0,273.0,3.7,19.0,286.0,217.78,168.3
2016,4,22,11,15,12.5,244.0,3.65,19.0,255.0,196.1,151.33
2016,4,22,11,30,10.0,215.0,3.6,19.0,224.0,173.5,133.55
2016,4,22,11,45,10.0,214.0,3.55,19.0,223.5,173.84,133.83
2016,4,22,12,0,10.0,213.0,3.5,19.0,223.0,174.11,134.03
2016,4,22,12,15,7.0,183.5,3.4,18.5,190.5,149.25,114.59
2016,4,22,12,30,4.0,154.0,3.3,18.0,158.0,123.88,94.59
2016,4,22,12,45,76.5,307.5,3.2,18.0,376.5,339.42,265.17
2016,4,22,13,0,149.0,461.0,3.1,18.0,595.0,549.56,422.59
2016,4,22,13,15,83.5,380.5,3.0,18.0,455.5,406.98,314.86
2016,4,22,13,30,18.0,300.0,2.9,18.0,316.0,259.91,201.49
2016,4,22,13,45,26.0,323.5,2.8,18.0,346.0,309.01,240.15
2016,4,22,14,0,34.0,347.0,2.7,18.0,376.0,342.58,266.08
2016,4,22,14,15,28.5,322.0,2.65,18.0,345.5,316.32,246.07
2016,4,22,14,30,23.0,297.0,2.6,18.0,315.0,268.58,209.57
2016,4,22,14,45,39.5,308.5,2.55,18.0,338.5,319.9,250.35
2016,4,22,15,0,56.0,320.0,2.5,18.0,362.0,351.26,275.27
2016,4,22,15,15,37.0,277.5,2.45,17.5,304.5,291.73,229.68
2016,4,22,15,30,18.0,235.0,2.4,17.0,247.0,213.44,168.57
2016,4,22,15,45,12.0,208.0,2.4,17.0,215.5,184.14,145.61
2016,4,22,16,0,6.0,181.0,2.4,17.0,184.0,154.94,122.31
2016,4,22,16,15,8.0,173.5,2.25,17.0,177.5,151.41,119.97
2016,4,22,16,30,10.0,166.0,2.1,17.0,171.0,148.06,117.71
2016,4,22,16,45,6.5,148.5,1.95,17.0,151.5,130.37,103.45
2016,4,22,17,0,3.0,131.0,1.8,17.0,132.0,112.89,89.23
2016,4,22,17,15,1.5,111.0,1.6,16.5,111.5,94.54,74.31
2016,4,22,17,30,0.0,91.0,1.4,16.0,91.0,76.17,59.07
2016,4,22,17,45,0.0,71.5,1.25,16.0,71.5,59.23,44.71
2016,4,22,18,0,0.0,52.0,1.1,16.0,52.0,42.01,29.9
2016,4,22,18,15,0.0,35.0,1.0,15.5,35.0,27.08,16.95
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,13.71,5.01
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,6.84,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,5,45,92.5,12.0,2.35,10.5,18.5,9.44,0.0
2016,4,23,6,0,185.0,24.0,2.6,11.0,37.0,18.35,7.09
2016,4,23,6,15,296.0,38.0,2.7,11.5,79.0,30.89,21.26
2016,4,23,6,30,407.0,52.0,2.8,12.0,121.0,42.17,31.93
2016,4,23,6,45,480.5,61.5,2.95,12.5,171.5,49.45,38.77
2016,4,23,7,0,554.0,71.0,3.1,13.0,222.0,56.69,45.33
2016,4,23,7,15,603.5,78.0,3.25,13.5,275.5,61.71,49.71
2016,4,23,7,30,653.0,85.0,3.4,14.0,329.0,66.67,53.9
2016,4,23,7,45,691.5,89.5,3.6,15.0,382.5,69.66,56.14
2016,4,23,8,0,730.0,94.0,3.8,16.0,436.0,72.63,58.31
2016,4,23,8,15,755.0,98.5,3.85,16.5,487.5,81.51,65.68
2016,4,23,8,30,780.0,103.0,3.9,17.0,539.0,84.21,67.64
2016,4,23,8,45,800.5,105.5,3.95,17.5,587.0,85.37,68.28
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,132.66,78.27
2016,4,23,9,15,835.0,111.0,3.95,18.5,678.0,192.86,115.34
2016,4,23,9,30,849.0,114.0,3.9,19.0,721.0,254.32,163.62
2016,4,23,9,45,578.5,237.0,3.9,19.5,661.0,316.88,226.44
2016,4,23,10,0,308.0,360.0,3.9,20.0,601.0,351.04,263.3
2016,4,23,10,15,598.0,239.5,3.85,20.0,730.0,409.68,305.62
2016,4,23,10,30,888.0,119.0,3.8,20.0,859.0,494.78,371.53
2016,4,23,10,45,450.0,184.5,3.75,20.5,560.5,376.63,288.75
2016,4,23,11,0,12.0,250.0,3.7,21.0,262.0,198.67,151.9
2016,4,23,11,15,94.5,355.0,3.65,21.0,441.0,340.17,261.6
2016,4,23,11,30,177.0,460.0,3.6,21.0,620.0,486.34,371.03
2016,4,23,11,45,204.5,462.0,3.6,21.0,648.5,523.73,398.67
2016,4,23,12,0,232.0,464.0,3.6,21.0,677.0,562.79,427.84
2016,4,23,12,15,124.0,380.5,3.55,21.0,495.0,424.52,325.02
2016,4,23,12,30,16.0,297.0,3.5,21.0,313.0,248.96,190.5
2016,4,23,12,45,222.0,342.0,3.5,21.5,544.0,507.96,390.64
2016,4,23,13,0,428.0,387.0,3.5,22.0,775.0,757.31,570.83
2016,4,23,13,15,219.5,312.0,3.5,22.0,511.5,501.35,383.9
2016,4,23,13,30,11.0,237.0,3.5,22.0,248.0,199.88,152.27
