Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,14,15,94.5,258.0,2.55,23.0,339.5,332.77,255.2
2016,5,3,14,30,0.0,84.0,2.5,23.0,84.0,65.0,46.37
2016,5,3,14,45,269.5,171.0,2.5,23.0,373.5,455.84,356.37
2016,5,3,15,0,539.0,258.0,2.5,23.0,663.0,802.49,605.99
2016,5,3,15,15,440.0,274.5,2.45,23.0,593.0,723.79,547.37
2016,5,3,15,30,341.0,291.0,2.4,23.0,523.0,626.07,477.95
2016,5,3,15,45,170.5,170.5,2.4,23.0,286.5,339.22,265.99
2016,5,3,16,0,0.0,50.0,2.4,23.0,50.0,38.37,25.57
2016,5,3,16,15,361.0,75.0,2.2,22.5,260.0,420.31,338.13
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,742.04,575.82
2016,5,3,16,45,497.5,131.5,1.85,22.0,373.5,565.62,444.7
2016,5,3,17,0,273.0,163.0,1.7,22.0,277.0,395.06,314.1
2016,5,3,17,15,254.5,143.0,1.5,21.5,238.0,350.63,281.22
2016,5,3,17,30,236.0,123.0,1.3,21.0,199.0,306.71,247.09
2016,5,3,17,45,206.0,102.5,1.15,20.5,160.0,255.63,206.17
2016,5,3,18,0,176.0,82.0,1.0,20.0,121.0,206.56,165.68
2016,5,3,18,15,136.5,62.0,0.95,19.5,87.5,155.29,122.33
2016,5,3,18,30,97.0,42.0,0.9,19.0,54.0,107.23,80.63
2016,5,3,18,45,48.5,24.0,0.9,18.5,30.0,50.33,25.8
2016,5,3,19,0,0.0,6.0,0.9,18.0,6.0,4.72,0.0
2016,5,3,19,15,0.0,3.0,1.0,18.0,3.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,22.0,18.5,1.9,11.5,20.5,14.26,1.34
2016,5,4,6,0,44.0,37.0,2.0,12.0,41.0,27.6,18.05
2016,5,4,6,15,70.5,58.0,1.95,12.0,70.5,42.29,31.89
2016,5,4,6,30,97.0,79.0,1.9,12.0,100.0,56.72,45.26
2016,5,4,6,45,121.5,99.5,1.9,12.5,133.0,70.6,57.81
2016,5,4,7,0,146.0,120.0,1.9,13.0,166.0,84.24,69.85
2016,5,4,7,15,73.0,104.5,1.85,13.5,127.5,75.05,61.45
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,67.55,54.54
2016,5,4,7,45,363.0,97.0,1.8,14.5,279.0,68.11,54.74
2016,5,4,8,0,726.0,105.0,1.8,15.0,469.0,79.1,64.01
2016,5,4,8,15,751.0,109.0,1.75,15.0,520.5,81.14,65.53
2016,5,4,8,30,776.0,113.0,1.7,15.0,572.0,90.04,73.0
2016,5,4,8,45,796.0,116.0,1.65,15.5,620.0,91.23,73.62
2016,5,4,9,0,816.0,119.0,1.6,16.0,668.0,135.95,82.18
2016,5,4,9,15,830.5,122.0,1.6,16.5,711.0,194.98,117.52
2016,5,4,9,30,845.0,125.0,1.6,17.0,754.0,255.29,164.01
2016,5,4,9,45,858.5,126.0,1.6,17.5,792.5,315.01,214.23
2016,5,4,10,0,872.0,127.0,1.6,18.0,831.0,378.06,267.94
2016,5,4,10,15,655.5,239.5,1.75,18.0,780.0,422.46,311.78
2016,5,4,10,30,439.0,352.0,1.9,18.0,729.0,447.76,337.21
2016,5,4,10,45,287.0,402.5,2.05,18.5,652.0,440.63,334.55
2016,5,4,11,0,135.0,453.0,2.2,19.0,575.0,416.4,317.09
2016,5,4,11,15,253.0,436.5,2.35,19.0,669.5,492.29,374.92
2016,5,4,11,30,371.0,420.0,2.5,19.0,764.0,577.65,439.01
2016,5,4,11,45,337.0,439.5,2.65,19.0,754.0,594.93,451.81
2016,5,4,12,0,303.0,459.0,2.8,19.0,744.0,608.98,462.33
2016,5,4,12,15,610.0,295.0,2.85,19.0,868.5,741.05,563.57
2016,5,4,12,30,917.0,131.0,2.9,19.0,993.0,860.41,652.13
2016,5,4,12,45,474.0,255.0,3.0,19.0,700.5,647.2,496.67
2016,5,4,13,0,31.0,379.0,3.1,19.0,408.0,348.64,267.25
2016,5,4,13,15,169.5,406.5,3.1,19.0,560.5,518.23,398.99
2016,5,4,13,30,308.0,434.0,3.1,19.0,713.0,695.85,529.63
2016,5,4,13,45,315.5,420.0,3.15,19.0,699.0,701.18,533.45
2016,5,4,14,0,323.0,406.0,3.2,19.0,685.0,704.56,537.11
2016,5,4,14,15,382.5,366.0,3.15,19.0,685.5,729.47,557.41
2016,5,4,14,30,442.0,326.0,3.1,19.0,686.0,771.53,589.24
2016,5,4,14,45,252.5,331.5,3.1,19.0,535.5,581.68,449.68
2016,5,4,15,0,63.0,337.0,3.1,19.0,385.0,368.41,286.72
2016,5,4,15,15,60.0,316.0,3.05,19.0,359.5,347.23,271.88
2016,5,4,15,30,57.0,295.0,3.0,19.0,334.0,325.6,255.89
2016,5,4,15,45,66.5,279.0,2.95,19.0,321.5,320.25,252.87
2016,5,4,16,0,76.0,263.0,2.9,19.0,309.0,314.27,249.31
2016,5,4,16,15,420.5,179.0,2.7,18.5,398.5,579.52,462.89
2016,5,4,16,30,765.0,95.0,2.5,18.0,488.0,765.9,603.59
2016,5,4,16,45,738.0,89.5,2.4,18.0,435.5,713.69,565.44
2016,5,4,17,0,711.0,84.0,2.3,18.0,383.0,664.46,530.84
2016,5,4,17,15,670.5,78.5,2.05,17.5,329.5,601.04,484.58
2016,5,4,17,30,630.0,73.0,1.8,17.0,276.0,538.56,436.64
2016,5,4,17,45,570.0,65.5,1.55,16.5,224.0,462.85,376.61
2016,5,4,18,0,510.0,58.0,1.3,16.0,172.0,390.96,317.37
2016,5,4,18,15,420.5,48.0,1.25,15.0,125.0,305.1,245.84
2016,5,4,18,30,331.0,38.0,1.2,14.0,78.0,227.59,178.16
2016,5,4,18,45,196.0,24.0,1.15,13.5,44.5,132.61,81.33
2016,5,4,19,0,61.0,10.0,1.1,13.0,11.0,30.2,0.0
2016,5,4,19,15,30.5,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,8.36,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,16.77,8.92
2016,5,5,6,15,0.0,38.0,2.65,10.0,38.0,29.06,20.4
2016,5,5,6,30,0.0,54.0,2.8,10.0,54.0,40.86,31.37
2016,5,5,6,45,0.0,71.5,3.0,10.5,71.5,53.56,42.95
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,66.16,54.23
2016,5,5,7,15,0.0,99.0,3.3,11.0,99.0,73.72,60.89
2016,5,5,7,30,0.0,109.0,3.4,11.0,109.0,81.22,67.39
2016,5,5,7,45,0.0,122.5,3.55,11.5,122.5,90.99,75.68
2016,5,5,8,0,0.0,136.0,3.7,12.0,136.0,100.69,83.78
2016,5,5,8,15,0.0,85.5,3.7,12.0,85.5,65.79,52.8
2016,5,5,8,30,0.0,35.0,3.7,12.0,35.0,26.82,18.2
2016,5,5,8,45,0.0,27.5,3.75,12.5,27.5,21.08,13.03
2016,5,5,9,0,0.0,20.0,3.8,13.0,20.0,15.34,7.31
2016,5,5,9,15,0.0,57.0,3.8,13.0,57.0,43.89,31.27
2016,5,5,9,30,0.0,94.0,3.8,13.0,94.0,72.62,55.1
2016,5,5,9,45,0.0,87.5,3.85,13.0,87.5,67.66,50.85
2016,5,5,10,0,0.0,81.0,3.9,13.0,81.0,62.66,46.61
2016,5,5,10,15,0.0,61.0,3.85,13.0,61.0,47.17,33.7
2016,5,5,10,30,0.0,41.0,3.8,13.0,41.0,31.7,20.79
2016,5,5,10,45,5.0,123.0,3.8,13.5,128.0,97.44,74.89
2016,5,5,11,0,10.0,205.0,3.8,14.0,215.0,163.04,127.79
2016,5,5,11,15,11.0,216.5,3.75,14.0,227.0,173.57,136.1
2016,5,5,11,30,12.0,228.0,3.7,14.0,239.0,184.31,144.65
2016,5,5,11,45,9.5,201.5,3.65,14.0,211.0,163.25,127.72
2016,5,5,12,0,7.0,175.0,3.6,14.0,183.0,141.58,110.28
2016,5,5,12,15,15.5,264.5,3.55,14.0,279.5,219.64,172.89
2016,5,5,12,30,24.0,354.0,3.5,14.0,376.0,312.06,245.39
2016,5,5,12,45,21.5,338.5,3.5,14.0,359.0,287.9,226.37
2016,5,5,13,0,19.0,323.0,3.5,14.0,342.0,274.93,216.36
2016,5,5,13,15,17.0,298.5,3.55,14.0,314.5,254.39,200.42
2016,5,5,13,30,15.0,274.0,3.6,14.0,287.0,233.37,184.03
2016,5,5,13,45,18.0,294.5,3.7,14.0,310.0,254.65,201.22
2016,5,5,14,0,21.0,315.0,3.8,14.0,333.0,276.53,218.79
2016,5,5,14,15,52.0,350.0,3.85,14.0,393.0,360.19,285.62
2016,5,5,14,30,83.0,385.0,3.9,14.0,453.0,427.76,339.01
2016,5,5,14,45,55.5,339.0,3.95,14.0,384.0,359.43,285.74
2016,5,5,15,0,28.0,293.0,4.0,14.0,315.0,290.45,231.43
2016,5,5,15,15,14.5,224.0,3.95,13.5,235.0,196.27,156.65
2016,5,5,15,30,1.0,155.0,3.9,13.0,155.0,124.16,97.96
2016,5,5,15,45,60.5,214.0,3.85,12.5,250.0,246.83,201.4
2016,5,5,16,0,120.0,273.0,3.8,12.0,345.0,383.05,313.1
2016,5,5,16,15,84.5,241.0,3.75,11.5,289.5,299.44,246.02
2016,5,5,16,30,49.0,209.0,3.7,11.0,234.0,236.82,195.09
2016,5,5,16,45,97.5,192.5,3.65,11.0,236.0,259.89,216.51
2016,5,5,17,0,146.0,176.0,3.6,11.0,238.0,295.33,247.53
2016,5,5,17,15,132.5,154.5,3.55,10.5,204.5,259.27,218.15
2016,5,5,17,30,119.0,133.0,3.5,10.0,171.0,223.75,188.71
2016,5,5,17,45,105.0,109.5,3.45,9.5,139.0,186.02,156.64
2016,5,5,18,0,91.0,86.0,3.4,9.0,107.0,148.86,124.23
2016,5,5,18,15,69.0,64.5,3.35,8.5,78.0,110.7,90.15
2016,5,5,18,30,47.0,43.0,3.3,8.0,49.0,73.72,56.7
2016,5,5,18,45,23.5,25.0,3.3,8.0,28.0,34.14,18.5
2016,5,5,19,0,0.0,7.0,3.3,8.0,7.0,5.51,0.0
2016,5,5,19,15,0.0,3.5,3.3,7.5,3.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,15.5,2.25,8.5,15.5,11.81,1.77
2016,5,6,6,0,0.0,31.0,2.4,9.0,31.0,23.54,14.94
2016,5,6,6,15,0.5,51.5,2.55,9.5,51.5,38.28,28.71
2016,5,6,6,30,1.0,72.0,2.7,10.0,72.0,52.83,42.17
2016,5,6,6,45,10.0,92.5,2.85,10.5,95.5,67.37,55.39
2016,5,6,7,0,19.0,113.0,3.0,11.0,119.0,81.84,68.27
2016,5,6,7,15,91.0,141.5,3.15,11.5,178.5,97.08,81.57
2016,5,6,7,30,163.0,170.0,3.3,12.0,238.0,115.14,97.1
2016,5,6,7,45,159.0,195.0,3.5,12.5,268.5,129.54,109.17
2016,5,6,8,0,155.0,220.0,3.7,13.0,299.0,143.41,120.6
2016,5,6,8,15,234.5,234.5,3.8,13.5,367.5,147.34,123.33
2016,5,6,8,30,314.0,249.0,3.9,14.0,436.0,155.96,130.09
2016,5,6,8,45,563.0,184.5,4.0,14.5,552.5,119.24,98.03
2016,5,6,9,0,812.0,120.0,4.1,15.0,669.0,135.31,82.54
2016,5,6,9,15,622.5,207.5,4.05,15.0,644.0,212.38,141.68
2016,5,6,9,30,433.0,295.0,4.0,15.0,619.0,271.83,196.65
2016,5,6,9,45,334.0,344.0,4.0,15.5,601.0,314.27,235.33
2016,5,6,10,0,235.0,393.0,4.0,16.0,583.0,345.33,263.95
2016,5,6,10,15,162.0,404.5,3.95,16.0,538.0,346.5,267.74
2016,5,6,10,30,89.0,416.0,3.9,16.0,493.0,341.46,265.49
2016,5,6,10,45,184.5,428.5,3.85,16.5,593.5,407.47,315.59
2016,5,6,11,0,280.0,441.0,3.8,17.0,694.0,486.13,375.02
2016,5,6,11,15,140.0,272.0,3.75,17.0,398.5,299.03,233.48
2016,5,6,11,30,0.0,103.0,3.7,17.0,103.0,79.97,59.37
2016,5,6,11,45,36.0,278.0,3.7,17.0,312.0,245.98,192.13
2016,5,6,12,0,72.0,453.0,3.7,17.0,521.0,418.1,324.15
2016,5,6,12,15,145.5,467.0,3.7,17.0,604.5,504.6,389.98
2016,5,6,12,30,219.0,481.0,3.7,17.0,688.0,588.05,452.96
2016,5,6,12,45,260.5,467.0,3.7,17.0,711.5,637.67,490.06
2016,5,6,13,0,302.0,453.0,3.7,17.0,735.0,676.93,519.76
2016,5,6,13,15,222.0,455.5,3.65,17.0,661.0,607.54,467.9
2016,5,6,13,30,142.0,458.0,3.6,17.0,587.0,548.04,422.77
2016,5,6,13,45,76.5,342.0,3.6,17.0,411.5,367.8,287.3
2016,5,6,14,0,11.0,226.0,3.6,17.0,236.0,191.04,148.69
2016,5,6,14,15,202.5,287.5,3.55,17.0,453.5,480.23,379.32
2016,5,6,14,30,394.0,349.0,3.5,17.0,671.0,726.71,563.93
2016,5,6,14,45,309.5,354.5,3.45,17.0,601.0,656.54,510.18
2016,5,6,15,0,225.0,360.0,3.4,17.0,531.0,564.21,441.44
2016,5,6,15,15,246.0,335.0,3.25,17.0,512.0,581.19,455.68
2016,5,6,15,30,267.0,310.0,3.1,17.0,493.0,574.6,452.21
2016,5,6,15,45,265.5,287.0,3.0,17.0,458.5,547.55,433.15
2016,5,6,16,0,264.0,264.0,2.9,17.0,424.0,518.95,412.89
2016,5,6,16,15,455.5,191.5,2.7,16.5,439.0,620.1,495.55
2016,5,6,16,30,647.0,119.0,2.5,16.0,454.0,697.03,557.07
2016,5,6,16,45,382.0,148.0,2.4,16.0,340.5,488.68,396.38
2016,5,6,17,0,117.0,177.0,2.3,16.0,227.0,273.81,223.03
2016,5,6,17,15,104.0,155.0,2.05,15.5,195.0,238.71,195.77
2016,5,6,17,30,91.0,133.0,1.8,15.0,163.0,204.15,167.7
2016,5,6,17,45,78.5,110.0,1.55,14.5,132.5,157.12,128.7
2016,5,6,18,0,66.0,87.0,1.3,14.0,102.0,124.11,100.55
2016,5,6,18,15,47.0,65.0,1.25,13.5,74.5,89.46,70.41
2016,5,6,18,30,28.0,43.0,1.2,13.0,47.0,55.68,40.75
2016,5,6,18,45,14.0,25.0,1.2,12.5,27.0,29.78,15.73
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,5.51,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.0,2.3,8.5,36.0,14.58,4.18
2016,5,7,6,0,291.0,38.0,2.6,9.0,72.0,30.93,21.46
2016,5,7,6,15,384.0,49.5,2.6,9.5,118.5,40.05,30.32
2016,5,7,6,30,477.0,61.0,2.6,10.0,165.0,49.12,38.84
2016,5,7,6,45,539.5,69.0,2.65,10.5,217.0,55.1,44.35
2016,5,7,7,0,602.0,77.0,2.7,11.0,269.0,61.06,49.64
2016,5,7,7,15,645.0,83.5,2.8,12.0,322.5,65.59,53.39
2016,5,7,7,30,688.0,90.0,2.9,13.0,376.0,70.05,56.96
2016,5,7,7,45,717.5,95.5,3.05,14.0,429.0,73.49,59.55
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,76.82,62.0
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,85.49,69.18
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,87.64,70.65
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,90.37,72.49
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,135.46,81.58
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,194.38,116.72
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,254.45,163.39
2016,5,7,9,45,860.0,127.0,3.45,18.5,799.5,313.66,213.63
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,376.1,267.5
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,433.08,317.5
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,489.26,365.86
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.0,541.95,409.68
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,591.99,449.99
2016,5,7,11,15,871.0,151.5,3.55,20.0,950.5,640.18,488.61
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,686.37,524.78
2016,5,7,11,45,585.5,307.5,3.65,20.5,854.5,663.83,505.21
2016,5,7,12,0,298.0,462.0,3.7,21.0,744.0,604.42,457.57
2016,5,7,12,15,553.0,329.0,3.7,21.0,851.5,721.5,547.55
2016,5,7,12,30,808.0,196.0,3.7,21.0,959.0,834.14,632.34
2016,5,7,12,45,772.5,217.0,3.75,21.0,942.5,862.08,651.11
2016,5,7,13,0,737.0,238.0,3.8,21.0,926.0,877.59,661.89
2016,5,7,13,15,379.5,286.0,3.75,20.5,640.0,624.43,478.81
2016,5,7,13,30,22.0,334.0,3.7,20.0,354.0,290.09,222.73
2016,5,7,13,45,277.5,333.5,3.7,20.0,575.0,580.64,449.21
2016,5,7,14,0,533.0,333.0,3.7,20.0,796.0,844.84,641.62
2016,5,7,14,15,586.5,293.0,3.5,20.0,786.5,866.2,656.2
2016,5,7,14,30,640.0,253.0,3.3,20.0,777.0,889.36,673.54
2016,5,7,14,45,642.0,238.5,3.1,20.0,744.5,880.45,667.49
2016,5,7,15,0,644.0,224.0,2.9,20.0,712.0,867.98,659.27
2016,5,7,15,15,326.5,216.5,2.7,20.0,463.5,554.4,431.29
2016,5,7,15,30,9.0,209.0,2.5,20.0,215.0,178.51,137.93
2016,5,7,15,45,333.0,183.0,2.35,20.5,386.0,518.5,409.75
2016,5,7,16,0,657.0,157.0,2.2,21.0,557.0,779.02,600.55
2016,5,7,16,15,630.5,150.5,2.05,21.0,508.0,733.51,566.76
2016,5,7,16,30,604.0,144.0,1.9,21.0,459.0,686.55,533.87
2016,5,7,16,45,578.5,133.5,1.8,21.0,409.0,635.31,497.8
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,583.37,460.46
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,511.16,407.47
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,448.89,360.29
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,377.53,304.28
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,310.76,250.02
2016,5,7,18,15,262.0,65.0,1.15,18.5,115.5,234.3,186.68
2016,5,7,18,30,183.0,49.0,1.2,18.0,72.0,155.23,119.79
2016,5,7,18,45,91.5,30.0,1.3,17.5,41.5,85.23,55.1
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,8.65,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,15.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,15.0,9.0,7.08,0.0
2016,5,8,5,45,103.0,26.0,2.9,15.5,38.5,19.61,7.9
2016,5,8,6,0,206.0,43.0,3.0,16.0,68.0,32.2,21.93
2016,5,8,6,15,288.5,57.5,3.05,16.5,111.0,42.94,31.97
2016,5,8,6,30,371.0,72.0,3.1,17.0,154.0,53.6,41.68
2016,5,8,6,45,386.0,85.5,3.15,17.5,191.0,62.72,49.79
2016,5,8,7,0,401.0,99.0,3.2,18.0,228.0,71.49,57.37
2016,5,8,7,15,426.5,115.0,3.3,18.5,274.5,81.65,65.98
2016,5,8,7,30,452.0,131.0,3.4,19.0,321.0,91.41,74.07
2016,5,8,7,45,561.0,124.0,3.5,19.5,390.5,89.6,72.1
2016,5,8,8,0,670.0,117.0,3.6,20.0,460.0,85.44,68.13
2016,5,8,8,15,368.0,187.0,3.6,20.5,378.5,118.98,96.2
2016,5,8,8,30,66.0,257.0,3.6,21.0,297.0,168.61,137.12
2016,5,8,8,45,402.5,202.0,3.6,21.5,473.5,124.22,99.48
2016,5,8,9,0,739.0,147.0,3.6,22.0,650.0,138.31,84.96
2016,5,8,9,15,752.5,151.0,3.65,22.0,690.5,193.87,117.94
2016,5,8,9,30,766.0,155.0,3.7,22.0,731.0,256.55,165.88
2016,5,8,9,45,479.0,277.5,3.8,22.5,643.5,306.41,217.99
2016,5,8,10,0,192.0,400.0,3.9,23.0,556.0,334.73,249.96
2016,5,8,10,15,487.0,289.0,3.9,23.0,705.5,388.42,286.54
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,475.99,352.22
2016,5,8,10,45,464.5,317.5,3.95,23.0,723.0,466.4,350.55
2016,5,8,11,0,147.0,457.0,4.0,23.0,591.0,423.33,319.83
2016,5,8,11,15,73.5,266.0,3.95,23.0,333.0,254.19,193.62
2016,5,8,11,30,0.0,75.0,3.9,23.0,75.0,58.27,40.81
2016,5,8,11,45,241.5,240.0,3.85,23.5,468.5,375.61,289.44
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,698.09,523.4
2016,5,8,12,15,428.0,417.0,3.75,24.0,822.0,693.54,518.18
2016,5,8,12,30,373.0,429.0,3.7,24.0,782.0,676.33,505.77
2016,5,8,12,45,193.0,338.5,3.7,24.0,521.0,467.93,354.83
2016,5,8,13,0,13.0,248.0,3.7,24.0,260.0,207.79,156.84
2016,5,8,13,15,411.0,213.0,3.6,24.0,586.5,589.19,452.14
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,919.57,685.55
2016,5,8,13,45,805.0,175.0,3.4,24.0,891.0,929.99,689.95
2016,5,8,14,0,801.0,172.0,3.3,24.0,869.0,936.64,694.41
2016,5,8,14,15,431.0,272.0,3.25,24.0,646.0,698.75,526.59
2016,5,8,14,30,61.0,372.0,3.2,24.0,423.0,392.31,297.22
2016,5,8,14,45,30.5,246.0,3.15,24.0,271.5,244.29,186.82
2016,5,8,15,0,0.0,120.0,3.1,24.0,120.0,93.71,69.18
2016,5,8,15,15,361.0,137.5,3.0,24.0,386.0,512.01,401.09
2016,5,8,15,30,722.0,155.0,2.9,24.0,652.0,857.63,649.0
2016,5,8,15,45,696.5,152.5,2.85,24.0,605.5,821.11,622.34
2016,5,8,16,0,671.0,150.0,2.8,24.0,559.0,782.35,597.1
2016,5,8,16,15,645.0,144.0,2.55,23.5,510.0,737.58,567.35
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,691.32,535.87
2016,5,8,16,45,519.0,140.5,2.05,23.0,391.5,586.08,458.79
2016,5,8,17,0,419.0,143.0,1.8,23.0,322.0,495.6,390.88
2016,5,8,17,15,435.5,125.0,1.55,22.5,289.5,471.53,374.14
2016,5,8,17,30,452.0,107.0,1.3,22.0,257.0,444.45,353.81
2016,5,8,17,45,402.0,93.5,1.1,21.5,209.5,377.96,301.74
2016,5,8,18,0,352.0,80.0,0.9,21.0,162.0,315.02,250.98
2016,5,8,18,15,276.0,64.5,0.9,20.5,118.5,240.25,189.65
2016,5,8,18,30,200.0,49.0,0.9,20.0,75.0,173.0,132.7
2016,5,8,18,45,116.5,30.0,0.9,19.5,43.5,95.45,62.93
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,20.54,0.0
2016,5,8,19,15,16.5,5.5,0.9,18.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.29,0.0
2016,5,9,5,45,85.5,27.0,1.2,13.0,37.5,20.27,9.09
2016,5,9,6,0,171.0,46.0,1.3,13.0,67.0,34.14,24.02
2016,5,9,6,15,245.0,63.0,1.2,13.5,109.0,46.41,35.52
2016,5,9,6,30,319.0,80.0,1.1,14.0,151.0,58.51,46.59
2016,5,9,6,45,408.5,82.5,1.0,14.5,198.5,60.98,48.87
2016,5,9,7,0,498.0,85.0,0.9,15.0,246.0,65.44,52.72
2016,5,9,7,15,484.5,106.5,0.75,15.0,286.0,77.14,62.88
2016,5,9,7,30,471.0,128.0,0.6,15.0,326.0,89.86,73.73
2016,5,9,7,45,330.0,174.5,0.45,15.5,322.0,117.72,97.24
2016,5,9,8,0,189.0,221.0,0.3,16.0,318.0,144.83,119.41
2016,5,9,8,15,235.0,239.5,0.25,16.0,372.5,156.18,128.27
2016,5,9,8,30,281.0,258.0,0.2,16.0,427.0,159.55,130.5
2016,5,9,8,45,253.0,286.0,0.15,16.5,447.5,171.55,139.63
2016,5,9,9,0,225.0,314.0,0.1,17.0,468.0,209.8,156.07
2016,5,9,9,15,263.5,328.0,0.2,17.5,519.0,236.21,170.89
2016,5,9,9,30,302.0,342.0,0.3,18.0,570.0,276.36,199.07
2016,5,9,9,45,210.5,369.0,0.4,18.5,531.5,301.45,222.13
2016,5,9,10,0,119.0,396.0,0.5,19.0,493.0,308.55,230.92
2016,5,9,10,15,122.5,412.5,0.6,19.0,516.0,335.1,251.48
2016,5,9,10,30,126.0,429.0,0.7,19.0,539.0,362.29,272.25
2016,5,9,10,45,130.5,442.5,0.8,19.5,559.0,388.61,291.69
2016,5,9,11,0,135.0,456.0,0.9,20.0,579.0,415.52,311.34
2016,5,9,11,15,123.5,462.0,1.05,20.0,575.5,428.16,321.25
2016,5,9,11,30,112.0,468.0,1.2,20.0,572.0,435.75,327.44
2016,5,9,11,45,105.5,469.5,1.35,20.5,569.0,443.78,333.3
2016,5,9,12,0,99.0,471.0,1.5,21.0,566.0,450.8,338.3
2016,5,9,12,15,98.5,471.0,1.6,21.5,565.5,460.19,344.91
2016,5,9,12,30,98.0,471.0,1.7,22.0,565.0,469.01,351.06
2016,5,9,12,45,124.5,474.0,1.8,22.5,591.5,515.37,384.51
2016,5,9,13,0,151.0,477.0,1.9,23.0,618.0,551.21,410.1
2016,5,9,13,15,88.0,413.0,1.9,23.0,495.5,431.85,324.05
2016,5,9,13,30,25.0,349.0,1.9,23.0,373.0,322.51,243.19
2016,5,9,13,45,77.5,391.0,1.9,23.0,460.0,412.84,312.0
2016,5,9,14,0,130.0,433.0,1.9,23.0,547.0,526.01,394.51
2016,5,9,14,15,237.5,402.0,1.85,23.0,600.5,622.42,465.09
2016,5,9,14,30,345.0,371.0,1.8,23.0,654.0,698.57,520.45
2016,5,9,14,45,288.5,366.0,1.75,23.0,595.5,644.81,482.0
2016,5,9,15,0,232.0,361.0,1.7,23.0,537.0,568.77,428.7
2016,5,9,15,15,290.0,327.0,1.65,23.0,535.0,610.26,460.82
2016,5,9,15,30,348.0,293.0,1.6,23.0,533.0,627.17,474.97
2016,5,9,15,45,223.5,283.0,1.55,23.0,433.5,481.99,369.45
2016,5,9,16,0,99.0,273.0,1.5,23.0,334.0,342.15,264.42
2016,5,9,16,15,103.0,250.0,1.45,23.0,308.5,322.56,251.26
2016,5,9,16,30,107.0,227.0,1.4,23.0,283.0,302.19,236.72
2016,5,9,16,45,63.5,191.5,1.4,23.0,223.5,229.64,180.27
2016,5,9,17,0,20.0,156.0,1.4,23.0,164.0,146.73,114.27
2016,5,9,17,15,14.5,136.0,1.25,22.5,141.5,125.25,97.54
2016,5,9,17,30,9.0,116.0,1.1,22.0,119.0,104.09,80.6
2016,5,9,17,45,4.5,95.5,1.0,21.5,97.0,83.37,63.74
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,62.85,46.72
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,45.35,32.0
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,27.42,16.77
2016,5,9,18,45,0.0,20.5,0.9,20.0,20.5,15.64,5.98
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,4.72,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.36,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,5,10,5,30,0.0,1.0,0.6,16.0,1.0,0.79,0.0
2016,5,10,5,45,0.0,6.0,0.55,16.5,6.0,4.54,0.0
2016,5,10,6,0,0.0,11.0,0.5,17.0,11.0,8.34,1.54
2016,5,10,6,15,0.0,17.5,0.5,17.0,17.5,13.29,6.08
2016,5,10,6,30,0.0,24.0,0.5,17.0,24.0,18.26,10.61
2016,5,10,6,45,0.0,31.5,0.55,17.5,31.5,24.01,15.74
2016,5,10,7,0,0.0,39.0,0.6,18.0,39.0,29.77,20.79
2016,5,10,7,15,238.0,83.5,0.8,18.5,184.0,58.44,45.8
2016,5,10,7,30,476.0,128.0,1.0,19.0,329.0,89.91,72.68
2016,5,10,7,45,567.0,126.5,1.2,20.0,397.0,91.26,73.23
2016,5,10,8,0,658.0,125.0,1.4,21.0,465.0,90.27,71.85
2016,5,10,8,15,682.5,130.5,1.55,21.5,514.5,92.63,73.45
2016,5,10,8,30,707.0,136.0,1.7,22.0,564.0,94.85,74.93
2016,5,10,8,45,720.5,143.5,1.9,22.5,608.5,97.81,77.02
2016,5,10,9,0,734.0,151.0,2.1,23.0,653.0,139.15,85.61
2016,5,10,9,15,747.5,155.0,2.25,23.0,693.5,194.28,117.74
2016,5,10,9,30,761.0,159.0,2.4,23.0,734.0,250.68,160.25
2016,5,10,9,45,542.5,266.5,2.6,23.5,686.5,314.8,220.33
2016,5,10,10,0,324.0,374.0,2.8,24.0,639.0,354.91,259.56
2016,5,10,10,15,325.5,389.0,2.75,24.0,664.0,392.25,289.31
2016,5,10,10,30,327.0,404.0,2.7,24.0,689.0,429.71,318.69
2016,5,10,10,45,550.0,300.5,2.65,24.0,794.0,494.61,367.09
2016,5,10,11,0,773.0,197.0,2.6,24.0,899.0,574.52,427.52
2016,5,10,11,15,410.5,307.5,2.45,24.0,681.5,489.18,366.59
2016,5,10,11,30,48.0,418.0,2.3,24.0,464.0,356.29,266.79
2016,5,10,11,45,242.0,412.5,2.2,24.0,642.5,502.84,376.56
2016,5,10,12,0,436.0,407.0,2.1,24.0,821.0,662.81,490.73
2016,5,10,12,15,360.5,437.0,2.15,24.0,779.5,649.41,479.96
2016,5,10,12,30,285.0,467.0,2.2,24.0,738.0,635.56,469.65
2016,5,10,12,45,289.0,462.0,2.3,24.5,735.0,652.52,481.65
2016,5,10,13,0,293.0,457.0,2.4,25.0,732.0,668.01,492.35
2016,5,10,13,15,551.0,315.5,2.45,25.0,822.0,798.04,588.36
2016,5,10,13,30,809.0,174.0,2.5,25.0,912.0,912.3,669.34
2016,5,10,13,45,803.5,172.0,2.65,25.0,889.5,922.19,676.64
2016,5,10,14,0,798.0,170.0,2.8,25.0,867.0,928.32,682.52
2016,5,10,14,15,789.0,168.0,2.8,25.0,837.5,927.43,682.74
2016,5,10,14,30,780.0,166.0,2.8,25.0,808.0,922.81,680.68
2016,5,10,14,45,570.0,248.5,2.85,25.0,707.0,811.01,604.5
2016,5,10,15,0,360.0,331.0,2.9,25.0,606.0,677.38,509.07
2016,5,10,15,15,369.5,308.0,2.8,25.0,576.5,662.77,500.92
2016,5,10,15,30,379.0,285.0,2.7,25.0,547.0,645.76,490.29
2016,5,10,15,45,512.5,223.5,2.6,25.0,552.5,717.8,545.2
2016,5,10,16,0,646.0,162.0,2.5,25.0,558.0,769.8,584.9
2016,5,10,16,15,620.5,155.0,2.35,24.5,510.0,725.1,554.72
2016,5,10,16,30,595.0,148.0,2.2,24.0,462.0,678.94,523.71
2016,5,10,16,45,560.0,140.5,2.05,24.0,411.5,615.66,478.87
2016,5,10,17,0,525.0,133.0,1.9,24.0,361.0,561.75,439.82
2016,5,10,17,15,482.0,123.0,1.7,23.5,311.0,500.1,394.59
2016,5,10,17,30,439.0,113.0,1.5,23.0,261.0,440.3,349.48
2016,5,10,17,45,387.5,99.0,1.3,22.5,213.0,373.15,297.28
2016,5,10,18,0,336.0,85.0,1.1,22.0,165.0,309.72,246.31
2016,5,10,18,15,263.0,68.5,1.1,21.5,121.5,236.52,186.39
2016,5,10,18,30,190.0,52.0,1.1,21.0,78.0,160.17,122.68
2016,5,10,18,45,112.0,32.5,1.1,20.5,46.0,96.28,65.36
2016,5,10,19,0,34.0,13.0,1.1,20.0,14.0,22.38,0.0
2016,5,10,19,15,17.0,6.5,1.1,19.5,7.0,5.11,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,3.93,0.0
2016,5,11,5,45,0.0,20.0,2.0,16.5,20.0,15.26,5.91
2016,5,11,6,0,0.0,35.0,2.3,17.0,35.0,26.51,17.14
2016,5,11,6,15,0.0,55.0,2.4,17.5,55.0,40.88,30.14
2016,5,11,6,30,0.0,75.0,2.5,18.0,75.0,55.09,42.86
2016,5,11,6,45,7.5,95.0,2.6,18.5,97.5,69.29,55.34
2016,5,11,7,0,15.0,115.0,2.7,19.0,120.0,83.42,67.49
2016,5,11,7,15,10.5,128.0,2.75,19.5,132.0,92.94,75.42
2016,5,11,7,30,6.0,141.0,2.8,20.0,144.0,102.36,83.1
2016,5,11,7,45,6.0,153.5,2.85,20.5,157.0,111.46,90.37
2016,5,11,8,0,6.0,166.0,2.9,21.0,170.0,120.47,97.47
2016,5,11,8,15,13.0,192.0,2.9,21.0,200.0,137.99,111.83
2016,5,11,8,30,20.0,218.0,2.9,21.0,230.0,155.26,125.82
2016,5,11,8,45,33.5,252.5,2.95,21.5,274.5,166.82,134.72
2016,5,11,9,0,47.0,287.0,3.0,22.0,319.0,191.66,146.33
2016,5,11,9,15,242.5,291.0,3.05,22.0,473.0,212.68,153.53
2016,5,11,9,30,438.0,295.0,3.1,22.0,627.0,269.63,188.95
2016,5,11,9,45,363.5,339.5,3.15,22.0,624.0,316.4,229.32
2016,5,11,10,0,289.0,384.0,3.2,22.0,621.0,349.1,258.46
2016,5,11,10,15,252.5,407.5,3.2,22.0,620.0,375.52,280.89
2016,5,11,10,30,216.0,431.0,3.2,22.0,619.0,401.58,302.18
2016,5,11,10,45,208.5,444.5,3.25,22.0,630.0,426.89,322.08
2016,5,11,11,0,201.0,458.0,3.3,22.0,641.0,451.34,340.97
2016,5,11,11,15,296.5,435.0,3.2,22.0,710.0,510.63,385.56
2016,5,11,11,30,392.0,412.0,3.1,22.0,779.0,577.64,435.47
2016,5,11,11,45,371.5,427.0,3.05,22.0,777.5,601.28,452.57
2016,5,11,12,0,351.0,442.0,3.0,22.0,776.0,622.6,467.84
2016,5,11,12,15,274.0,463.5,2.95,22.0,724.5,603.95,453.5
2016,5,11,12,30,197.0,485.0,2.9,22.0,673.0,569.39,427.71
2016,5,11,12,45,209.5,479.5,2.85,22.0,677.5,588.75,442.28
2016,5,11,13,0,222.0,474.0,2.8,22.0,682.0,607.49,456.07
2016,5,11,13,15,138.0,444.0,2.75,22.0,572.5,518.89,391.18
2016,5,11,13,30,54.0,414.0,2.7,22.0,463.0,407.03,308.23
2016,5,11,13,45,76.0,419.5,2.65,22.0,487.0,437.12,331.77
2016,5,11,14,0,98.0,425.0,2.6,22.0,511.0,467.78,355.03
2016,5,11,14,15,149.5,414.5,2.55,22.0,540.5,530.7,402.4
2016,5,11,14,30,201.0,404.0,2.5,22.0,570.0,573.72,435.0
2016,5,11,14,45,271.0,370.5,2.45,22.0,584.0,630.68,477.88
2016,5,11,15,0,341.0,337.0,2.4,22.0,598.0,664.61,504.36
2016,5,11,15,15,327.5,320.0,2.25,22.0,559.5,635.3,483.62
2016,5,11,15,30,314.0,303.0,2.1,22.0,521.0,604.44,462.14
2016,5,11,15,45,343.5,273.5,2.0,22.5,497.0,597.3,458.13
2016,5,11,16,0,373.0,244.0,1.9,23.0,473.0,586.93,451.64
2016,5,11,16,15,329.5,230.0,1.75,22.5,420.0,528.37,409.86
2016,5,11,16,30,286.0,216.0,1.6,22.0,367.0,470.74,368.26
2016,5,11,16,45,418.0,170.0,1.45,22.0,365.5,535.05,419.32
2016,5,11,17,0,550.0,124.0,1.3,22.0,364.0,577.25,452.16
2016,5,11,17,15,508.0,115.0,1.15,21.5,314.0,508.41,401.33
2016,5,11,17,30,466.0,106.0,1.0,21.0,264.0,449.4,357.12
2016,5,11,17,45,422.0,92.5,0.9,21.0,217.0,386.28,307.92
2016,5,11,18,0,378.0,79.0,0.8,21.0,170.0,326.06,259.34
2016,5,11,18,15,301.5,65.0,0.8,20.5,126.0,251.76,198.71
2016,5,11,18,30,225.0,51.0,0.8,20.0,82.0,184.96,142.4
2016,5,11,18,45,112.5,34.0,0.85,20.0,49.5,98.05,67.49
2016,5,11,19,0,0.0,17.0,0.9,20.0,17.0,14.08,0.0
2016,5,11,19,15,0.0,8.5,0.9,19.5,8.5,6.69,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,15.5,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,10.23,0.0
2016,5,12,5,45,129.5,29.0,1.25,16.5,45.5,21.81,11.21
2016,5,12,6,0,259.0,45.0,1.4,17.0,78.0,33.93,23.57
2016,5,12,6,15,341.0,57.5,1.35,17.5,122.5,43.35,32.34
2016,5,12,6,30,423.0,70.0,1.3,18.0,167.0,52.75,40.84
2016,5,12,6,45,211.5,74.0,1.3,18.5,122.5,54.62,42.53
2016,5,12,7,0,0.0,78.0,1.3,19.0,78.0,59.01,46.25
2016,5,12,7,15,312.0,90.0,1.3,19.5,223.5,63.75,50.16
2016,5,12,7,30,624.0,102.0,1.3,20.0,369.0,76.94,61.24
2016,5,12,7,45,312.5,128.5,1.35,20.5,262.0,86.04,68.65
2016,5,12,8,0,1.0,155.0,1.4,21.0,155.0,113.39,91.36
2016,5,12,8,15,2.5,166.5,1.4,21.5,168.0,121.7,97.75
2016,5,12,8,30,4.0,178.0,1.4,22.0,181.0,129.93,104.06
2016,5,12,8,45,13.0,215.5,1.4,22.5,225.0,154.69,123.87
2016,5,12,9,0,22.0,253.0,1.4,23.0,269.0,181.29,137.86
2016,5,12,9,15,18.5,252.0,1.3,23.0,266.0,184.38,139.59
2016,5,12,9,30,15.0,251.0,1.2,23.0,263.0,186.46,140.95
2016,5,12,9,45,12.0,233.0,1.2,23.5,242.5,176.11,132.65
2016,5,12,10,0,9.0,215.0,1.2,24.0,222.0,164.44,123.43
2016,5,12,10,15,24.5,293.0,1.05,24.0,314.5,223.14,167.56
2016,5,12,10,30,40.0,371.0,0.9,24.0,407.0,288.17,215.25
2016,5,12,10,45,139.5,412.0,0.8,24.5,539.0,371.03,274.05
2016,5,12,11,0,239.0,453.0,0.7,25.0,671.0,467.71,341.22
2016,5,12,11,15,554.5,295.5,0.6,25.0,812.0,563.11,408.83
2016,5,12,11,30,870.0,138.0,0.5,25.0,953.0,666.56,481.58
2016,5,12,11,45,872.0,138.0,0.45,25.5,961.0,708.77,508.68
2016,5,12,12,0,874.0,138.0,0.4,26.0,969.0,748.67,534.03
2016,5,12,12,15,874.0,138.0,0.5,26.0,969.0,784.59,559.55
2016,5,12,12,30,874.0,138.0,0.6,26.0,969.0,817.75,582.23
2016,5,12,12,45,860.0,145.5,0.7,26.0,958.5,842.43,599.21
2016,5,12,13,0,846.0,153.0,0.8,26.0,948.0,863.46,614.05
2016,5,12,13,15,842.5,152.0,0.9,26.0,933.0,883.09,628.13
2016,5,12,13,30,839.0,151.0,1.0,26.0,918.0,914.27,649.55
2016,5,12,13,45,834.0,149.0,1.1,26.0,895.5,924.67,657.87
2016,5,12,14,0,829.0,147.0,1.2,26.0,873.0,931.26,664.16
2016,5,12,14,15,821.0,145.0,1.3,26.0,844.0,931.27,666.42
2016,5,12,14,30,813.0,143.0,1.4,26.0,815.0,927.49,666.43
2016,5,12,14,45,802.5,140.5,1.5,26.0,779.5,917.18,662.34
2016,5,12,15,0,792.0,138.0,1.6,26.0,744.0,903.27,656.0
2016,5,12,15,15,777.5,135.0,1.6,25.5,703.5,881.73,644.8
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,856.99,631.52
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,824.81,612.53
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,795.81,595.53
2016,5,12,16,15,675.0,127.0,1.65,24.5,515.5,738.59,559.09
2016,5,12,16,30,626.0,128.0,1.6,24.0,459.0,680.89,521.7
2016,5,12,16,45,359.5,154.5,1.6,24.0,340.5,471.81,368.18
2016,5,12,17,0,93.0,181.0,1.6,24.0,222.0,240.79,189.06
2016,5,12,17,15,84.5,158.0,1.5,23.5,191.5,210.01,166.24
2016,5,12,17,30,76.0,135.0,1.4,23.0,161.0,179.46,142.34
2016,5,12,17,45,63.0,112.5,1.3,22.5,131.5,147.01,116.23
2016,5,12,18,0,50.0,90.0,1.2,22.0,102.0,115.29,90.12
2016,5,12,18,15,33.5,68.5,1.1,21.5,76.0,83.71,63.59
2016,5,12,18,30,17.0,47.0,1.0,21.0,50.0,53.02,37.59
2016,5,12,18,45,8.5,28.5,0.95,20.5,30.0,30.24,17.5
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,7.6,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,3.93,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,1.65,18.0,1.5,1.18,0.0
2016,5,13,5,30,0.0,3.0,1.6,18.0,3.0,2.36,0.0
2016,5,13,5,45,0.0,12.0,1.6,18.0,12.0,9.11,1.46
2016,5,13,6,0,0.0,21.0,1.6,18.0,21.0,15.98,8.11
2016,5,13,6,15,0.0,33.5,1.65,18.0,33.5,25.57,16.77
2016,5,13,6,30,0.0,46.0,1.7,18.0,46.0,35.18,25.44
2016,5,13,6,45,0.0,60.0,1.75,18.0,60.0,45.93,34.99
2016,5,13,7,0,0.0,74.0,1.8,18.0,74.0,56.27,44.05
2016,5,13,7,15,0.0,94.5,1.95,18.0,94.5,70.99,56.78
2016,5,13,7,30,0.0,115.0,2.1,18.0,115.0,85.51,69.18
2016,5,13,7,45,0.0,117.5,2.25,18.5,117.5,87.89,70.82
2016,5,13,8,0,0.0,120.0,2.4,19.0,120.0,90.15,72.35
2016,5,13,8,15,0.0,91.5,2.45,19.0,91.5,70.41,55.22
2016,5,13,8,30,0.0,63.0,2.5,19.0,63.0,48.42,36.2
2016,5,13,8,45,0.0,106.5,2.65,19.0,106.5,81.53,64.37
2016,5,13,9,0,0.0,150.0,2.8,19.0,150.0,112.54,86.3
2016,5,13,9,15,14.5,223.0,2.8,19.0,234.5,164.97,127.33
2016,5,13,9,30,29.0,296.0,2.8,19.0,319.0,209.51,161.37
2016,5,13,9,45,189.5,332.5,2.85,19.5,488.0,273.49,204.68
2016,5,13,10,0,350.0,369.0,2.9,20.0,657.0,358.14,265.38
2016,5,13,10,15,415.5,358.5,2.8,20.0,712.5,400.85,298.46
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,454.8,340.44
2016,5,13,10,45,385.0,395.5,2.65,20.5,737.0,476.28,358.42
2016,5,13,11,0,289.0,443.0,2.6,21.0,706.0,486.12,366.29
2016,5,13,11,15,240.5,460.5,2.5,21.5,682.5,493.33,371.32
2016,5,13,11,30,192.0,478.0,2.4,22.0,659.0,495.0,371.68
2016,5,13,11,45,320.5,445.5,2.35,22.5,750.0,578.6,432.87
2016,5,13,12,0,449.0,413.0,2.3,23.0,841.0,672.67,499.75
2016,5,13,12,15,479.5,406.0,2.25,23.0,863.5,717.52,530.97
2016,5,13,12,30,510.0,399.0,2.2,23.0,886.0,762.34,562.11
2016,5,13,12,45,488.5,401.0,2.15,23.5,864.5,771.1,566.61
2016,5,13,13,0,467.0,403.0,2.1,24.0,843.0,776.33,568.9
2016,5,13,13,15,477.5,391.0,2.1,24.0,834.5,794.41,581.99
2016,5,13,13,30,488.0,379.0,2.1,24.0,826.0,810.02,593.32
2016,5,13,13,45,395.5,398.0,2.1,24.0,754.5,742.39,546.75
2016,5,13,14,0,303.0,417.0,2.1,24.0,683.0,685.51,506.97
2016,5,13,14,15,587.5,269.5,2.1,24.0,764.0,839.54,620.29
2016,5,13,14,30,872.0,122.0,2.1,24.0,845.0,946.07,693.08
2016,5,13,14,45,857.5,123.0,2.1,24.0,808.0,935.45,686.18
2016,5,13,15,0,843.0,124.0,2.1,24.0,771.0,934.1,686.69
2016,5,13,15,15,830.5,121.0,2.1,24.0,730.0,913.87,674.82
2016,5,13,15,30,818.0,118.0,2.1,24.0,689.0,890.25,660.91
