Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,15,45,799.5,115.5,2.1,24.0,642.5,858.64,641.64
2016,5,13,16,0,781.0,113.0,2.1,24.0,596.0,824.27,620.43
2016,5,13,16,15,759.0,109.0,2.0,23.5,547.0,782.85,594.51
2016,5,13,16,30,737.0,105.0,1.9,23.0,498.0,743.86,569.98
2016,5,13,16,45,706.5,101.0,1.85,23.0,446.0,692.3,535.39
2016,5,13,17,0,676.0,97.0,1.8,23.0,394.0,640.05,499.46
2016,5,13,17,15,636.5,90.5,1.65,22.5,341.5,578.32,455.11
2016,5,13,17,30,597.0,84.0,1.5,22.0,289.0,517.5,410.04
2016,5,13,17,45,546.5,75.5,1.35,21.5,238.0,449.06,357.53
2016,5,13,18,0,496.0,67.0,1.2,21.0,187.0,383.51,305.27
2016,5,13,18,15,412.5,56.5,1.15,20.0,140.0,302.23,239.44
2016,5,13,18,30,329.0,46.0,1.1,19.0,93.0,225.8,175.32
2016,5,13,18,45,215.5,31.5,1.1,18.0,57.0,145.43,104.5
2016,5,13,19,0,102.0,17.0,1.1,17.0,21.0,66.11,0.0
2016,5,13,19,15,51.0,8.5,1.15,16.5,10.5,22.0,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.5,7.0,0.9,10.5,9.0,5.51,0.0
2016,5,14,5,30,95.0,14.0,1.0,11.0,18.0,11.02,0.0
2016,5,14,5,45,223.5,27.5,1.15,12.0,53.5,22.35,12.43
2016,5,14,6,0,352.0,41.0,1.3,13.0,89.0,33.44,23.66
2016,5,14,6,15,437.5,50.5,1.15,13.5,136.0,40.97,30.84
2016,5,14,6,30,523.0,60.0,1.0,14.0,183.0,48.51,37.8
2016,5,14,6,45,578.0,67.5,0.9,14.5,235.0,54.18,42.87
2016,5,14,7,0,633.0,75.0,0.8,15.0,287.0,59.8,47.72
2016,5,14,7,15,672.5,80.5,0.8,15.5,340.0,63.69,50.92
2016,5,14,7,30,712.0,86.0,0.8,16.0,393.0,67.53,54.0
2016,5,14,7,45,742.0,90.0,0.85,17.0,446.0,75.89,60.83
2016,5,14,8,0,772.0,94.0,0.9,18.0,499.0,78.58,62.65
2016,5,14,8,15,793.0,98.0,1.3,18.5,549.0,80.97,64.35
2016,5,14,8,30,814.0,102.0,1.7,19.0,599.0,83.24,65.95
2016,5,14,8,45,834.0,103.0,2.1,19.5,646.5,83.49,65.83
2016,5,14,9,0,854.0,104.0,2.5,20.0,694.0,131.85,78.43
2016,5,14,9,15,865.5,106.0,2.7,20.5,735.5,190.09,111.05
2016,5,14,9,30,877.0,108.0,2.9,21.0,777.0,249.02,155.46
2016,5,14,9,45,891.0,106.5,3.15,21.5,814.0,306.81,203.86
2016,5,14,10,0,905.0,105.0,3.4,22.0,851.0,364.99,254.19
2016,5,14,10,15,911.0,106.5,3.55,22.0,880.5,422.37,304.44
2016,5,14,10,30,917.0,108.0,3.7,22.0,910.0,478.83,353.12
2016,5,14,10,45,920.0,109.5,3.9,22.0,932.0,532.7,398.81
2016,5,14,11,0,923.0,111.0,4.1,22.0,954.0,584.9,442.09
2016,5,14,11,15,925.0,111.5,4.2,22.0,969.0,633.91,481.73
2016,5,14,11,30,927.0,112.0,4.3,22.0,984.0,680.76,518.81
2016,5,14,11,45,926.0,113.5,4.4,22.5,990.5,724.02,551.4
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,764.58,581.4
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,801.13,608.69
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,834.67,632.3
2016,5,14,12,45,914.5,119.5,4.7,23.5,986.0,862.64,651.06
2016,5,14,13,0,906.0,124.0,4.8,24.0,976.0,887.03,667.34
2016,5,14,13,15,902.0,123.0,4.8,24.0,960.5,906.92,681.26
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,923.09,692.72
2016,5,14,13,45,456.5,199.5,4.8,24.0,617.5,635.11,487.01
2016,5,14,14,0,15.0,277.0,4.8,24.0,290.0,237.0,179.93
2016,5,14,14,15,38.0,327.0,4.7,23.5,359.0,321.64,246.54
2016,5,14,14,30,61.0,377.0,4.6,23.0,428.0,394.12,302.44
2016,5,14,14,45,131.0,373.5,4.55,23.0,476.5,479.98,369.01
2016,5,14,15,0,201.0,370.0,4.5,23.0,525.0,544.53,419.06
2016,5,14,15,15,102.0,270.5,4.35,22.5,349.5,354.84,276.07
2016,5,14,15,30,3.0,171.0,4.2,22.0,174.0,139.23,106.38
2016,5,14,15,45,91.0,226.5,4.05,22.0,283.5,301.87,237.87
2016,5,14,16,0,179.0,282.0,3.9,22.0,393.0,437.05,343.79
2016,5,14,16,15,89.5,184.5,3.95,21.5,240.0,256.96,203.78
2016,5,14,16,30,0.0,87.0,4.0,21.0,87.0,66.94,49.44
2016,5,14,16,45,285.5,107.5,4.1,21.0,233.5,359.57,293.08
2016,5,14,17,0,571.0,128.0,4.2,21.0,380.0,593.39,477.39
2016,5,14,17,15,531.5,118.5,4.3,20.0,329.5,525.58,426.51
2016,5,14,17,30,492.0,109.0,4.4,19.0,279.0,466.93,382.27
2016,5,14,17,45,461.0,94.0,4.55,18.5,232.0,409.25,336.49
2016,5,14,18,0,430.0,79.0,4.7,18.0,185.0,353.07,289.97
2016,5,14,18,15,354.0,65.5,4.5,17.0,139.0,277.3,225.62
2016,5,14,18,30,278.0,52.0,4.3,16.0,93.0,208.77,165.77
2016,5,14,18,45,191.0,35.0,4.15,15.5,58.0,139.44,102.47
2016,5,14,19,0,104.0,18.0,4.0,15.0,23.0,68.33,0.0
2016,5,14,19,15,52.0,9.0,3.7,14.5,11.5,22.63,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,55.5,8.0,1.25,4.5,10.0,6.29,0.0
2016,5,15,5,30,111.0,16.0,1.5,5.0,20.0,12.2,0.0
2016,5,15,5,45,240.0,30.0,1.75,5.5,57.0,24.49,14.82
2016,5,15,6,0,369.0,44.0,2.0,6.0,94.0,35.99,26.7
2016,5,15,6,15,452.5,53.5,2.2,6.5,142.5,43.46,34.02
2016,5,15,6,30,536.0,63.0,2.4,7.0,191.0,50.94,41.09
2016,5,15,6,45,588.5,71.0,2.65,7.5,243.0,56.91,46.56
2016,5,15,7,0,641.0,79.0,2.9,8.0,295.0,62.79,51.77
2016,5,15,7,15,679.5,85.0,2.95,8.5,348.5,66.93,55.28
2016,5,15,7,30,718.0,91.0,3.0,9.0,402.0,71.0,58.64
2016,5,15,7,45,740.5,97.5,3.05,9.5,454.0,74.98,61.86
2016,5,15,8,0,763.0,104.0,3.1,10.0,506.0,85.33,70.7
2016,5,15,8,15,784.5,108.0,3.1,10.5,556.5,87.48,72.19
2016,5,15,8,30,806.0,112.0,3.1,11.0,607.0,89.51,73.59
2016,5,15,8,45,818.5,117.5,3.1,11.5,653.0,92.12,75.5
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,133.06,82.82
2016,5,15,9,15,844.5,126.0,3.05,12.0,741.5,191.86,117.18
2016,5,15,9,30,858.0,129.0,3.0,12.0,784.0,251.79,163.88
2016,5,15,9,45,872.5,128.5,3.0,12.5,822.0,314.82,217.67
2016,5,15,10,0,887.0,128.0,3.0,13.0,860.0,373.05,269.12
2016,5,15,10,15,895.0,129.5,3.0,13.5,891.0,430.38,319.78
2016,5,15,10,30,903.0,131.0,3.0,14.0,922.0,487.03,368.74
2016,5,15,10,45,911.0,131.0,3.05,14.5,947.0,541.79,414.91
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,595.38,458.76
2016,5,15,11,15,923.5,132.0,3.1,15.0,989.0,646.23,499.95
2016,5,15,11,30,928.0,133.0,3.1,15.0,1006.0,695.19,538.63
2016,5,15,11,45,933.0,131.5,3.15,15.5,1016.0,740.6,572.98
2016,5,15,12,0,938.0,130.0,3.2,16.0,1026.0,783.72,604.83
2016,5,15,12,15,938.5,130.0,3.25,16.0,1026.5,822.14,633.77
2016,5,15,12,30,939.0,130.0,3.3,16.0,1027.0,857.62,658.94
2016,5,15,12,45,939.0,129.0,3.35,16.5,1020.5,888.77,679.59
2016,5,15,13,0,939.0,128.0,3.4,17.0,1014.0,916.55,697.86
2016,5,15,13,15,936.0,127.5,3.4,17.0,998.5,938.6,713.19
2016,5,15,13,30,933.0,127.0,3.4,17.0,983.0,956.87,726.03
2016,5,15,13,45,929.0,125.0,3.4,17.0,960.0,969.0,734.8
2016,5,15,14,0,925.0,123.0,3.4,17.0,937.0,977.13,741.02
2016,5,15,14,15,918.0,121.5,3.4,17.0,907.0,978.94,743.1
2016,5,15,14,30,911.0,120.0,3.4,17.0,877.0,976.74,742.65
2016,5,15,14,45,900.5,119.0,3.4,17.0,840.0,967.86,737.81
2016,5,15,15,0,890.0,118.0,3.4,17.0,803.0,955.18,730.53
2016,5,15,15,15,877.5,115.0,3.35,17.0,760.5,934.98,717.83
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,922.66,710.75
2016,5,15,15,45,843.5,111.5,3.3,17.0,670.0,889.91,689.72
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,854.35,666.71
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,812.5,639.33
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,768.47,610.05
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,718.69,574.96
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,664.16,535.66
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,601.61,488.39
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,539.8,440.38
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,466.63,382.04
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,396.85,324.5
2016,5,15,18,15,437.0,59.0,1.3,13.0,149.5,316.03,257.25
2016,5,15,18,30,357.0,48.0,1.2,12.0,101.0,242.25,193.49
2016,5,15,18,45,240.0,33.5,1.2,11.5,63.0,156.76,117.22
2016,5,15,19,0,123.0,19.0,1.2,11.0,25.0,76.57,6.16
2016,5,15,19,15,61.5,9.5,1.2,10.5,12.5,25.8,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,9.5,6.29,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,19.0,12.13,0.0
2016,5,16,5,45,180.0,33.0,1.3,7.0,54.5,24.9,15.25
2016,5,16,6,0,286.0,50.0,1.5,8.0,90.0,37.63,27.99
2016,5,16,6,15,366.5,62.5,1.55,8.5,136.0,47.03,36.99
2016,5,16,6,30,447.0,75.0,1.6,9.0,182.0,56.4,45.71
2016,5,16,6,45,331.5,102.0,1.65,9.5,192.0,72.83,60.56
2016,5,16,7,0,216.0,129.0,1.7,10.0,202.0,89.17,75.02
2016,5,16,7,15,433.0,117.5,1.8,10.5,295.5,83.12,69.28
2016,5,16,7,30,650.0,106.0,1.9,11.0,389.0,79.99,66.15
2016,5,16,7,45,682.5,111.0,2.05,12.0,441.0,82.68,68.04
2016,5,16,8,0,715.0,116.0,2.2,13.0,493.0,85.31,69.83
2016,5,16,8,15,528.5,183.0,2.05,13.0,477.0,120.0,99.69
2016,5,16,8,30,342.0,250.0,1.9,13.0,461.0,156.79,130.81
2016,5,16,8,45,463.5,229.0,1.8,13.5,538.0,139.71,115.53
2016,5,16,9,0,585.0,208.0,1.7,14.0,615.0,159.07,109.89
2016,5,16,9,15,442.0,277.5,1.55,14.5,595.5,222.38,156.79
2016,5,16,9,30,299.0,347.0,1.4,15.0,576.0,274.89,202.48
2016,5,16,9,45,591.5,233.0,1.25,15.5,713.0,300.49,212.19
2016,5,16,10,0,884.0,119.0,1.1,16.0,850.0,365.4,257.14
2016,5,16,10,15,891.0,121.0,0.9,16.0,880.0,422.29,305.46
2016,5,16,10,30,898.0,123.0,0.7,16.0,910.0,478.41,351.47
2016,5,16,10,45,902.0,124.5,0.55,16.5,932.5,531.77,393.01
2016,5,16,11,0,906.0,126.0,0.4,17.0,955.0,583.61,431.28
2016,5,16,11,15,909.0,126.5,0.4,17.0,970.5,632.45,468.21
2016,5,16,11,30,912.0,127.0,0.4,17.0,986.0,679.27,502.61
2016,5,16,11,45,910.5,129.0,0.45,17.5,993.5,721.99,532.96
2016,5,16,12,0,909.0,131.0,0.5,18.0,1001.0,762.07,560.75
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.5,798.61,586.73
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,832.26,609.47
2016,5,16,12,45,904.5,131.5,0.7,18.5,991.5,860.8,628.25
2016,5,16,13,0,901.0,132.0,0.8,19.0,983.0,885.97,644.91
2016,5,16,13,15,897.0,131.5,0.85,19.0,967.5,906.35,658.88
2016,5,16,13,30,893.0,131.0,0.9,19.0,952.0,923.05,670.66
2016,5,16,13,45,719.0,231.0,1.0,19.0,881.5,899.31,656.71
2016,5,16,14,0,545.0,331.0,1.1,19.0,811.0,840.33,616.42
2016,5,16,14,15,705.0,228.5,1.15,19.0,828.5,906.52,666.62
2016,5,16,14,30,865.0,126.0,1.2,19.0,846.0,938.16,688.63
2016,5,16,14,45,851.0,125.5,1.25,19.0,809.0,926.69,682.68
2016,5,16,15,0,837.0,125.0,1.3,19.0,772.0,924.42,683.38
2016,5,16,15,15,823.5,122.5,1.35,19.0,730.0,904.01,672.14
2016,5,16,15,30,810.0,120.0,1.4,19.0,688.0,880.25,658.85
2016,5,16,15,45,787.0,119.0,1.45,19.0,641.0,846.59,638.81
2016,5,16,16,0,764.0,118.0,1.5,19.0,594.0,810.36,616.84
2016,5,16,16,15,741.5,114.0,1.45,19.0,545.0,773.85,593.3
2016,5,16,16,30,719.0,110.0,1.4,19.0,496.0,730.81,564.93
2016,5,16,16,45,680.0,107.5,1.4,19.0,443.5,675.14,527.59
2016,5,16,17,0,641.0,105.0,1.4,19.0,391.0,619.32,488.47
2016,5,16,17,15,602.0,98.0,1.2,18.5,339.5,558.95,444.17
2016,5,16,17,30,563.0,91.0,1.0,18.0,288.0,499.47,399.27
2016,5,16,17,45,503.0,83.5,0.85,17.5,237.5,427.88,343.8
2016,5,16,18,0,443.0,76.0,0.7,17.0,187.0,355.27,285.77
2016,5,16,18,15,368.0,63.5,0.7,16.5,141.0,280.66,224.67
2016,5,16,18,30,293.0,51.0,0.7,16.0,95.0,213.13,167.28
2016,5,16,18,45,146.5,37.5,0.7,16.0,59.5,113.41,82.78
2016,5,16,19,0,0.0,24.0,0.7,16.0,24.0,21.92,0.06
2016,5,16,19,15,0.0,12.0,0.7,15.5,12.0,9.44,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.39,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.75,0.0
2016,5,17,5,45,0.0,5.0,1.6,12.5,5.0,3.78,0.0
2016,5,17,6,0,0.0,9.0,1.7,13.0,9.0,6.82,0.35
2016,5,17,6,15,0.0,14.5,1.7,13.0,14.5,11.0,4.21
2016,5,17,6,30,0.0,20.0,1.7,13.0,20.0,15.2,8.07
2016,5,17,6,45,0.0,26.5,1.7,13.5,26.5,20.18,12.57
2016,5,17,7,0,0.0,33.0,1.7,14.0,33.0,25.17,17.0
2016,5,17,7,15,0.0,29.0,1.75,14.0,29.0,22.12,14.21
2016,5,17,7,30,0.0,25.0,1.8,14.0,25.0,19.07,11.43
2016,5,17,7,45,0.0,46.5,1.9,14.0,46.5,35.6,26.06
2016,5,17,8,0,0.0,68.0,2.0,14.0,68.0,52.22,40.6
2016,5,17,8,15,0.0,90.0,2.1,14.0,90.0,69.31,55.39
2016,5,17,8,30,0.0,112.0,2.2,14.0,112.0,85.3,69.08
2016,5,17,8,45,3.0,153.0,2.3,14.5,155.0,114.06,93.43
2016,5,17,9,0,6.0,194.0,2.4,15.0,198.0,142.68,111.92
2016,5,17,9,15,11.5,228.5,2.3,15.0,237.0,168.14,131.76
2016,5,17,9,30,17.0,263.0,2.2,15.0,276.0,194.65,152.29
2016,5,17,9,45,22.5,292.0,2.15,15.5,310.0,218.62,170.45
2016,5,17,10,0,28.0,321.0,2.1,16.0,344.0,236.6,183.82
2016,5,17,10,15,35.0,348.5,2.0,16.5,378.5,263.13,203.75
2016,5,17,10,30,42.0,376.0,1.9,17.0,413.0,291.19,224.66
2016,5,17,10,45,62.0,409.0,1.8,17.5,465.0,330.83,254.02
2016,5,17,11,0,82.0,442.0,1.7,18.0,517.0,373.57,285.31
2016,5,17,11,15,143.0,460.5,1.65,18.0,594.5,433.6,329.96
2016,5,17,11,30,204.0,479.0,1.6,18.0,672.0,500.32,378.94
2016,5,17,11,45,194.5,484.0,1.6,18.5,669.0,515.14,388.8
2016,5,17,12,0,185.0,489.0,1.6,19.0,666.0,528.61,397.86
2016,5,17,12,15,139.5,481.5,1.65,19.0,615.0,503.71,379.74
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,464.01,350.84
2016,5,17,12,45,56.5,398.0,1.8,19.0,452.0,376.74,287.12
2016,5,17,13,0,19.0,322.0,1.9,19.0,340.0,272.52,208.78
2016,5,17,13,15,15.0,275.0,1.9,19.0,289.5,231.91,178.2
2016,5,17,13,30,11.0,228.0,1.9,19.0,239.0,190.73,146.53
2016,5,17,13,45,11.0,230.5,1.9,19.0,241.0,193.4,148.87
2016,5,17,14,0,11.0,233.0,1.9,19.0,243.0,196.08,151.12
2016,5,17,14,15,39.0,307.5,1.8,19.0,340.5,303.43,234.8
2016,5,17,14,30,67.0,382.0,1.7,19.0,438.0,403.09,309.97
2016,5,17,14,45,36.5,284.0,1.6,19.0,314.5,283.39,219.09
2016,5,17,15,0,6.0,186.0,1.5,19.0,191.0,153.8,118.27
2016,5,17,15,15,9.5,209.0,1.4,19.0,216.5,177.14,137.38
2016,5,17,15,30,13.0,232.0,1.3,19.0,242.0,201.39,156.73
2016,5,17,15,45,19.0,232.5,1.25,19.0,245.5,208.34,162.69
2016,5,17,16,0,25.0,233.0,1.2,19.0,249.0,215.43,168.86
2016,5,17,16,15,120.0,232.5,1.15,19.0,298.5,331.64,262.43
2016,5,17,16,30,215.0,232.0,1.1,19.0,348.0,407.45,322.36
2016,5,17,16,45,183.0,209.5,1.1,19.0,301.5,354.66,281.92
2016,5,17,17,0,151.0,187.0,1.1,19.0,255.0,303.17,242.52
2016,5,17,17,15,140.0,164.5,0.95,18.5,221.5,268.04,215.7
2016,5,17,17,30,129.0,142.0,0.8,18.0,188.0,233.14,188.36
2016,5,17,17,45,114.0,119.5,0.7,18.0,155.0,196.14,158.34
2016,5,17,18,0,99.0,97.0,0.6,18.0,122.0,159.93,128.28
2016,5,17,18,15,77.5,75.5,0.6,17.5,92.5,122.45,96.75
2016,5,17,18,30,56.0,54.0,0.6,17.0,63.0,86.41,65.85
2016,5,17,18,45,28.0,35.0,0.6,16.5,39.5,45.29,30.44
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,12.21,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,6.29,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,37.0,8.5,2.0,14.0,10.5,6.69,0.0
2016,5,18,5,30,74.0,17.0,2.2,14.0,21.0,13.0,0.0
2016,5,18,5,45,181.0,32.5,2.4,14.0,55.5,24.56,14.7
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,36.26,26.11
2016,5,18,6,15,367.0,60.0,2.65,14.0,135.0,45.32,34.66
2016,5,18,6,30,446.0,72.0,2.7,14.0,180.0,56.94,45.29
2016,5,18,6,45,223.0,59.5,2.8,14.0,113.5,43.27,33.19
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,35.93,26.61
2016,5,18,7,15,0.0,55.5,2.85,14.0,55.5,42.49,32.39
2016,5,18,7,30,0.0,64.0,2.8,14.0,64.0,49.07,38.11
2016,5,18,7,45,1.5,113.5,2.75,14.5,114.0,85.31,69.71
2016,5,18,8,0,3.0,163.0,2.7,15.0,164.0,118.77,98.25
2016,5,18,8,15,5.5,178.0,2.6,15.5,181.0,129.32,106.7
2016,5,18,8,30,8.0,193.0,2.5,16.0,198.0,139.78,115.01
2016,5,18,8,45,10.5,210.5,2.4,16.5,217.5,151.72,124.47
2016,5,18,9,0,13.0,228.0,2.3,17.0,237.0,165.09,128.75
2016,5,18,9,15,10.5,219.5,2.15,17.0,227.5,162.07,125.86
2016,5,18,9,30,8.0,211.0,2.0,17.0,218.0,157.98,122.39
2016,5,18,9,45,8.5,210.5,1.95,17.5,218.0,159.42,123.08
2016,5,18,10,0,9.0,210.0,1.9,18.0,218.0,160.72,123.71
2016,5,18,10,15,11.0,232.5,1.8,18.0,242.0,179.1,137.98
2016,5,18,10,30,13.0,255.0,1.7,18.0,266.0,197.96,152.51
2016,5,18,10,45,14.0,266.5,1.6,18.5,279.0,208.79,160.42
2016,5,18,11,0,15.0,278.0,1.5,19.0,292.0,219.83,168.46
2016,5,18,11,15,12.0,238.0,1.4,19.0,249.5,189.92,145.25
2016,5,18,11,30,9.0,198.0,1.3,19.0,207.0,158.8,121.07
2016,5,18,11,45,10.5,219.0,1.25,19.5,229.5,176.99,135.04
2016,5,18,12,0,12.0,240.0,1.2,20.0,252.0,195.53,149.0
2016,5,18,12,15,23.5,321.5,1.15,20.0,345.0,277.35,211.26
2016,5,18,12,30,35.0,403.0,1.1,20.0,438.0,357.88,270.67
2016,5,18,12,45,52.5,427.0,1.1,20.5,477.5,397.86,299.3
2016,5,18,13,0,70.0,451.0,1.1,21.0,517.0,439.43,328.94
2016,5,18,13,15,74.0,440.0,1.1,21.0,509.0,439.41,329.07
2016,5,18,13,30,78.0,429.0,1.1,21.0,501.0,438.77,329.12
2016,5,18,13,45,59.0,403.0,1.15,21.0,456.5,402.97,303.4
2016,5,18,14,0,40.0,377.0,1.2,21.0,412.0,365.68,276.44
2016,5,18,14,15,42.0,367.5,1.2,21.0,403.5,362.09,274.51
2016,5,18,14,30,44.0,358.0,1.2,21.0,395.0,358.18,272.17
2016,5,18,14,45,31.5,315.0,1.25,21.0,341.0,308.1,235.26
2016,5,18,15,0,19.0,272.0,1.3,21.0,287.0,240.08,184.21
2016,5,18,15,15,19.0,261.5,1.35,20.5,276.0,231.92,179.04
2016,5,18,15,30,19.0,251.0,1.4,20.0,265.0,223.72,173.55
2016,5,18,15,45,9.5,200.5,1.45,20.0,207.5,171.07,132.55
2016,5,18,16,0,0.0,150.0,1.5,20.0,150.0,119.35,91.55
2016,5,18,16,15,0.0,137.5,1.5,19.5,137.5,109.12,83.89
2016,5,18,16,30,0.0,125.0,1.5,19.0,125.0,98.9,76.05
2016,5,18,16,45,0.0,113.5,1.55,19.0,113.5,89.56,68.69
2016,5,18,17,0,0.0,102.0,1.6,19.0,102.0,80.23,61.27
2016,5,18,17,15,0.0,88.5,1.55,18.5,88.5,69.17,52.43
2016,5,18,17,30,0.0,75.0,1.5,18.0,75.0,58.11,43.44
2016,5,18,17,45,0.0,62.0,1.5,18.0,62.0,47.53,34.61
2016,5,18,18,0,0.0,49.0,1.5,18.0,49.0,37.49,26.12
2016,5,18,18,15,0.0,37.0,1.5,17.5,37.0,28.25,18.23
2016,5,18,18,30,0.0,25.0,1.5,17.0,25.0,19.04,10.27
2016,5,18,18,45,0.0,15.5,1.5,16.5,15.5,11.78,3.85
2016,5,18,19,0,0.0,6.0,1.5,16.0,6.0,4.54,0.0
2016,5,18,19,15,0.0,3.0,1.6,15.5,3.0,2.36,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.0,1.7,11.0,9.0,6.29,0.0
2016,5,19,5,30,42.0,16.0,1.8,11.0,18.0,12.24,0.0
2016,5,19,5,45,122.5,35.5,1.95,11.5,51.5,26.5,16.63
2016,5,19,6,0,203.0,55.0,2.1,12.0,85.0,40.62,30.22
2016,5,19,6,15,101.5,34.0,2.15,12.0,49.0,26.05,17.75
2016,5,19,6,30,0.0,13.0,2.2,12.0,13.0,9.87,3.28
2016,5,19,6,45,0.0,17.0,2.25,12.5,17.0,12.92,6.06
2016,5,19,7,0,0.0,21.0,2.3,13.0,21.0,15.99,8.79
2016,5,19,7,15,0.0,54.5,2.25,13.0,54.5,41.72,31.85
2016,5,19,7,30,0.0,88.0,2.2,13.0,88.0,67.14,54.31
2016,5,19,7,45,0.0,79.0,2.15,13.5,79.0,60.71,48.3
2016,5,19,8,0,0.0,70.0,2.1,14.0,70.0,53.77,41.93
2016,5,19,8,15,0.0,86.5,2.05,14.0,86.5,66.59,53.0
2016,5,19,8,30,0.0,103.0,2.0,14.0,103.0,78.9,63.51
2016,5,19,8,45,0.0,66.5,1.95,14.0,66.5,51.18,39.23
2016,5,19,9,0,0.0,30.0,1.9,14.0,30.0,23.04,13.73
2016,5,19,9,15,0.0,76.5,1.85,14.0,76.5,59.03,43.7
2016,5,19,9,30,0.0,123.0,1.8,14.0,123.0,94.09,72.43
2016,5,19,9,45,0.0,124.5,1.8,14.5,124.5,95.39,73.14
2016,5,19,10,0,0.0,126.0,1.8,15.0,126.0,96.68,73.92
2016,5,19,10,15,0.0,130.5,1.8,15.0,130.5,100.23,76.68
2016,5,19,10,30,0.0,135.0,1.8,15.0,135.0,103.81,79.47
2016,5,19,10,45,1.0,137.5,1.85,15.0,138.5,106.4,81.46
2016,5,19,11,0,2.0,140.0,1.9,15.0,142.0,109.11,83.58
2016,5,19,11,15,8.5,198.5,1.9,15.0,206.5,157.88,122.65
2016,5,19,11,30,15.0,257.0,1.9,15.0,271.0,207.69,161.94
2016,5,19,11,45,14.5,260.0,1.95,15.5,274.0,211.31,164.33
2016,5,19,12,0,14.0,263.0,2.0,16.0,277.0,214.85,166.8
2016,5,19,12,15,14.5,271.0,2.05,16.0,285.0,222.99,173.2
2016,5,19,12,30,15.0,279.0,2.1,16.0,293.0,231.18,179.65
2016,5,19,12,45,15.5,290.5,2.15,16.0,305.5,242.24,188.33
2016,5,19,13,0,16.0,302.0,2.2,16.0,318.0,253.42,197.1
2016,5,19,13,15,16.5,302.5,2.25,16.0,319.0,255.64,198.98
2016,5,19,13,30,17.0,303.0,2.3,16.0,320.0,257.82,200.88
2016,5,19,13,45,23.0,327.0,2.35,16.0,348.5,284.76,222.15
2016,5,19,14,0,29.0,351.0,2.4,16.0,377.0,331.2,258.2
2016,5,19,14,15,22.0,312.0,2.45,16.0,331.5,273.93,214.14
2016,5,19,14,30,15.0,273.0,2.5,16.0,286.0,234.99,184.08
2016,5,19,14,45,22.5,288.5,2.55,16.0,307.0,256.5,201.68
2016,5,19,15,0,30.0,304.0,2.6,16.0,328.0,298.18,234.8
2016,5,19,15,15,18.0,248.0,2.55,16.0,262.5,218.84,172.49
2016,5,19,15,30,6.0,192.0,2.5,16.0,197.0,159.71,125.41
2016,5,19,15,45,3.0,154.0,2.5,16.0,156.5,124.89,97.53
2016,5,19,16,0,0.0,116.0,2.5,16.0,116.0,90.57,69.63
2016,5,19,16,15,18.0,163.5,2.45,15.5,173.5,146.8,116.94
2016,5,19,16,30,36.0,211.0,2.4,15.0,231.0,222.42,179.49
2016,5,19,16,45,18.0,165.5,2.35,15.0,175.5,150.45,120.62
2016,5,19,17,0,0.0,120.0,2.3,15.0,120.0,96.17,75.54
2016,5,19,17,15,0.0,104.0,2.15,14.5,104.0,82.92,64.88
2016,5,19,17,30,0.0,88.0,2.0,14.0,88.0,69.65,53.96
2016,5,19,17,45,0.0,73.0,1.95,14.0,73.0,57.27,43.52
2016,5,19,18,0,0.0,58.0,1.9,14.0,58.0,44.87,32.89
2016,5,19,18,15,0.0,44.0,1.75,13.5,44.0,33.66,23.2
2016,5,19,18,30,0.0,30.0,1.6,13.0,30.0,22.89,13.77
2016,5,19,18,45,0.0,19.0,1.45,13.0,19.0,14.46,6.21
2016,5,19,19,0,0.0,8.0,1.3,13.0,8.0,6.06,0.0
2016,5,19,19,15,0.0,4.0,1.3,13.0,4.0,3.15,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,4.33,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,8.36,0.0
2016,5,20,5,45,0.0,29.0,2.0,11.5,29.0,21.91,12.86
2016,5,20,6,0,0.0,47.0,2.2,12.0,47.0,34.92,25.22
2016,5,20,6,15,10.5,67.5,2.2,12.0,70.0,49.52,38.74
2016,5,20,6,30,21.0,88.0,2.2,12.0,93.0,63.14,51.22
2016,5,20,6,45,29.5,108.5,2.25,12.5,118.0,76.96,63.53
2016,5,20,7,0,38.0,129.0,2.3,13.0,143.0,90.57,75.39
2016,5,20,7,15,19.0,95.0,2.35,13.0,102.0,70.48,57.4
2016,5,20,7,30,0.0,61.0,2.4,13.0,61.0,46.76,36.18
2016,5,20,7,45,0.0,53.0,2.5,13.5,53.0,40.61,30.53
2016,5,20,8,0,0.0,45.0,2.6,14.0,45.0,34.47,24.93
2016,5,20,8,15,34.0,155.5,2.65,14.5,176.5,110.94,91.4
2016,5,20,8,30,68.0,266.0,2.7,15.0,308.0,173.82,144.39
2016,5,20,8,45,40.0,245.0,2.8,15.5,270.0,163.33,134.74
2016,5,20,9,0,12.0,224.0,2.9,16.0,232.0,162.47,127.26
2016,5,20,9,15,16.0,250.0,2.9,16.0,262.0,182.62,142.72
2016,5,20,9,30,20.0,276.0,2.9,16.0,292.0,203.61,158.86
2016,5,20,9,45,18.5,277.0,2.9,16.5,292.5,207.45,161.41
2016,5,20,10,0,17.0,278.0,2.9,17.0,293.0,210.79,163.66
2016,5,20,10,15,15.0,267.5,2.85,17.0,281.0,205.43,159.37
2016,5,20,10,30,13.0,257.0,2.8,17.0,269.0,199.31,154.52
2016,5,20,10,45,20.0,308.0,2.75,17.0,326.5,241.77,187.58
2016,5,20,11,0,27.0,359.0,2.7,17.0,384.0,284.41,220.34
2016,5,20,11,15,31.0,377.0,2.6,17.0,406.0,305.47,236.28
2016,5,20,11,30,35.0,395.0,2.5,17.0,428.0,327.4,252.87
2016,5,20,11,45,23.0,307.5,2.45,17.0,329.5,257.56,199.28
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,179.12,138.26
2016,5,20,12,15,10.0,208.5,2.35,17.0,218.5,170.37,131.54
2016,5,20,12,30,9.0,197.0,2.3,17.0,206.0,161.34,124.43
2016,5,20,12,45,22.0,297.5,2.25,17.0,319.0,262.87,204.05
2016,5,20,13,0,35.0,398.0,2.2,17.0,432.0,363.06,280.24
2016,5,20,13,15,28.0,364.5,2.15,16.5,391.5,332.09,256.89
2016,5,20,13,30,21.0,331.0,2.1,16.0,351.0,284.63,221.21
2016,5,20,13,45,31.5,356.0,2.1,16.0,384.5,334.56,260.16
2016,5,20,14,0,42.0,381.0,2.1,16.0,418.0,370.48,287.78
2016,5,20,14,15,25.5,299.5,2.1,16.0,322.0,282.86,220.72
2016,5,20,14,30,9.0,218.0,2.1,16.0,226.0,182.56,142.36
2016,5,20,14,45,7.5,204.0,2.1,16.0,210.5,169.83,132.69
2016,5,20,15,0,6.0,190.0,2.1,16.0,195.0,157.03,122.68
2016,5,20,15,15,5.5,189.0,2.0,16.0,193.5,156.12,122.19
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,155.3,121.78
2016,5,20,15,45,2.5,153.5,1.85,16.0,155.5,123.98,96.68
2016,5,20,16,0,0.0,119.0,1.8,16.0,119.0,93.05,71.62
2016,5,20,16,15,0.0,104.0,1.75,16.0,104.0,80.75,61.76
2016,5,20,16,30,0.0,89.0,1.7,16.0,89.0,68.5,51.82
2016,5,20,16,45,0.0,100.0,1.65,16.0,100.0,77.9,59.86
2016,5,20,17,0,0.0,111.0,1.6,16.0,111.0,88.06,68.54
2016,5,20,17,15,0.0,96.5,1.65,15.5,96.5,76.13,58.91
2016,5,20,17,30,0.0,82.0,1.7,15.0,82.0,64.21,49.14
2016,5,20,17,45,0.0,68.0,1.75,15.0,68.0,52.72,39.47
2016,5,20,18,0,0.0,54.0,1.8,15.0,54.0,41.36,29.77
2016,5,20,18,15,0.0,41.0,1.85,15.0,41.0,31.34,21.08
2016,5,20,18,30,0.0,28.0,1.9,15.0,28.0,21.35,12.35
2016,5,20,18,45,0.0,17.5,2.0,15.0,17.5,13.31,5.21
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,5.3,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,2.75,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,9.83,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,18.2,0.0
2016,5,21,5,45,182.0,34.5,1.3,13.5,61.5,26.01,16.26
2016,5,21,6,0,364.0,44.0,1.5,14.0,98.0,35.75,25.77
2016,5,21,6,15,440.0,53.0,1.5,14.0,144.0,42.78,32.48
2016,5,21,6,30,516.0,62.0,1.5,14.0,190.0,49.8,38.98
2016,5,21,6,45,258.0,84.5,1.5,14.5,148.5,60.29,48.29
2016,5,21,7,0,0.0,107.0,1.5,15.0,107.0,78.63,64.3
2016,5,21,7,15,0.0,120.5,1.55,15.5,120.5,88.45,72.57
2016,5,21,7,30,0.0,134.0,1.6,16.0,134.0,98.21,80.64
2016,5,21,7,45,6.0,157.5,1.65,17.0,161.0,114.39,93.92
2016,5,21,8,0,12.0,181.0,1.7,18.0,188.0,130.39,106.78
2016,5,21,8,15,18.5,207.0,1.7,18.5,218.5,147.74,120.76
2016,5,21,8,30,25.0,233.0,1.7,19.0,249.0,164.85,134.34
2016,5,21,8,45,77.5,280.0,1.75,19.5,333.5,182.37,148.11
2016,5,21,9,0,130.0,327.0,1.8,20.0,418.0,206.51,156.56
2016,5,21,9,15,120.5,346.5,1.75,20.5,434.5,231.32,173.24
2016,5,21,9,30,111.0,366.0,1.7,21.0,451.0,263.83,197.49
2016,5,21,9,45,122.5,386.5,1.7,21.5,485.0,284.21,212.17
2016,5,21,10,0,134.0,407.0,1.7,22.0,519.0,314.9,234.96
2016,5,21,10,15,249.0,401.0,1.7,22.0,618.0,363.44,269.39
2016,5,21,10,30,364.0,395.0,1.7,22.0,717.0,430.73,318.65
2016,5,21,10,45,296.0,428.0,1.7,22.0,694.0,448.15,333.34
2016,5,21,11,0,228.0,461.0,1.7,22.0,671.0,460.97,343.77
2016,5,21,11,15,254.0,463.5,1.75,22.0,701.5,496.85,370.63
2016,5,21,11,30,280.0,466.0,1.8,22.0,732.0,536.56,399.88
2016,5,21,11,45,308.5,460.5,1.85,22.5,755.5,573.59,426.29
2016,5,21,12,0,337.0,455.0,1.9,23.0,779.0,611.74,453.22
2016,5,21,12,15,353.0,446.0,1.9,23.0,785.5,638.54,472.54
2016,5,21,12,30,369.0,437.0,1.9,23.0,792.0,664.62,491.31
2016,5,21,12,45,625.5,283.5,1.95,23.0,880.0,774.12,572.67
2016,5,21,13,0,882.0,130.0,2.0,23.0,968.0,859.9,634.39
2016,5,21,13,15,594.5,287.0,2.0,23.0,848.0,795.89,587.03
2016,5,21,13,30,307.0,444.0,2.0,23.0,728.0,684.35,505.19
2016,5,21,13,45,291.0,436.5,2.05,23.0,701.0,674.63,500.05
2016,5,21,14,0,275.0,429.0,2.1,23.0,674.0,662.64,492.5
2016,5,21,14,15,160.0,395.0,2.1,23.0,536.5,514.17,386.59
2016,5,21,14,30,45.0,361.0,2.1,23.0,399.0,360.84,273.21
2016,5,21,14,45,22.5,209.5,2.15,23.0,228.5,200.54,153.04
2016,5,21,15,0,0.0,58.0,2.2,23.0,58.0,44.75,30.38
2016,5,21,15,15,0.0,79.5,2.15,22.5,79.5,61.38,43.99
2016,5,21,15,30,0.0,101.0,2.1,22.0,101.0,78.22,57.73
2016,5,21,15,45,43.0,190.5,2.1,22.0,217.5,203.98,159.24
2016,5,21,16,0,86.0,280.0,2.1,22.0,334.0,331.75,259.0
2016,5,21,16,15,43.0,145.0,2.0,22.0,172.0,160.98,125.6
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,7.64,0.64
2016,5,21,16,45,0.0,14.5,1.85,22.0,14.5,11.06,3.52
2016,5,21,17,0,0.0,19.0,1.8,22.0,19.0,14.49,6.4
2016,5,21,17,15,0.0,16.5,1.6,21.5,16.5,12.57,4.86
2016,5,21,17,30,0.0,14.0,1.4,21.0,14.0,10.65,3.3
2016,5,21,17,45,246.0,41.5,1.25,21.0,105.5,216.76,176.96
2016,5,21,18,0,492.0,69.0,1.1,21.0,197.0,377.6,301.87
2016,5,21,18,15,419.5,59.0,1.05,20.0,151.5,303.75,240.8
2016,5,21,18,30,347.0,49.0,1.0,19.0,106.0,236.14,184.23
2016,5,21,18,45,241.5,36.0,0.95,18.5,68.5,156.87,116.64
2016,5,21,19,0,136.0,23.0,0.9,18.0,31.0,87.36,42.06
2016,5,21,19,15,68.0,11.5,0.9,18.0,15.5,28.97,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,9.0,1.45,12.5,9.0,7.08,0.0
2016,5,22,5,30,0.0,18.0,1.7,13.0,18.0,13.67,0.0
2016,5,22,5,45,46.5,36.0,2.0,13.5,43.0,26.81,16.99
2016,5,22,6,0,93.0,54.0,2.3,14.0,68.0,39.74,29.26
2016,5,22,6,15,118.5,74.5,2.5,14.0,99.5,53.93,42.33
2016,5,22,6,30,144.0,95.0,2.7,14.0,131.0,67.89,55.03
2016,5,22,6,45,164.0,115.5,2.95,14.5,165.5,81.55,67.1
2016,5,22,7,0,184.0,136.0,3.2,15.0,200.0,94.95,78.67
2016,5,22,7,15,213.0,157.0,3.35,15.0,243.0,105.66,87.83
2016,5,22,7,30,242.0,178.0,3.5,15.0,286.0,118.03,98.3
2016,5,22,7,45,132.5,187.0,3.7,15.5,247.5,125.47,104.18
2016,5,22,8,0,23.0,196.0,3.9,16.0,209.0,139.85,115.96
2016,5,22,8,15,102.5,239.0,3.95,16.5,302.0,159.69,132.2
2016,5,22,8,30,182.0,282.0,4.0,17.0,395.0,176.48,145.65
2016,5,22,8,45,497.0,200.5,4.05,17.5,541.5,124.95,101.55
2016,5,22,9,0,812.0,119.0,4.1,18.0,688.0,123.87,75.97
2016,5,22,9,15,825.5,121.5,4.1,18.0,730.0,180.52,106.93
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,238.29,150.36
2016,5,22,9,45,848.0,127.5,4.1,18.5,808.0,301.12,202.87
2016,5,22,10,0,857.0,131.0,4.1,19.0,844.0,358.04,252.37
2016,5,22,10,15,639.5,249.5,4.1,19.0,792.0,403.94,298.33
2016,5,22,10,30,422.0,368.0,4.1,19.0,740.0,433.41,327.56
2016,5,22,10,45,649.5,255.0,4.1,19.5,845.5,495.27,374.95
2016,5,22,11,0,877.0,142.0,4.1,20.0,951.0,570.75,433.83
2016,5,22,11,15,881.0,143.0,4.05,20.0,967.5,618.91,472.64
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,665.27,509.2
2016,5,22,11,45,554.5,316.0,4.0,20.5,844.0,631.96,481.74
2016,5,22,12,0,224.0,488.0,4.0,21.0,704.0,551.61,418.17
2016,5,22,12,15,551.5,320.0,3.95,21.0,851.5,692.36,527.03
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,815.62,621.08
2016,5,22,12,45,867.0,159.0,3.9,21.0,989.0,841.66,638.57
2016,5,22,13,0,855.0,166.0,3.9,21.0,979.0,879.62,664.95
2016,5,22,13,15,851.0,165.0,3.85,21.0,964.0,899.69,678.59
2016,5,22,13,30,847.0,164.0,3.8,21.0,949.0,916.08,689.88
2016,5,22,13,45,833.5,167.5,3.75,21.0,924.5,924.39,695.75
2016,5,22,14,0,820.0,171.0,3.7,21.0,900.0,928.79,699.11
2016,5,22,14,15,577.5,277.0,3.6,21.0,782.0,823.92,623.52
2016,5,22,14,30,335.0,383.0,3.5,21.0,664.0,686.28,521.66
2016,5,22,14,45,230.0,378.5,3.45,21.0,568.5,570.15,437.39
2016,5,22,15,0,125.0,374.0,3.4,21.0,473.0,472.92,364.17
2016,5,22,15,15,422.0,273.0,3.2,20.5,578.0,682.13,527.16
2016,5,22,15,30,719.0,172.0,3.0,20.0,683.0,850.95,652.69
2016,5,22,15,45,516.5,219.5,2.9,20.0,574.5,702.52,544.03
2016,5,22,16,0,314.0,267.0,2.8,20.0,466.0,549.87,430.05
2016,5,22,16,15,278.5,250.0,2.65,19.5,416.0,497.36,392.6
2016,5,22,16,30,243.0,233.0,2.5,19.0,366.0,445.4,354.25
2016,5,22,16,45,276.5,203.5,2.35,19.0,341.0,433.79,347.26
2016,5,22,17,0,310.0,174.0,2.2,19.0,316.0,418.44,336.9
2016,5,22,17,15,273.5,161.5,1.95,18.5,275.0,369.57,298.98
2016,5,22,17,30,237.0,149.0,1.7,18.0,234.0,322.87,262.14
2016,5,22,17,45,215.5,127.0,1.5,17.5,195.0,276.82,225.37
2016,5,22,18,0,194.0,105.0,1.3,17.0,156.0,231.92,188.49
2016,5,22,18,15,158.5,84.0,1.2,16.0,119.5,182.42,147.12
2016,5,22,18,30,123.0,63.0,1.1,15.0,83.0,135.85,107.21
2016,5,22,18,45,73.5,43.0,1.05,14.5,53.5,79.92,58.96
2016,5,22,19,0,24.0,23.0,1.0,14.0,24.0,34.7,15.31
2016,5,22,19,15,12.0,11.5,1.0,13.5,12.0,12.56,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.0,1.55,9.5,13.0,7.87,0.0
2016,5,23,5,30,109.0,20.0,1.8,10.0,26.0,15.17,0.34
2016,5,23,5,45,210.0,35.5,2.05,10.5,62.5,26.86,17.35
2016,5,23,6,0,311.0,51.0,2.3,11.0,99.0,38.53,28.6
2016,5,23,6,15,385.0,63.0,2.4,11.5,144.5,47.56,37.1
2016,5,23,6,30,459.0,75.0,2.5,12.0,190.0,59.23,47.74
2016,5,23,6,45,393.5,98.0,2.7,12.5,213.0,70.89,58.13
2016,5,23,7,0,328.0,121.0,2.9,13.0,236.0,84.26,69.81
2016,5,23,7,15,486.5,113.5,3.0,13.5,314.5,81.38,66.93
2016,5,23,7,30,645.0,106.0,3.1,14.0,393.0,79.61,65.02
2016,5,23,7,45,680.0,109.0,3.25,14.5,444.5,81.03,65.9
2016,5,23,8,0,715.0,112.0,3.4,15.0,496.0,82.48,66.8
2016,5,23,8,15,513.5,187.0,3.4,15.0,476.5,121.56,100.32
2016,5,23,8,30,312.0,262.0,3.4,15.0,457.0,161.87,134.33
2016,5,23,8,45,158.0,219.5,3.4,15.5,318.5,144.78,119.15
2016,5,23,9,0,4.0,177.0,3.4,16.0,180.0,131.22,102.3
2016,5,23,9,15,21.5,248.5,3.35,16.0,265.0,182.27,142.35
2016,5,23,9,30,39.0,320.0,3.3,16.0,350.0,224.18,174.39
2016,5,23,9,45,19.5,228.5,3.3,16.5,243.5,169.03,130.92
2016,5,23,10,0,0.0,137.0,3.3,17.0,137.0,104.83,79.89
2016,5,23,10,15,7.5,205.5,3.25,17.0,212.5,158.18,122.42
2016,5,23,10,30,15.0,274.0,3.2,17.0,288.0,212.23,164.84
2016,5,23,10,45,15.5,281.0,3.2,17.5,295.5,219.79,170.26
2016,5,23,11,0,16.0,288.0,3.2,18.0,303.0,227.42,175.81
2016,5,23,11,15,157.0,374.5,3.15,18.0,524.0,377.03,291.49
2016,5,23,11,30,298.0,461.0,3.1,18.0,745.0,542.27,415.04
2016,5,23,11,45,160.0,406.5,3.1,18.5,559.5,429.56,329.93
2016,5,23,12,0,22.0,352.0,3.1,19.0,374.0,289.54,222.26
2016,5,23,12,15,28.0,377.5,3.05,19.0,405.0,324.94,249.71
2016,5,23,12,30,34.0,403.0,3.0,19.0,436.0,355.53,272.82
2016,5,23,12,45,17.5,270.0,2.95,19.0,287.5,227.05,174.65
2016,5,23,13,0,1.0,137.0,2.9,19.0,139.0,108.08,81.27
2016,5,23,13,15,219.5,263.5,2.8,19.0,467.5,433.14,338.67
2016,5,23,13,30,438.0,390.0,2.7,19.0,796.0,761.79,577.0
2016,5,23,13,45,652.5,262.0,2.65,19.0,850.5,856.38,646.01
2016,5,23,14,0,867.0,134.0,2.6,19.0,905.0,920.9,691.87
2016,5,23,14,15,859.5,132.0,2.55,19.0,876.0,921.76,692.25
2016,5,23,14,30,852.0,130.0,2.5,19.0,847.0,918.85,690.81
2016,5,23,14,45,838.5,130.0,2.45,19.0,811.0,921.72,693.45
