Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,15,0,825.0,130.0,2.4,19.0,775.0,907.84,684.83
2016,5,23,15,15,812.5,127.5,2.3,18.5,734.5,888.82,673.79
2016,5,23,15,30,800.0,125.0,2.2,18.0,694.0,866.49,660.54
2016,5,23,15,45,511.5,204.5,2.15,18.0,560.0,681.8,529.26
2016,5,23,16,0,223.0,284.0,2.1,18.0,426.0,470.33,369.61
2016,5,23,16,15,295.5,247.0,2.0,18.0,419.0,507.48,401.31
2016,5,23,16,30,368.0,210.0,1.9,18.0,412.0,519.77,412.92
2016,5,23,16,45,193.5,187.0,1.8,18.0,292.5,334.71,268.96
2016,5,23,17,0,19.0,164.0,1.7,18.0,173.0,150.75,119.36
2016,5,23,17,15,14.5,144.5,1.5,17.5,151.0,130.67,103.78
2016,5,23,17,30,10.0,125.0,1.3,17.0,129.0,110.83,87.74
2016,5,23,17,45,258.0,97.5,1.1,17.0,166.5,267.76,219.93
2016,5,23,18,0,506.0,70.0,0.9,17.0,204.0,385.37,311.48
2016,5,23,18,15,435.0,60.5,0.85,16.5,157.5,312.27,250.18
2016,5,23,18,30,364.0,51.0,0.8,16.0,111.0,245.13,193.19
2016,5,23,18,45,263.0,37.5,0.75,15.5,73.0,166.5,125.73
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,98.12,54.33
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,33.08,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.0,10.0,1.3,10.5,14.5,7.87,0.0
2016,5,24,5,30,162.0,20.0,1.5,11.0,29.0,15.31,1.14
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.0,26.46,16.96
2016,5,24,6,0,387.0,45.0,1.9,13.0,105.0,36.64,26.72
2016,5,24,6,15,461.0,54.0,1.85,13.5,152.0,43.69,33.38
2016,5,24,6,30,535.0,63.0,1.8,14.0,199.0,50.71,39.8
2016,5,24,6,45,587.5,69.5,1.8,14.5,250.0,55.57,44.09
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,60.42,48.23
2016,5,24,7,15,677.0,81.5,1.95,16.0,353.5,64.26,51.27
2016,5,24,7,30,714.0,87.0,2.1,17.0,406.0,68.04,54.18
2016,5,24,7,45,742.0,91.0,2.25,18.0,457.5,76.37,60.95
2016,5,24,8,0,770.0,95.0,2.4,19.0,509.0,78.98,62.71
2016,5,24,8,15,790.5,98.5,2.35,19.5,558.5,80.98,64.07
2016,5,24,8,30,811.0,102.0,2.3,20.0,608.0,82.88,65.34
2016,5,24,8,45,827.0,105.0,2.25,20.5,654.5,84.23,66.14
2016,5,24,9,0,843.0,108.0,2.2,21.0,701.0,117.42,69.77
2016,5,24,9,15,855.0,110.5,2.15,21.0,742.0,183.16,106.47
2016,5,24,9,30,867.0,113.0,2.1,21.0,783.0,241.04,148.81
2016,5,24,9,45,876.5,114.5,2.05,21.5,819.5,298.24,195.77
2016,5,24,10,0,886.0,116.0,2.0,22.0,856.0,355.41,244.36
2016,5,24,10,15,892.5,117.5,1.95,22.0,885.5,411.25,292.33
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,466.27,338.72
2016,5,24,10,45,904.5,120.0,1.85,22.5,938.0,519.45,381.71
2016,5,24,11,0,910.0,121.0,1.8,23.0,961.0,571.26,422.12
2016,5,24,11,15,913.5,121.5,1.75,23.0,977.0,620.0,459.78
2016,5,24,11,30,917.0,122.0,1.7,23.0,993.0,666.8,494.87
2016,5,24,11,45,918.5,122.0,1.7,23.5,1001.0,709.8,525.65
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,750.36,553.88
2016,5,24,12,15,920.5,122.0,1.7,24.0,1009.5,787.61,580.26
2016,5,24,12,30,921.0,122.0,1.7,24.0,1010.0,822.06,603.48
2016,5,24,12,45,922.0,120.0,1.7,24.5,1003.5,852.3,622.0
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,879.3,638.31
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,900.29,651.97
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,917.59,663.34
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,929.32,671.86
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,937.18,678.06
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,939.31,680.17
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,937.57,679.98
2016,5,24,14,45,885.5,109.5,1.8,25.0,829.5,930.18,676.31
2016,5,24,15,0,877.0,108.0,1.8,25.0,794.0,919.07,670.41
2016,5,24,15,15,865.5,105.5,1.8,24.5,753.5,900.64,661.14
2016,5,24,15,30,854.0,103.0,1.8,24.0,713.0,878.8,649.69
2016,5,24,15,45,839.0,100.5,1.8,24.0,667.5,850.68,632.8
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,829.27,620.41
2016,5,24,16,15,805.0,94.5,1.7,24.0,573.0,790.67,595.26
2016,5,24,16,30,786.0,91.0,1.6,24.0,524.0,749.83,568.53
2016,5,24,16,45,761.0,87.0,1.55,24.0,473.0,701.9,536.96
2016,5,24,17,0,736.0,83.0,1.5,24.0,422.0,652.74,504.01
2016,5,24,17,15,701.5,78.5,1.4,23.5,369.5,598.35,465.97
2016,5,24,17,30,667.0,74.0,1.3,23.0,317.0,541.68,424.85
2016,5,24,17,45,618.5,68.0,1.25,22.5,265.5,475.55,375.36
2016,5,24,18,0,570.0,62.0,1.2,22.0,214.0,411.95,325.8
2016,5,24,18,15,500.0,54.0,1.2,21.0,166.0,338.18,266.95
2016,5,24,18,30,430.0,46.0,1.2,20.0,118.0,270.21,210.3
2016,5,24,18,45,321.0,35.0,1.2,19.0,78.5,189.96,142.27
2016,5,24,19,0,212.0,24.0,1.2,18.0,39.0,117.99,68.02
2016,5,24,19,15,106.0,12.0,1.2,17.5,19.5,40.32,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,7.87,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,16.24,2.1
2016,5,25,5,45,276.0,32.5,0.8,16.0,68.0,26.45,16.7
2016,5,25,6,0,387.0,45.0,0.8,17.0,106.0,36.62,26.29
2016,5,25,6,15,461.5,54.0,0.8,17.0,153.0,43.67,32.91
2016,5,25,6,30,536.0,63.0,0.8,17.0,200.0,50.71,39.32
2016,5,25,6,45,584.5,70.5,0.8,17.5,250.5,56.26,44.16
2016,5,25,7,0,633.0,78.0,0.8,18.0,301.0,61.73,48.78
2016,5,25,7,15,669.5,83.5,0.8,18.5,353.0,65.5,51.81
2016,5,25,7,30,706.0,89.0,0.8,19.0,405.0,69.21,54.72
2016,5,25,7,45,732.5,93.5,0.85,20.0,456.5,77.93,61.75
2016,5,25,8,0,759.0,98.0,0.9,21.0,508.0,80.77,63.66
2016,5,25,8,15,779.5,102.0,1.0,21.5,557.0,83.01,65.2
2016,5,25,8,30,800.0,106.0,1.1,22.0,606.0,85.13,66.63
2016,5,25,8,45,816.5,108.5,1.25,23.0,652.0,86.07,66.95
2016,5,25,9,0,833.0,111.0,1.4,24.0,698.0,117.77,69.69
2016,5,25,9,15,845.0,113.5,1.45,24.0,739.0,182.75,105.17
2016,5,25,9,30,857.0,116.0,1.5,24.0,780.0,240.0,146.27
2016,5,25,9,45,864.5,119.5,1.55,24.5,815.5,297.3,192.57
2016,5,25,10,0,872.0,123.0,1.6,25.0,851.0,354.41,240.36
2016,5,25,10,15,879.0,124.5,1.65,25.0,881.0,409.66,287.2
2016,5,25,10,30,886.0,126.0,1.7,25.0,911.0,464.17,332.68
2016,5,25,10,45,891.0,127.5,1.75,25.5,933.5,516.78,374.92
2016,5,25,11,0,896.0,129.0,1.8,26.0,956.0,568.01,414.8
2016,5,25,11,15,899.0,129.5,1.85,26.0,972.0,615.85,451.91
2016,5,25,11,30,902.0,130.0,1.9,26.0,988.0,661.74,486.67
2016,5,25,11,45,903.0,130.5,2.0,26.5,995.5,704.2,517.52
2016,5,25,12,0,904.0,131.0,2.1,27.0,1003.0,744.26,545.99
2016,5,25,12,15,903.5,131.5,2.1,27.0,1003.0,780.7,571.8
2016,5,25,12,30,903.0,132.0,2.1,27.0,1003.0,814.36,594.89
2016,5,25,12,45,895.0,135.5,2.15,27.0,994.0,841.42,612.99
2016,5,25,13,0,887.0,139.0,2.2,27.0,985.0,865.05,628.92
2016,5,25,13,15,882.5,138.5,2.15,27.0,969.5,884.85,641.54
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,901.05,651.86
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,910.9,658.64
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,916.98,663.15
2016,5,25,14,15,854.0,136.5,2.05,26.5,877.5,917.95,665.33
2016,5,25,14,30,846.0,135.0,2.0,26.0,848.0,915.19,665.25
2016,5,25,14,45,832.5,134.0,1.95,26.0,811.5,917.54,667.35
2016,5,25,15,0,819.0,133.0,1.9,26.0,775.0,902.78,658.38
2016,5,25,15,15,709.5,172.5,1.85,26.0,708.0,846.54,622.36
2016,5,25,15,30,600.0,212.0,1.8,26.0,641.0,780.7,578.08
2016,5,25,15,45,677.5,167.0,1.8,26.0,622.0,795.41,591.8
2016,5,25,16,0,755.0,122.0,1.8,26.0,603.0,795.49,593.33
2016,5,25,16,15,733.0,118.0,1.75,26.0,554.5,760.24,570.64
2016,5,25,16,30,711.0,114.0,1.7,26.0,506.0,718.47,543.57
2016,5,25,16,45,680.0,109.5,1.65,26.0,455.5,667.73,509.72
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,616.38,474.02
2016,5,25,17,15,612.0,98.5,1.5,25.5,354.0,558.5,433.24
2016,5,25,17,30,575.0,92.0,1.4,25.0,303.0,501.32,391.72
2016,5,25,17,45,521.5,84.5,1.3,24.5,253.0,434.22,341.22
2016,5,25,18,0,468.0,77.0,1.2,24.0,203.0,370.15,291.29
2016,5,25,18,15,399.5,66.0,1.15,23.0,157.0,294.33,231.13
2016,5,25,18,30,331.0,55.0,1.1,22.0,111.0,230.44,178.27
2016,5,25,18,45,235.0,40.5,1.1,21.5,73.5,158.11,117.36
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,93.17,54.25
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,30.44,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.0,1.15,17.0,9.0,7.08,0.0
2016,5,26,5,30,0.0,18.0,1.3,17.0,18.0,13.75,1.33
2016,5,26,5,45,33.0,38.0,1.5,17.5,43.0,28.24,18.1
2016,5,26,6,0,66.0,58.0,1.7,18.0,68.0,42.18,30.95
2016,5,26,6,15,91.0,79.5,1.7,18.0,99.5,56.82,44.21
2016,5,26,6,30,116.0,101.0,1.7,18.0,131.0,71.21,57.06
2016,5,26,6,45,145.0,119.5,1.75,18.5,165.5,83.73,67.9
2016,5,26,7,0,174.0,138.0,1.8,19.0,200.0,96.05,78.31
2016,5,26,7,15,255.5,151.5,1.85,19.5,258.5,103.23,84.08
2016,5,26,7,30,337.0,165.0,1.9,20.0,317.0,112.51,91.53
2016,5,26,7,45,168.5,160.5,1.95,21.0,236.5,111.63,90.09
2016,5,26,8,0,0.0,156.0,2.0,22.0,156.0,114.38,91.72
2016,5,26,8,15,237.0,186.0,2.1,22.5,334.0,120.72,96.52
2016,5,26,8,30,474.0,216.0,2.2,23.0,512.0,134.64,107.55
2016,5,26,8,45,388.5,262.5,2.3,23.5,518.0,163.01,130.27
2016,5,26,9,0,303.0,309.0,2.4,24.0,524.0,197.08,143.6
2016,5,26,9,15,374.5,303.0,2.4,24.5,584.0,229.21,159.42
2016,5,26,9,30,446.0,297.0,2.4,25.0,644.0,261.64,179.4
2016,5,26,9,45,455.5,310.0,2.45,25.5,678.5,305.75,213.48
2016,5,26,10,0,465.0,323.0,2.5,26.0,713.0,350.87,249.19
2016,5,26,10,15,323.0,382.5,2.5,26.0,658.0,375.55,273.42
2016,5,26,10,30,181.0,442.0,2.5,26.0,603.0,385.1,284.14
2016,5,26,10,45,490.0,309.0,2.5,26.5,759.0,454.69,333.52
2016,5,26,11,0,799.0,176.0,2.5,27.0,915.0,552.07,404.69
2016,5,26,11,15,802.5,177.0,2.5,27.0,930.0,598.06,439.98
2016,5,26,11,30,806.0,178.0,2.5,27.0,945.0,642.46,473.48
2016,5,26,11,45,613.5,298.0,2.5,27.0,885.0,649.06,477.24
2016,5,26,12,0,421.0,418.0,2.5,27.0,825.0,640.19,469.05
2016,5,26,12,15,617.0,297.0,2.5,27.0,893.0,714.91,525.06
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,790.44,580.8
2016,5,26,12,45,803.0,181.0,2.55,27.0,952.0,816.34,598.78
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,838.86,614.69
2016,5,26,13,15,789.0,185.0,2.6,27.0,928.0,857.91,627.64
2016,5,26,13,30,785.0,184.0,2.6,27.0,913.0,873.51,638.24
2016,5,26,13,45,505.5,312.5,2.6,27.0,778.0,763.83,560.01
2016,5,26,14,0,226.0,441.0,2.6,27.0,643.0,607.67,447.53
2016,5,26,14,15,131.0,394.5,2.55,27.0,511.0,484.28,360.13
2016,5,26,14,30,36.0,348.0,2.5,27.0,379.0,338.59,253.09
2016,5,26,14,45,380.0,261.5,2.5,27.0,561.5,629.49,472.98
2016,5,26,15,0,724.0,175.0,2.5,27.0,744.0,864.95,638.82
2016,5,26,15,15,710.0,171.0,2.45,26.5,705.0,844.27,625.06
2016,5,26,15,30,696.0,167.0,2.4,26.0,666.0,820.6,611.52
2016,5,26,15,45,681.0,160.5,2.35,26.0,623.0,790.72,592.52
2016,5,26,16,0,666.0,154.0,2.3,26.0,580.0,758.31,571.74
2016,5,26,16,15,643.5,148.5,2.15,26.0,533.5,718.48,544.61
2016,5,26,16,30,621.0,143.0,2.0,26.0,487.0,677.01,515.99
2016,5,26,16,45,596.5,134.5,1.9,26.0,439.0,629.65,483.13
2016,5,26,17,0,572.0,126.0,1.8,26.0,391.0,581.47,449.08
2016,5,26,17,15,535.0,117.5,1.65,25.5,341.5,516.43,402.53
2016,5,26,17,30,498.0,109.0,1.5,25.0,292.0,461.27,361.89
2016,5,26,17,45,453.5,97.5,1.4,24.5,244.5,399.86,315.34
2016,5,26,18,0,409.0,86.0,1.3,24.0,197.0,341.2,269.33
2016,5,26,18,15,344.0,73.0,1.2,23.5,152.5,273.71,214.82
2016,5,26,18,30,279.0,60.0,1.1,23.0,108.0,212.11,163.58
2016,5,26,18,45,197.5,43.5,1.0,22.5,71.5,146.3,108.25
2016,5,26,19,0,116.0,27.0,0.9,22.0,35.0,86.72,51.54
2016,5,26,19,15,58.0,13.5,0.9,21.5,17.5,27.47,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,8.65,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,16.63,3.24
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.0,28.57,18.32
2016,5,27,6,0,281.0,54.0,2.1,19.0,98.0,40.44,29.32
2016,5,27,6,15,351.0,66.0,2.2,19.5,142.0,49.32,37.43
2016,5,27,6,30,421.0,78.0,2.3,20.0,186.0,58.14,45.27
2016,5,27,6,45,468.5,88.5,2.4,20.5,234.0,65.61,51.71
2016,5,27,7,0,516.0,99.0,2.5,21.0,282.0,75.21,59.81
2016,5,27,7,15,554.5,106.5,2.5,21.0,331.5,79.67,63.46
2016,5,27,7,30,593.0,114.0,2.5,21.0,381.0,84.0,66.95
2016,5,27,7,45,621.0,121.0,2.55,21.5,430.0,87.63,69.65
2016,5,27,8,0,649.0,128.0,2.6,22.0,479.0,91.09,72.18
2016,5,27,8,15,672.0,133.0,2.6,22.5,526.5,92.98,73.38
2016,5,27,8,30,695.0,138.0,2.6,23.0,574.0,94.76,74.47
2016,5,27,8,45,714.5,141.5,2.6,23.5,618.5,95.42,74.65
2016,5,27,9,0,734.0,145.0,2.6,24.0,663.0,123.11,76.87
2016,5,27,9,15,748.0,148.5,2.5,24.5,703.0,183.46,109.8
2016,5,27,9,30,762.0,152.0,2.4,25.0,743.0,237.13,147.84
2016,5,27,9,45,773.5,154.5,2.35,25.5,778.5,290.61,190.63
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,344.61,235.38
2016,5,27,10,15,793.5,159.0,2.25,26.0,843.0,397.47,279.84
2016,5,27,10,30,802.0,161.0,2.2,26.0,872.0,450.03,323.32
2016,5,27,10,45,806.0,163.5,2.15,26.0,894.0,500.32,364.07
2016,5,27,11,0,810.0,166.0,2.1,26.0,916.0,549.4,402.75
2016,5,27,11,15,814.0,167.0,2.1,26.0,931.5,596.03,438.74
2016,5,27,11,30,818.0,168.0,2.1,26.0,947.0,641.06,472.64
2016,5,27,11,45,816.5,171.0,2.1,26.5,954.0,682.24,501.99
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,721.11,528.94
2016,5,27,12,15,815.0,174.0,2.1,27.0,961.5,756.29,553.89
2016,5,27,12,30,815.0,174.0,2.1,27.0,962.0,788.89,576.67
2016,5,27,12,45,811.0,175.0,2.1,27.0,954.5,816.32,595.66
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,840.58,612.18
2016,5,27,13,15,607.5,287.0,2.05,27.0,863.0,798.85,580.31
2016,5,27,13,30,408.0,398.0,2.0,27.0,779.0,737.75,535.36
2016,5,27,13,45,595.0,286.5,2.0,27.0,827.0,820.75,596.62
2016,5,27,14,0,782.0,175.0,2.0,27.0,875.0,890.92,646.11
2016,5,27,14,15,774.5,173.0,1.9,27.0,847.0,891.78,645.75
2016,5,27,14,30,767.0,171.0,1.8,27.0,819.0,889.03,643.8
2016,5,27,14,45,753.5,169.5,1.75,27.0,784.5,877.76,637.0
2016,5,27,15,0,740.0,168.0,1.7,27.0,750.0,871.01,633.32
2016,5,27,15,15,726.0,164.5,1.65,26.5,711.0,850.73,622.08
2016,5,27,15,30,712.0,161.0,1.6,26.0,672.0,827.43,608.98
2016,5,27,15,45,505.5,217.5,1.55,26.0,568.5,686.2,511.77
2016,5,27,16,0,299.0,274.0,1.5,26.0,465.0,540.76,407.82
2016,5,27,16,15,465.5,207.5,1.45,26.0,478.5,622.62,471.3
2016,5,27,16,30,632.0,141.0,1.4,26.0,492.0,682.89,516.78
2016,5,27,16,45,607.0,133.0,1.35,26.0,444.0,635.41,483.58
2016,5,27,17,0,582.0,125.0,1.3,26.0,396.0,587.09,450.12
2016,5,27,17,15,545.0,117.0,1.25,25.5,346.5,530.0,410.17
2016,5,27,17,30,508.0,109.0,1.2,25.0,297.0,467.19,364.88
2016,5,27,17,45,464.5,97.5,1.15,24.5,249.0,406.01,319.08
2016,5,27,18,0,421.0,86.0,1.1,24.0,201.0,347.45,273.56
2016,5,27,18,15,355.5,73.5,1.0,23.5,156.5,279.72,219.1
2016,5,27,18,30,290.0,61.0,0.9,23.0,112.0,217.91,167.87
2016,5,27,18,45,208.5,44.5,0.85,22.5,75.0,151.58,112.3
2016,5,27,19,0,127.0,28.0,0.8,22.0,38.0,92.11,56.28
2016,5,27,19,15,63.5,14.0,0.8,21.5,19.0,29.44,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,84.0,11.5,0.95,15.5,16.5,9.05,0.0
2016,5,28,5,30,168.0,23.0,1.1,16.0,33.0,17.54,4.25
2016,5,28,5,45,278.0,35.5,1.25,16.5,71.5,28.91,18.83
2016,5,28,6,0,388.0,48.0,1.4,17.0,110.0,39.02,28.39
2016,5,28,6,15,461.0,57.5,1.3,17.5,157.5,46.38,35.21
2016,5,28,6,30,534.0,67.0,1.2,18.0,205.0,53.7,41.77
2016,5,28,6,45,587.5,73.0,1.2,19.0,256.0,58.1,45.49
2016,5,28,7,0,641.0,79.0,1.2,20.0,307.0,62.52,49.05
2016,5,28,7,15,677.0,84.5,1.05,20.5,359.0,66.28,52.05
2016,5,28,7,30,713.0,90.0,0.9,21.0,411.0,69.97,54.91
2016,5,28,7,45,741.0,94.0,0.75,21.5,463.0,78.42,61.76
2016,5,28,8,0,769.0,98.0,0.6,22.0,515.0,80.95,63.51
2016,5,28,8,15,588.5,168.5,0.6,22.5,505.0,113.41,90.22
2016,5,28,8,30,408.0,239.0,0.6,23.0,495.0,145.32,115.82
2016,5,28,8,45,623.5,175.0,0.6,23.5,599.5,112.47,88.32
2016,5,28,9,0,839.0,111.0,0.6,24.0,704.0,115.5,68.7
2016,5,28,9,15,850.5,113.5,0.7,24.0,745.0,180.67,103.33
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,237.95,143.74
2016,5,28,9,45,690.0,213.0,0.95,24.5,765.0,300.91,200.26
2016,5,28,10,0,518.0,310.0,1.1,25.0,744.0,357.37,250.83
2016,5,28,10,15,709.0,214.5,1.15,25.0,831.0,399.69,281.39
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,461.71,328.55
2016,5,28,10,45,703.0,247.0,1.25,25.5,881.0,507.72,366.59
2016,5,28,11,0,506.0,375.0,1.3,26.0,844.0,538.05,390.13
2016,5,28,11,15,454.5,394.0,1.3,26.0,820.5,555.56,403.94
2016,5,28,11,30,403.0,413.0,1.3,26.0,797.0,567.59,413.23
2016,5,28,11,45,418.5,415.5,1.35,26.0,817.5,607.26,441.82
2016,5,28,12,0,434.0,418.0,1.4,26.0,838.0,647.0,469.86
2016,5,28,12,15,445.0,419.5,1.4,26.0,850.5,682.55,494.33
2016,5,28,12,30,456.0,421.0,1.4,26.0,863.0,717.21,517.94
2016,5,28,12,45,361.0,447.0,1.45,26.5,795.0,678.93,490.6
2016,5,28,13,0,266.0,473.0,1.5,27.0,727.0,640.42,463.05
2016,5,28,13,15,585.0,298.0,1.55,27.0,846.0,787.32,569.81
2016,5,28,13,30,904.0,123.0,1.6,27.0,965.0,906.44,650.99
2016,5,28,13,45,900.5,120.5,1.65,27.0,943.0,918.22,658.34
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,926.14,664.53
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,927.97,667.72
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,925.97,668.65
2016,5,28,14,45,659.5,211.5,1.7,26.0,757.5,840.73,613.53
2016,5,28,15,0,436.0,308.0,1.7,26.0,652.0,723.63,532.04
2016,5,28,15,15,639.5,207.0,1.6,26.0,682.0,814.56,599.33
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,867.53,634.62
2016,5,28,15,45,830.0,102.5,1.4,26.0,667.5,850.63,623.31
2016,5,28,16,0,817.0,99.0,1.3,26.0,623.0,820.17,603.88
2016,5,28,16,15,695.5,125.0,1.3,25.5,547.0,734.39,549.45
2016,5,28,16,30,574.0,151.0,1.3,25.0,471.0,646.17,490.32
2016,5,28,16,45,651.5,117.5,1.3,24.5,447.5,652.37,499.1
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,645.66,497.62
2016,5,28,17,15,695.5,79.5,1.15,23.5,372.5,592.46,459.55
2016,5,28,17,30,662.0,75.0,1.0,23.0,321.0,536.99,419.11
2016,5,28,17,45,617.0,68.5,0.9,23.0,270.5,472.93,370.55
2016,5,28,18,0,572.0,62.0,0.8,23.0,220.0,411.1,322.05
2016,5,28,18,15,505.0,54.5,0.8,22.5,172.0,339.66,265.41
2016,5,28,18,30,438.0,47.0,0.8,22.0,124.0,273.65,210.86
2016,5,28,18,45,339.0,36.5,0.8,21.5,84.5,197.75,147.19
2016,5,28,19,0,240.0,26.0,0.8,21.0,45.0,131.37,83.15
2016,5,28,19,15,120.0,13.0,0.8,21.0,22.5,45.03,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.18,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.27,0.0
2016,5,29,5,45,0.0,7.5,1.75,18.0,7.5,5.68,0.0
2016,5,29,6,0,0.0,12.0,1.9,18.0,12.0,9.1,2.28
2016,5,29,6,15,0.0,17.5,2.0,18.0,17.5,13.29,6.08
2016,5,29,6,30,0.0,23.0,2.1,18.0,23.0,17.5,9.87
2016,5,29,6,45,0.0,29.0,2.25,18.5,29.0,22.1,13.92
2016,5,29,7,0,0.0,35.0,2.4,19.0,35.0,26.71,17.91
2016,5,29,7,15,0.0,71.5,2.45,19.0,71.5,54.87,42.48
2016,5,29,7,30,0.0,108.0,2.5,19.0,108.0,81.11,65.02
2016,5,29,7,45,0.0,117.0,2.55,19.5,117.0,87.81,70.37
2016,5,29,8,0,0.0,126.0,2.6,20.0,126.0,94.46,75.63
2016,5,29,8,15,7.0,170.0,2.7,20.5,174.5,124.45,100.51
2016,5,29,8,30,14.0,214.0,2.8,21.0,223.0,153.26,123.97
2016,5,29,8,45,37.5,260.5,2.95,21.5,287.0,171.53,138.41
2016,5,29,9,0,61.0,307.0,3.1,22.0,351.0,201.06,153.49
2016,5,29,9,15,130.5,339.0,3.2,22.0,439.0,226.58,168.99
2016,5,29,9,30,200.0,371.0,3.3,22.0,527.0,271.56,199.87
2016,5,29,9,45,104.0,284.0,3.4,22.5,365.5,218.29,162.77
2016,5,29,10,0,8.0,197.0,3.5,23.0,204.0,150.85,113.79
2016,5,29,10,15,15.0,261.5,3.5,23.0,275.0,200.72,152.32
2016,5,29,10,30,22.0,326.0,3.5,23.0,346.0,251.64,191.04
2016,5,29,10,45,20.5,322.0,3.5,23.5,341.0,251.35,190.31
2016,5,29,11,0,19.0,318.0,3.5,24.0,336.0,250.6,189.34
2016,5,29,11,15,17.0,299.0,3.45,24.0,315.0,237.96,179.72
2016,5,29,11,30,15.0,280.0,3.4,24.0,294.0,224.56,169.53
2016,5,29,11,45,44.0,372.0,3.35,24.0,414.5,319.38,241.35
2016,5,29,12,0,73.0,464.0,3.3,24.0,535.0,417.57,313.85
2016,5,29,12,15,90.0,474.5,3.2,24.0,561.5,446.91,335.18
2016,5,29,12,30,107.0,485.0,3.1,24.0,588.0,477.41,357.5
2016,5,29,12,45,213.0,471.5,3.05,24.0,676.0,570.5,426.58
2016,5,29,13,0,319.0,458.0,3.0,24.0,764.0,670.58,498.85
2016,5,29,13,15,166.0,360.5,2.95,23.5,520.0,457.87,346.14
2016,5,29,13,30,13.0,263.0,2.9,23.0,276.0,220.42,166.81
2016,5,29,13,45,28.5,325.5,2.85,23.0,352.0,302.27,230.01
2016,5,29,14,0,44.0,388.0,2.8,23.0,428.0,375.77,285.12
2016,5,29,14,15,34.5,354.5,2.8,23.0,385.5,339.59,258.09
2016,5,29,14,30,25.0,321.0,2.8,23.0,343.0,302.49,230.52
2016,5,29,14,45,20.5,293.5,2.85,23.0,311.5,257.69,196.98
2016,5,29,15,0,16.0,266.0,2.9,23.0,280.0,230.7,176.69
2016,5,29,15,15,62.5,300.0,2.9,22.5,346.5,322.82,249.57
2016,5,29,15,30,109.0,334.0,2.9,22.0,413.0,400.02,309.91
2016,5,29,15,45,54.5,194.0,2.95,22.0,233.5,215.89,168.36
2016,5,29,16,0,0.0,54.0,3.0,22.0,54.0,41.5,28.2
2016,5,29,16,15,5.5,120.5,2.95,22.0,123.5,98.89,75.15
2016,5,29,16,30,11.0,187.0,2.9,22.0,193.0,162.24,126.32
2016,5,29,16,45,78.5,192.0,2.85,22.0,229.5,234.01,185.68
2016,5,29,17,0,146.0,197.0,2.8,22.0,266.0,304.52,242.94
2016,5,29,17,15,139.5,174.0,2.75,21.5,233.0,272.55,218.39
2016,5,29,17,30,133.0,151.0,2.7,21.0,200.0,240.44,193.52
2016,5,29,17,45,123.5,128.5,2.7,21.0,168.5,207.03,166.58
2016,5,29,18,0,114.0,106.0,2.7,21.0,137.0,173.9,139.25
2016,5,29,18,15,95.5,85.0,2.65,20.5,107.5,138.33,109.44
2016,5,29,18,30,77.0,64.0,2.6,20.0,78.0,104.03,80.13
2016,5,29,18,45,46.5,45.0,2.6,19.5,53.0,68.69,49.8
2016,5,29,19,0,16.0,26.0,2.6,19.0,28.0,29.51,15.64
2016,5,29,19,15,8.0,13.0,2.6,19.0,14.0,12.55,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,9.05,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,17.54,4.89
2016,5,30,5,45,275.5,34.5,2.4,17.5,70.5,28.02,18.03
2016,5,30,6,0,386.0,46.0,2.5,18.0,108.0,37.34,26.81
2016,5,30,6,15,456.5,54.0,2.55,18.0,154.0,43.56,32.65
2016,5,30,6,30,527.0,62.0,2.6,18.0,200.0,49.78,38.32
2016,5,30,6,45,445.5,90.0,2.65,18.5,224.0,66.29,52.73
2016,5,30,7,0,364.0,118.0,2.7,19.0,248.0,82.78,66.87
2016,5,30,7,15,211.5,149.5,2.7,19.5,228.0,101.31,82.5
2016,5,30,7,30,59.0,181.0,2.7,20.0,208.0,123.55,101.0
2016,5,30,7,45,66.0,205.0,2.7,20.5,238.5,138.19,112.76
2016,5,30,8,0,73.0,229.0,2.7,21.0,269.0,152.49,124.08
2016,5,30,8,15,132.5,256.5,2.65,21.5,337.0,162.51,131.7
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,177.78,143.57
2016,5,30,8,45,292.5,285.5,2.55,22.5,485.0,171.56,137.74
2016,5,30,9,0,393.0,287.0,2.5,23.0,565.0,189.55,137.1
2016,5,30,9,15,442.0,284.5,2.5,23.0,614.5,216.86,148.47
2016,5,30,9,30,491.0,282.0,2.5,23.0,664.0,258.39,176.47
2016,5,30,9,45,345.5,346.0,2.5,23.5,621.0,303.49,217.32
2016,5,30,10,0,200.0,410.0,2.5,24.0,578.0,332.66,244.99
2016,5,30,10,15,110.0,363.0,2.5,24.0,456.5,291.67,217.67
2016,5,30,10,30,20.0,316.0,2.5,24.0,335.0,243.7,183.58
2016,5,30,10,45,17.5,299.5,2.5,24.5,316.5,233.68,175.77
2016,5,30,11,0,15.0,283.0,2.5,25.0,298.0,222.75,167.17
2016,5,30,11,15,106.5,384.0,2.5,25.0,485.5,351.91,263.95
2016,5,30,11,30,198.0,485.0,2.5,25.0,673.0,491.88,365.51
2016,5,30,11,45,269.0,469.5,2.5,25.5,728.5,545.93,403.81
2016,5,30,12,0,340.0,454.0,2.5,26.0,784.0,604.19,445.14
2016,5,30,12,15,608.5,292.0,2.45,26.0,881.5,699.72,516.54
2016,5,30,12,30,877.0,130.0,2.4,26.0,979.0,785.51,580.63
2016,5,30,12,45,623.5,280.5,2.4,26.0,882.5,757.83,556.67
2016,5,30,13,0,370.0,431.0,2.4,26.0,786.0,688.75,504.8
2016,5,30,13,15,603.5,289.0,2.35,26.0,857.0,793.35,582.2
2016,5,30,13,30,837.0,147.0,2.3,26.0,928.0,865.92,633.88
2016,5,30,13,45,830.5,146.5,2.3,26.0,906.5,876.36,640.64
2016,5,30,14,0,824.0,146.0,2.3,26.0,885.0,897.56,655.13
2016,5,30,14,15,816.5,144.5,2.25,26.0,857.0,898.95,656.18
2016,5,30,14,30,809.0,143.0,2.2,26.0,829.0,896.67,655.11
2016,5,30,14,45,801.0,139.5,2.2,26.0,795.5,888.32,650.67
2016,5,30,15,0,793.0,136.0,2.2,26.0,762.0,876.42,644.04
2016,5,30,15,15,780.5,133.0,2.2,25.5,723.0,857.59,634.16
2016,5,30,15,30,768.0,130.0,2.2,25.0,684.0,835.57,622.19
2016,5,30,15,45,753.5,126.0,2.2,25.0,641.0,807.79,605.07
2016,5,30,16,0,739.0,122.0,2.2,25.0,598.0,777.28,586.03
2016,5,30,16,15,709.0,121.0,2.15,25.0,549.0,739.39,561.38
2016,5,30,16,30,679.0,120.0,2.1,25.0,500.0,695.61,532.37
2016,5,30,16,45,587.0,131.5,2.05,25.0,437.5,616.7,476.09
2016,5,30,17,0,495.0,143.0,2.0,25.0,375.0,532.75,414.99
2016,5,30,17,15,473.0,128.5,1.85,24.5,329.5,483.51,379.73
2016,5,30,17,30,451.0,114.0,1.7,24.0,284.0,434.32,343.25
2016,5,30,17,45,478.5,92.5,1.55,23.5,248.0,407.54,323.19
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,383.51,303.62
2016,5,30,18,15,440.0,62.0,1.3,22.5,166.5,314.07,247.33
2016,5,30,18,30,374.0,53.0,1.2,22.0,121.0,250.02,193.86
2016,5,30,18,45,283.0,40.5,1.1,21.5,82.5,175.62,131.36
2016,5,30,19,0,192.0,28.0,1.0,21.0,44.0,115.34,75.09
2016,5,30,19,15,96.0,14.0,1.0,20.5,22.0,38.82,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,9.05,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,17.45,5.08
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.5,27.72,17.69
2016,5,31,6,0,334.0,50.0,1.6,20.0,105.0,38.03,27.18
2016,5,31,6,15,406.0,60.0,1.55,20.0,149.5,47.82,36.09
2016,5,31,6,30,478.0,70.0,1.5,20.0,194.0,55.34,42.85
2016,5,31,6,45,322.5,105.5,1.5,20.5,197.5,74.78,59.64
2016,5,31,7,0,167.0,141.0,1.5,21.0,201.0,97.73,79.1
2016,5,31,7,15,204.0,161.5,1.55,21.5,246.0,111.02,89.98
2016,5,31,7,30,241.0,182.0,1.6,22.0,291.0,120.22,97.22
2016,5,31,7,45,475.0,144.0,1.7,22.5,391.5,98.2,78.18
2016,5,31,8,0,709.0,106.0,1.8,23.0,492.0,78.4,61.14
2016,5,31,8,15,730.0,110.0,1.85,23.5,539.5,87.02,68.05
2016,5,31,8,30,751.0,114.0,1.9,24.0,587.0,88.87,69.22
2016,5,31,8,45,766.0,118.0,1.95,24.5,631.0,90.42,70.16
2016,5,31,9,0,781.0,122.0,2.0,25.0,675.0,116.14,71.56
2016,5,31,9,15,794.0,124.5,2.0,25.0,715.0,170.22,97.87
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,225.38,136.73
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,280.64,180.95
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,336.01,227.05
2016,5,31,10,15,516.5,287.0,1.95,26.0,725.5,377.07,269.51
2016,5,31,10,30,209.0,441.0,1.9,26.0,627.0,393.36,288.48
2016,5,31,10,45,256.5,442.5,1.85,26.0,677.0,431.36,316.46
2016,5,31,11,0,304.0,444.0,1.8,26.0,727.0,479.26,351.38
2016,5,31,11,15,310.0,451.0,1.75,26.0,743.0,511.62,374.96
2016,5,31,11,30,316.0,458.0,1.7,26.0,759.0,544.03,398.25
2016,5,31,11,45,586.0,301.0,1.7,26.5,866.0,626.85,459.14
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,711.58,520.96
2016,5,31,12,15,439.5,250.5,1.65,27.0,676.5,543.65,401.35
2016,5,31,12,30,23.0,357.0,1.6,27.0,380.0,298.39,219.9
2016,5,31,12,45,209.5,388.5,1.6,27.0,589.5,506.87,374.3
2016,5,31,13,0,396.0,420.0,1.6,27.0,799.0,699.85,508.07
2016,5,31,13,15,611.0,288.0,1.6,27.0,863.0,797.72,576.87
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,877.42,632.18
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,888.07,639.27
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,895.04,644.84
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,896.03,646.17
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,893.35,645.32
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,884.37,640.54
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,871.91,633.67
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,852.88,622.62
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,830.7,609.57
2016,5,31,15,45,733.5,137.0,1.7,27.0,639.0,806.39,595.12
2016,5,31,16,0,715.0,134.0,1.7,27.0,595.0,774.02,575.19
2016,5,31,16,15,693.0,129.5,1.65,26.5,548.5,734.92,551.22
2016,5,31,16,30,671.0,125.0,1.6,26.0,502.0,694.06,525.61
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.5,644.91,492.0
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,595.21,457.34
2016,5,31,17,15,573.0,108.5,1.4,25.5,353.5,538.79,417.53
2016,5,31,17,30,537.0,101.0,1.3,25.0,304.0,483.06,377.07
2016,5,31,17,45,485.5,93.0,1.2,25.0,255.0,411.96,323.11
2016,5,31,18,0,434.0,85.0,1.1,25.0,206.0,352.08,276.03
2016,5,31,18,15,369.0,73.0,1.0,24.0,161.5,284.69,222.64
2016,5,31,18,30,304.0,61.0,0.9,23.0,117.0,223.08,172.14
2016,5,31,18,45,217.5,46.0,0.85,22.5,79.5,155.76,116.04
2016,5,31,19,0,131.0,31.0,0.8,22.0,42.0,97.86,63.97
2016,5,31,19,15,65.5,15.5,0.8,21.5,21.0,31.16,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,9.44,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,18.17,5.71
2016,6,1,5,45,193.5,39.5,1.3,19.5,66.5,29.65,19.29
2016,6,1,6,0,286.0,55.0,1.5,20.0,102.0,41.17,29.9
2016,6,1,6,15,355.5,67.0,1.5,20.5,146.0,50.05,37.94
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,58.85,45.71
2016,6,1,6,45,481.5,87.0,1.55,21.5,239.0,67.13,52.8
2016,6,1,7,0,538.0,95.0,1.6,22.0,288.0,72.48,57.19
2016,6,1,7,15,576.0,102.0,1.65,22.5,337.5,76.72,60.52
2016,6,1,7,30,614.0,109.0,1.7,23.0,387.0,80.85,63.69
2016,6,1,7,45,643.0,114.5,1.75,23.5,436.5,83.67,65.7
2016,6,1,8,0,672.0,120.0,1.8,24.0,486.0,86.38,67.59
2016,6,1,8,15,694.0,124.5,1.85,24.0,533.0,88.17,68.85
2016,6,1,8,30,716.0,129.0,1.9,24.0,580.0,89.84,70.03
2016,6,1,8,45,487.5,225.0,1.95,24.5,542.0,137.41,108.85
2016,6,1,9,0,259.0,321.0,2.0,25.0,504.0,197.51,144.95
2016,6,1,9,15,518.0,232.5,1.95,25.0,626.0,195.97,128.28
2016,6,1,9,30,777.0,144.0,1.9,25.0,748.0,229.87,141.26
2016,6,1,9,45,805.5,135.0,1.9,25.5,787.0,280.46,180.98
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,337.17,227.34
2016,6,1,10,15,841.5,127.5,1.85,26.0,855.0,390.1,272.1
2016,6,1,10,30,849.0,129.0,1.8,26.0,884.0,442.42,315.64
2016,6,1,10,45,854.5,130.0,1.8,26.5,906.5,492.67,356.04
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,541.69,394.21
2016,6,1,11,15,863.0,132.0,1.75,27.0,944.5,587.87,429.71
2016,6,1,11,30,866.0,133.0,1.7,27.0,960.0,632.23,462.84
2016,6,1,11,45,868.5,133.0,1.7,27.0,968.0,673.61,493.3
2016,6,1,12,0,871.0,133.0,1.7,27.0,976.0,712.84,521.57
2016,6,1,12,15,871.0,133.0,1.65,27.0,976.5,747.98,546.08
2016,6,1,12,30,871.0,133.0,1.6,27.0,977.0,780.53,568.32
2016,6,1,12,45,567.5,304.0,1.6,27.5,852.5,729.16,527.52
2016,6,1,13,0,264.0,475.0,1.6,28.0,728.0,637.15,459.11
2016,6,1,13,15,559.0,305.0,1.55,28.0,831.0,766.65,553.43
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,868.14,622.91
2016,6,1,13,45,849.5,133.5,1.5,28.0,913.0,879.56,629.63
2016,6,1,14,0,845.0,132.0,1.5,28.0,892.0,887.34,635.11
2016,6,1,14,15,838.0,130.5,1.45,27.5,864.0,889.24,637.63
2016,6,1,14,30,831.0,129.0,1.4,27.0,836.0,887.5,637.99
2016,6,1,14,45,823.0,126.5,1.4,27.0,802.5,880.34,634.41
2016,6,1,15,0,815.0,124.0,1.4,27.0,769.0,881.82,636.57
2016,6,1,15,15,803.5,121.0,1.4,27.0,730.5,863.7,626.1
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,842.32,613.77
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,815.18,597.66
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,785.24,579.66
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,748.23,557.85
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,709.18,534.31
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,666.37,506.67
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,619.1,474.61
2016,6,1,17,15,642.5,89.0,1.3,25.5,364.0,564.96,436.66
2016,6,1,17,30,609.0,84.0,1.2,25.0,314.0,511.19,397.86
2016,6,1,17,45,565.0,77.0,1.15,25.0,265.0,449.65,351.46
2016,6,1,18,0,521.0,70.0,1.1,25.0,216.0,390.28,305.16
2016,6,1,18,15,456.5,61.0,1.0,24.0,170.0,321.03,250.53
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,257.03,198.08
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,185.62,138.45
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,121.93,80.86
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,53.43,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.5,12.0,0.45,19.0,17.0,9.44,0.0
2016,6,2,5,30,149.0,24.0,0.5,19.0,34.0,18.23,5.97
2016,6,2,5,45,248.5,37.0,0.6,19.5,70.5,28.15,18.09
2016,6,2,6,0,348.0,50.0,0.7,20.0,107.0,38.13,27.32
2016,6,2,6,15,418.0,59.5,0.65,20.5,152.0,47.51,35.77
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,54.66,42.09
2016,6,2,6,45,244.0,88.0,0.6,21.5,152.0,64.21,50.27
2016,6,2,7,0,0.0,107.0,0.6,22.0,107.0,78.88,62.63
2016,6,2,7,15,2.0,126.5,0.55,22.5,127.5,92.59,73.9
2016,6,2,7,30,4.0,146.0,0.5,23.0,148.0,106.18,84.85
2016,6,2,7,45,19.0,178.0,0.45,23.5,188.5,127.66,102.11
2016,6,2,8,0,34.0,210.0,0.4,24.0,229.0,141.69,112.91
2016,6,2,8,15,134.5,244.5,0.35,24.5,328.5,156.71,124.34
2016,6,2,8,30,235.0,279.0,0.3,25.0,428.0,176.62,139.47
2016,6,2,8,45,507.0,200.5,0.3,25.5,551.0,124.88,97.32
2016,6,2,9,0,779.0,122.0,0.3,26.0,674.0,114.27,70.21
2016,6,2,9,15,491.0,247.0,0.35,26.0,602.0,200.08,131.07
2016,6,2,9,30,203.0,372.0,0.4,26.0,530.0,270.98,192.98
2016,6,2,9,45,513.0,252.0,0.45,26.5,676.5,280.08,188.09
2016,6,2,10,0,823.0,132.0,0.5,27.0,823.0,336.47,223.02
2016,6,2,10,15,548.0,280.0,0.55,27.0,747.5,382.02,267.08
2016,6,2,10,30,273.0,428.0,0.6,27.0,672.0,404.67,290.14
2016,6,2,10,45,559.0,283.5,0.65,27.0,798.0,459.46,328.58
2016,6,2,11,0,845.0,139.0,0.7,27.0,924.0,538.02,385.63
2016,6,2,11,15,574.0,300.0,0.75,27.0,838.0,549.08,394.93
2016,6,2,11,30,303.0,461.0,0.8,27.0,752.0,536.62,385.94
2016,6,2,11,45,578.0,301.5,0.85,27.5,860.5,619.69,446.32
