Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,705.51,507.69
2016,6,2,12,15,853.0,142.0,0.9,28.0,969.5,740.15,531.01
2016,6,2,12,30,853.0,142.0,0.9,28.0,970.0,772.27,552.78
2016,6,2,12,45,840.5,149.0,0.95,28.0,960.5,797.11,569.57
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,832.61,592.83
2016,6,2,13,15,824.5,155.0,1.0,28.0,937.0,852.47,605.29
2016,6,2,13,30,821.0,154.0,1.0,28.0,923.0,868.83,615.78
2016,6,2,13,45,554.5,292.5,1.05,28.0,806.5,781.7,557.08
2016,6,2,14,0,288.0,431.0,1.1,28.0,690.0,665.94,477.0
2016,6,2,14,15,198.0,421.5,1.05,27.5,597.5,566.32,410.79
2016,6,2,14,30,108.0,412.0,1.0,27.0,505.0,462.47,338.99
2016,6,2,14,45,277.0,359.0,1.0,27.0,582.5,605.71,443.62
2016,6,2,15,0,446.0,306.0,1.0,27.0,660.0,726.79,527.86
2016,6,2,15,15,284.0,322.5,0.95,27.0,544.0,579.55,425.15
2016,6,2,15,30,122.0,339.0,0.9,27.0,428.0,434.23,321.82
2016,6,2,15,45,76.5,294.5,0.85,27.0,349.0,332.24,249.23
2016,6,2,16,0,31.0,250.0,0.8,27.0,270.0,250.52,188.73
2016,6,2,16,15,15.5,164.5,0.7,26.5,174.5,144.58,108.93
2016,6,2,16,30,0.0,79.0,0.6,26.0,79.0,60.76,43.28
2016,6,2,16,45,0.0,43.5,0.5,26.0,43.5,33.31,21.46
2016,6,2,17,0,0.0,8.0,0.4,26.0,8.0,6.1,0.0
2016,6,2,17,15,0.0,7.0,0.4,25.5,7.0,5.33,0.0
2016,6,2,17,30,0.0,6.0,0.4,25.0,6.0,4.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.0,5.0,3.8,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.03,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.27,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.51,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.76,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.0,15.5,9.44,0.0
2016,6,3,5,30,106.0,24.0,0.9,19.0,31.0,18.1,6.04
2016,6,3,5,45,189.0,40.5,1.1,19.5,66.0,30.34,19.91
2016,6,3,6,0,272.0,57.0,1.3,20.0,101.0,42.47,31.03
2016,6,3,6,15,338.5,69.5,1.3,20.5,144.5,51.6,39.29
2016,6,3,6,30,405.0,82.0,1.3,21.0,188.0,60.63,47.25
2016,6,3,6,45,454.0,92.0,1.35,21.5,235.5,67.7,53.28
2016,6,3,7,0,503.0,102.0,1.4,22.0,283.0,74.66,59.05
2016,6,3,7,15,541.0,110.0,1.4,22.5,332.0,81.78,64.82
2016,6,3,7,30,579.0,118.0,1.4,23.0,381.0,86.34,68.32
2016,6,3,7,45,609.5,123.5,1.45,23.5,430.0,88.91,70.08
2016,6,3,8,0,640.0,129.0,1.5,24.0,479.0,91.37,71.75
2016,6,3,8,15,662.5,134.5,1.55,24.5,525.5,93.53,73.14
2016,6,3,8,30,685.0,140.0,1.6,25.0,572.0,95.53,74.42
2016,6,3,8,45,703.5,144.0,1.65,25.5,616.0,96.39,74.75
2016,6,3,9,0,722.0,148.0,1.7,26.0,660.0,118.14,75.06
2016,6,3,9,15,736.0,151.5,1.75,26.0,699.5,170.39,100.13
2016,6,3,9,30,750.0,155.0,1.8,26.0,739.0,230.16,142.01
2016,6,3,9,45,780.0,145.5,1.85,26.5,778.0,279.17,179.99
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,330.6,222.04
2016,6,3,10,15,817.5,138.0,1.95,27.0,845.5,383.93,266.96
2016,6,3,10,30,825.0,140.0,2.0,27.0,874.0,437.26,311.24
2016,6,3,10,45,831.5,140.5,2.05,27.5,897.0,486.46,350.91
2016,6,3,11,0,838.0,141.0,2.1,28.0,920.0,534.56,388.59
2016,6,3,11,15,562.0,304.0,2.1,28.0,830.0,548.2,399.94
2016,6,3,11,30,286.0,467.0,2.1,28.0,740.0,529.79,386.17
2016,6,3,11,45,278.0,473.5,2.1,28.0,741.5,551.54,402.1
2016,6,3,12,0,270.0,480.0,2.1,28.0,743.0,572.06,416.66
2016,6,3,12,15,226.0,488.0,2.1,28.0,708.5,561.11,408.87
2016,6,3,12,30,182.0,496.0,2.1,28.0,674.0,549.68,400.62
2016,6,3,12,45,495.0,333.0,2.15,28.0,810.0,695.38,508.04
2016,6,3,13,0,808.0,170.0,2.2,28.0,946.0,827.06,602.62
2016,6,3,13,15,536.5,315.0,2.15,28.0,827.5,754.37,547.67
2016,6,3,13,30,265.0,460.0,2.1,28.0,709.0,650.62,472.03
2016,6,3,13,45,296.5,439.5,2.1,28.0,712.0,670.95,488.05
2016,6,3,14,0,328.0,419.0,2.1,28.0,715.0,689.82,502.2
2016,6,3,14,15,229.5,418.5,2.1,28.0,622.0,591.27,433.59
2016,6,3,14,30,131.0,418.0,2.1,28.0,529.0,507.31,373.82
2016,6,3,14,45,192.0,396.0,2.1,28.0,552.0,545.3,403.46
2016,6,3,15,0,253.0,374.0,2.1,28.0,575.0,600.87,444.16
2016,6,3,15,15,353.5,321.5,2.05,28.0,587.0,639.78,474.32
2016,6,3,15,30,454.0,269.0,2.0,28.0,599.0,693.3,513.94
2016,6,3,15,45,385.5,271.5,1.95,28.0,539.5,612.3,457.47
2016,6,3,16,0,317.0,274.0,1.9,28.0,480.0,551.96,415.02
2016,6,3,16,15,187.0,253.5,1.8,27.5,373.0,401.13,305.69
2016,6,3,16,30,57.0,233.0,1.7,27.0,266.0,257.79,197.24
2016,6,3,16,45,28.5,187.0,1.6,27.0,203.5,189.81,145.38
2016,6,3,17,0,0.0,141.0,1.5,27.0,141.0,114.14,85.91
2016,6,3,17,15,0.0,124.0,1.4,26.5,124.0,100.08,75.32
2016,6,3,17,30,0.0,107.0,1.3,26.0,107.0,86.0,64.42
2016,6,3,17,45,211.0,97.0,1.2,26.0,157.5,235.18,186.42
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,346.88,272.03
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,281.46,218.94
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,221.54,169.83
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,155.67,115.4
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,89.88,59.27
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,39.56,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.0,12.0,0.55,21.0,15.0,9.44,0.0
2016,6,4,5,30,78.0,24.0,0.6,21.0,30.0,18.13,6.12
2016,6,4,5,45,151.5,42.5,0.7,21.0,64.0,31.61,20.86
2016,6,4,6,0,225.0,61.0,0.8,21.0,98.0,44.9,32.99
2016,6,4,6,15,289.0,75.5,0.75,21.0,140.5,55.22,42.34
2016,6,4,6,30,353.0,90.0,0.7,21.0,183.0,65.38,51.34
2016,6,4,6,45,406.5,101.0,0.7,21.5,230.0,72.95,57.77
2016,6,4,7,0,460.0,112.0,0.7,22.0,277.0,80.39,63.91
2016,6,4,7,15,498.5,121.0,0.8,22.5,325.5,86.19,68.51
2016,6,4,7,30,537.0,130.0,0.9,23.0,374.0,91.84,72.9
2016,6,4,7,45,572.5,135.0,1.0,23.5,423.0,95.84,75.85
2016,6,4,8,0,608.0,140.0,1.1,24.0,472.0,97.75,77.02
2016,6,4,8,15,631.5,146.0,1.1,24.5,518.5,99.93,78.4
2016,6,4,8,30,655.0,152.0,1.1,25.0,565.0,101.95,79.64
2016,6,4,8,45,679.5,153.5,1.15,25.5,609.5,101.2,78.63
2016,6,4,9,0,704.0,155.0,1.2,26.0,654.0,120.3,77.37
2016,6,4,9,15,718.0,158.5,1.15,26.0,693.5,171.5,101.59
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,224.04,137.61
2016,6,4,9,45,550.5,265.0,1.1,26.5,705.5,294.95,199.14
2016,6,4,10,0,369.0,368.0,1.1,27.0,678.0,347.84,245.73
2016,6,4,10,15,416.5,363.5,1.05,27.0,725.0,385.05,273.55
2016,6,4,10,30,464.0,359.0,1.0,27.0,772.0,433.21,309.43
2016,6,4,10,45,657.5,245.0,1.0,27.5,847.0,477.32,341.22
2016,6,4,11,0,851.0,131.0,1.0,28.0,922.0,533.54,382.79
2016,6,4,11,15,854.5,132.0,1.05,28.0,938.0,579.49,417.9
2016,6,4,11,30,858.0,133.0,1.1,28.0,954.0,623.71,450.94
2016,6,4,11,45,862.0,132.5,1.15,28.5,963.0,665.31,480.5
2016,6,4,12,0,866.0,132.0,1.2,29.0,972.0,704.92,507.93
2016,6,4,12,15,866.5,132.0,1.25,29.0,973.0,740.21,532.93
2016,6,4,12,30,867.0,132.0,1.3,29.0,974.0,772.99,555.89
2016,6,4,12,45,503.5,310.0,1.4,29.0,798.0,682.23,490.86
2016,6,4,13,0,140.0,488.0,1.5,29.0,622.0,533.66,384.51
2016,6,4,13,15,497.5,310.0,1.55,29.0,777.5,716.32,518.09
2016,6,4,13,30,855.0,132.0,1.6,29.0,933.0,863.04,618.75
2016,6,4,13,45,852.0,130.0,1.65,29.0,913.0,875.4,626.18
2016,6,4,14,0,849.0,128.0,1.7,29.0,893.0,884.14,632.81
2016,6,4,14,15,536.0,272.0,1.75,29.0,750.0,764.4,552.35
2016,6,4,14,30,223.0,416.0,1.8,29.0,607.0,587.8,427.98
2016,6,4,14,45,521.5,267.5,1.85,29.0,689.0,756.11,551.87
2016,6,4,15,0,820.0,119.0,1.9,29.0,771.0,866.68,628.44
2016,6,4,15,15,808.5,116.5,1.85,29.0,732.5,860.87,624.31
2016,6,4,15,30,797.0,114.0,1.8,29.0,694.0,840.1,611.66
2016,6,4,15,45,778.5,113.0,1.8,29.0,650.0,811.86,594.7
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,781.0,575.96
2016,6,4,16,15,740.5,108.0,1.75,28.5,559.5,743.75,553.45
2016,6,4,16,30,721.0,104.0,1.7,28.0,513.0,704.47,529.25
2016,6,4,16,45,689.5,102.0,1.7,28.0,463.5,660.03,500.38
2016,6,4,17,0,658.0,100.0,1.7,28.0,414.0,611.64,467.11
2016,6,4,17,15,624.0,94.0,1.55,27.5,364.5,556.83,428.51
2016,6,4,17,30,590.0,88.0,1.4,27.0,315.0,502.48,389.17
2016,6,4,17,45,538.5,82.0,1.3,26.5,265.5,438.42,341.48
2016,6,4,18,0,487.0,76.0,1.2,26.0,216.0,377.13,294.29
2016,6,4,18,15,424.0,66.5,1.15,25.5,170.5,309.76,240.95
2016,6,4,18,30,361.0,57.0,1.1,25.0,125.0,243.62,186.96
2016,6,4,18,45,270.0,44.5,1.1,24.5,86.5,174.23,129.53
2016,6,4,19,0,179.0,32.0,1.1,24.0,48.0,114.68,77.32
2016,6,4,19,15,89.5,16.0,1.15,24.0,24.0,51.45,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,4.5,1.85,21.0,4.5,3.54,0.0
2016,6,5,5,30,0.0,9.0,2.1,21.0,9.0,6.82,0.0
2016,6,5,5,45,0.0,19.0,2.35,21.5,19.0,14.46,6.46
2016,6,5,6,0,0.0,29.0,2.6,22.0,29.0,22.11,13.34
2016,6,5,6,15,0.0,41.5,2.75,22.0,41.5,31.72,21.88
2016,6,5,6,30,0.0,54.0,2.9,22.0,54.0,41.35,30.38
2016,6,5,6,45,0.0,68.0,3.05,22.0,68.0,51.84,39.49
2016,6,5,7,0,0.0,82.0,3.2,22.0,82.0,62.13,48.31
2016,6,5,7,15,17.0,127.0,3.25,22.0,135.0,93.19,74.78
2016,6,5,7,30,34.0,172.0,3.3,22.0,188.0,118.26,95.77
2016,6,5,7,45,17.5,164.0,3.4,22.5,172.0,118.99,95.82
2016,6,5,8,0,1.0,156.0,3.5,23.0,156.0,114.49,91.53
2016,6,5,8,15,3.5,171.0,3.55,23.0,173.0,125.05,100.04
2016,6,5,8,30,6.0,186.0,3.6,23.0,190.0,135.53,108.41
2016,6,5,8,45,111.5,257.0,3.65,23.5,336.5,162.81,130.32
2016,6,5,9,0,217.0,328.0,3.7,24.0,483.0,207.63,155.09
2016,6,5,9,15,195.0,351.5,3.75,24.0,496.5,237.94,174.26
2016,6,5,9,30,173.0,375.0,3.8,24.0,510.0,266.06,195.4
2016,6,5,9,45,169.0,394.0,3.85,24.5,531.0,293.83,216.43
2016,6,5,10,0,165.0,413.0,3.9,25.0,552.0,321.37,237.62
2016,6,5,10,15,258.0,408.5,3.9,25.0,635.0,361.68,266.56
2016,6,5,10,30,351.0,404.0,3.9,25.0,718.0,419.38,309.44
2016,6,5,10,45,188.5,381.5,3.95,25.0,551.0,362.15,270.67
2016,6,5,11,0,26.0,359.0,4.0,25.0,384.0,280.73,211.16
2016,6,5,11,15,20.0,313.5,4.05,25.0,333.0,249.93,188.18
2016,6,5,11,30,14.0,268.0,4.1,25.0,282.0,214.46,161.33
2016,6,5,11,45,30.5,351.0,4.2,25.5,381.0,293.07,220.56
2016,6,5,12,0,47.0,434.0,4.3,26.0,480.0,374.02,280.16
2016,6,5,12,15,32.0,373.5,4.3,26.0,405.0,321.71,241.24
2016,6,5,12,30,17.0,313.0,4.3,26.0,330.0,258.47,193.94
2016,6,5,12,45,96.0,402.0,4.35,26.0,495.0,416.46,313.28
2016,6,5,13,0,175.0,491.0,4.4,26.0,660.0,564.28,421.17
2016,6,5,13,15,192.5,481.5,4.35,26.0,665.0,581.74,433.8
2016,6,5,13,30,210.0,472.0,4.3,26.0,670.0,598.5,446.51
2016,6,5,13,45,299.5,431.0,4.3,26.0,705.5,664.6,496.04
2016,6,5,14,0,389.0,390.0,4.3,26.0,741.0,715.97,534.84
2016,6,5,14,15,597.0,264.0,4.2,25.5,783.5,815.34,610.76
2016,6,5,14,30,805.0,138.0,4.1,25.0,826.0,882.05,660.8
2016,6,5,14,45,797.0,135.0,4.05,25.0,793.0,874.44,655.9
2016,6,5,15,0,789.0,132.0,4.0,25.0,760.0,863.34,649.22
2016,6,5,15,15,578.0,219.0,3.85,25.0,666.5,764.56,578.94
2016,6,5,15,30,367.0,306.0,3.7,25.0,573.0,633.67,482.35
2016,6,5,15,45,183.5,216.0,3.6,25.0,349.5,381.14,295.52
2016,6,5,16,0,0.0,126.0,3.5,25.0,126.0,98.67,73.26
2016,6,5,16,15,22.5,177.0,3.35,24.5,190.0,172.75,133.37
2016,6,5,16,30,45.0,228.0,3.2,24.0,254.0,242.7,189.3
2016,6,5,16,45,29.0,196.0,3.1,24.0,212.0,199.11,155.08
2016,6,5,17,0,13.0,164.0,3.0,24.0,170.0,144.65,111.96
2016,6,5,17,15,9.0,145.5,2.9,23.5,150.0,126.11,97.6
2016,6,5,17,30,5.0,127.0,2.8,23.0,130.0,107.81,83.16
2016,6,5,17,45,2.5,108.5,2.75,23.0,110.0,90.69,69.33
2016,6,5,18,0,0.0,90.0,2.7,23.0,90.0,73.71,55.42
2016,6,5,18,15,0.0,71.0,2.65,23.0,71.0,57.64,42.09
2016,6,5,18,30,0.0,52.0,2.6,23.0,52.0,41.41,28.45
2016,6,5,18,45,0.0,36.0,2.6,23.0,36.0,27.93,17.0
2016,6,5,19,0,0.0,20.0,2.6,23.0,20.0,15.24,5.99
2016,6,5,19,15,0.0,10.0,2.55,23.0,10.0,7.6,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,75.0,12.0,1.4,20.0,17.0,9.44,0.0
2016,6,6,5,30,150.0,24.0,1.5,20.0,34.0,18.24,6.42
2016,6,6,5,45,231.5,37.5,1.6,20.0,68.5,28.43,18.29
2016,6,6,6,0,313.0,51.0,1.7,20.0,103.0,38.59,27.7
2016,6,6,6,15,374.0,62.0,1.7,20.0,145.5,46.8,35.22
2016,6,6,6,30,435.0,73.0,1.7,20.0,188.0,57.11,44.39
2016,6,6,6,45,473.5,84.0,1.7,20.5,234.0,64.7,50.92
2016,6,6,7,0,512.0,95.0,1.7,21.0,280.0,72.03,57.04
2016,6,6,7,15,579.0,95.0,1.65,21.0,335.0,71.8,56.67
2016,6,6,7,30,646.0,95.0,1.6,21.0,390.0,71.95,56.59
2016,6,6,7,45,671.5,100.5,1.55,21.0,438.5,75.08,59.06
2016,6,6,8,0,697.0,106.0,1.5,21.0,487.0,78.08,61.38
2016,6,6,8,15,718.5,110.0,1.5,21.0,534.5,86.68,68.44
2016,6,6,8,30,740.0,114.0,1.5,21.0,582.0,88.52,69.75
2016,6,6,8,45,593.0,189.5,1.5,21.5,581.5,120.09,95.72
2016,6,6,9,0,446.0,265.0,1.5,22.0,581.0,167.87,121.1
2016,6,6,9,15,387.5,305.5,1.55,22.0,592.0,225.67,158.02
2016,6,6,9,30,329.0,346.0,1.6,22.0,603.0,267.92,190.4
2016,6,6,9,45,346.5,358.0,1.65,22.5,640.0,306.12,218.82
2016,6,6,10,0,364.0,370.0,1.7,23.0,677.0,346.24,249.67
2016,6,6,10,15,338.0,394.5,1.7,23.0,687.0,380.56,277.88
2016,6,6,10,30,312.0,419.0,1.7,23.0,697.0,412.29,303.49
2016,6,6,10,45,290.5,437.0,1.75,23.0,701.0,439.42,325.11
2016,6,6,11,0,269.0,455.0,1.8,23.0,705.0,464.39,344.54
2016,6,6,11,15,254.0,467.0,1.85,23.0,706.5,486.85,361.69
2016,6,6,11,30,239.0,479.0,1.9,23.0,708.0,508.26,377.69
2016,6,6,11,45,266.5,477.0,1.95,23.5,734.5,544.48,403.61
2016,6,6,12,0,294.0,475.0,2.0,24.0,761.0,582.59,430.51
2016,6,6,12,15,204.0,482.5,2.0,24.0,681.5,539.15,399.1
2016,6,6,12,30,114.0,490.0,2.0,24.0,602.0,483.61,358.79
2016,6,6,12,45,124.5,489.0,2.0,24.0,610.0,510.33,378.51
2016,6,6,13,0,135.0,488.0,2.0,24.0,618.0,528.64,391.82
2016,6,6,13,15,156.0,481.5,2.0,24.0,630.0,550.62,408.07
2016,6,6,13,30,177.0,475.0,2.0,24.0,642.0,572.31,424.1
2016,6,6,13,45,157.0,462.5,2.05,24.0,608.5,552.26,410.18
2016,6,6,14,0,137.0,450.0,2.1,24.0,575.0,530.36,395.1
2016,6,6,14,15,104.0,423.0,2.1,24.0,516.0,463.69,347.61
2016,6,6,14,30,71.0,396.0,2.1,24.0,457.0,412.63,310.66
2016,6,6,14,45,56.0,364.5,2.1,24.0,411.5,372.42,281.64
2016,6,6,15,0,41.0,333.0,2.1,24.0,366.0,331.48,251.62
2016,6,6,15,15,33.5,305.0,2.0,23.5,331.0,300.11,228.98
2016,6,6,15,30,26.0,277.0,1.9,23.0,296.0,250.77,192.32
2016,6,6,15,45,31.5,268.5,1.85,23.0,290.0,266.73,205.3
2016,6,6,16,0,37.0,260.0,1.8,23.0,284.0,264.85,204.5
2016,6,6,16,15,23.5,223.0,1.75,22.5,238.5,203.27,157.42
2016,6,6,16,30,10.0,186.0,1.7,22.0,193.0,159.83,123.74
2016,6,6,16,45,16.0,180.0,1.7,22.0,188.5,160.23,124.77
2016,6,6,17,0,22.0,174.0,1.7,22.0,184.0,160.51,125.58
2016,6,6,17,15,18.0,154.5,1.55,22.0,162.0,140.76,109.98
2016,6,6,17,30,14.0,135.0,1.4,22.0,140.0,121.22,94.4
2016,6,6,17,45,8.0,115.5,1.3,22.0,118.5,100.71,77.79
2016,6,6,18,0,2.0,96.0,1.2,22.0,97.0,80.63,61.31
2016,6,6,18,15,1.0,76.0,1.1,21.5,76.5,63.01,46.79
2016,6,6,18,30,0.0,56.0,1.0,21.0,56.0,45.29,31.94
2016,6,6,18,45,0.0,39.0,0.95,21.0,39.0,30.85,19.59
2016,6,6,19,0,0.0,22.0,0.9,21.0,22.0,16.78,7.35
2016,6,6,19,15,0.0,11.0,0.9,20.5,11.0,8.36,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.5,12.0,1.3,17.0,19.0,9.44,0.0
2016,6,7,5,30,207.0,24.0,1.5,17.0,38.0,19.6,7.55
2016,6,7,5,45,314.5,35.0,1.7,17.5,77.0,28.56,18.63
2016,6,7,6,0,422.0,46.0,1.9,18.0,116.0,37.53,27.03
2016,6,7,6,15,492.0,54.0,1.9,18.5,163.0,43.83,32.85
2016,6,7,6,30,562.0,62.0,1.9,19.0,210.0,50.13,38.48
2016,6,7,6,45,607.5,68.5,1.9,19.5,260.5,54.99,42.67
2016,6,7,7,0,653.0,75.0,1.9,20.0,311.0,59.8,46.68
2016,6,7,7,15,688.0,80.0,2.05,20.5,362.5,63.32,49.49
2016,6,7,7,30,723.0,85.0,2.2,21.0,414.0,72.28,56.9
2016,6,7,7,45,748.0,89.0,2.4,21.5,464.5,74.96,58.85
2016,6,7,8,0,773.0,93.0,2.6,22.0,515.0,77.55,60.72
2016,6,7,8,15,793.0,96.5,2.65,22.5,564.0,79.59,62.1
2016,6,7,8,30,813.0,100.0,2.7,23.0,613.0,81.52,63.38
2016,6,7,8,45,828.0,103.0,2.8,24.0,658.5,82.88,64.07
2016,6,7,9,0,843.0,106.0,2.9,25.0,704.0,112.53,70.88
2016,6,7,9,15,854.0,108.0,2.85,25.0,744.5,168.37,95.38
2016,6,7,9,30,865.0,110.0,2.8,25.0,785.0,224.86,134.12
2016,6,7,9,45,873.5,112.0,2.75,25.5,820.5,281.21,179.01
2016,6,7,10,0,882.0,114.0,2.7,26.0,856.0,337.47,226.16
2016,6,7,10,15,887.5,115.5,2.7,26.0,884.0,392.07,272.96
2016,6,7,10,30,893.0,117.0,2.7,26.0,912.0,445.78,318.47
2016,6,7,10,45,894.5,119.0,2.7,26.5,933.0,496.91,360.35
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,546.34,399.61
2016,6,7,11,15,898.0,122.0,2.75,27.0,968.5,593.49,436.96
2016,6,7,11,30,900.0,123.0,2.8,27.0,983.0,638.65,471.9
2016,6,7,11,45,897.5,125.0,2.9,27.5,989.5,679.49,502.16
2016,6,7,12,0,895.0,127.0,3.0,28.0,996.0,717.75,529.85
2016,6,7,12,15,656.5,277.5,3.1,28.0,915.5,714.64,525.04
2016,6,7,12,30,418.0,428.0,3.2,28.0,835.0,683.46,500.15
2016,6,7,12,45,652.5,278.5,3.35,28.0,909.0,770.24,566.28
2016,6,7,13,0,887.0,129.0,3.5,28.0,983.0,840.07,618.59
2016,6,7,13,15,884.5,128.5,3.55,28.0,969.5,861.67,633.19
2016,6,7,13,30,882.0,128.0,3.6,28.0,956.0,879.8,645.85
2016,6,7,13,45,652.5,253.0,3.65,28.0,858.0,831.32,611.44
2016,6,7,14,0,423.0,378.0,3.7,28.0,760.0,748.22,550.37
2016,6,7,14,15,642.0,251.0,3.7,28.0,810.5,842.67,621.8
2016,6,7,14,30,861.0,124.0,3.7,28.0,861.0,904.4,665.79
2016,6,7,14,45,857.5,119.5,3.7,28.0,828.5,899.57,663.13
2016,6,7,15,0,854.0,115.0,3.7,28.0,796.0,891.0,658.55
2016,6,7,15,15,525.5,229.5,3.6,27.5,642.0,719.53,539.94
2016,6,7,15,30,197.0,344.0,3.5,27.0,488.0,503.1,380.43
2016,6,7,15,45,502.5,224.0,3.4,27.0,560.0,683.19,518.9
2016,6,7,16,0,808.0,104.0,3.3,27.0,632.0,811.1,611.87
2016,6,7,16,15,790.5,100.5,3.15,26.5,585.0,775.07,588.06
2016,6,7,16,30,773.0,97.0,3.0,26.0,538.0,736.77,563.57
2016,6,7,16,45,754.0,92.0,2.85,26.0,489.0,693.68,534.28
2016,6,7,17,0,735.0,87.0,2.7,26.0,440.0,648.97,503.28
2016,6,7,17,15,704.5,82.0,2.55,25.5,389.0,597.61,466.7
2016,6,7,17,30,674.0,77.0,2.4,25.0,338.0,543.71,427.25
2016,6,7,17,45,636.0,70.5,2.25,24.5,288.0,483.94,382.05
2016,6,7,18,0,598.0,64.0,2.1,24.0,238.0,425.65,336.37
2016,6,7,18,15,536.0,57.0,2.0,23.0,190.0,356.54,281.21
2016,6,7,18,30,474.0,50.0,1.9,22.0,142.0,292.17,227.74
2016,6,7,18,45,379.5,40.0,1.85,21.5,100.0,216.89,164.12
2016,6,7,19,0,285.0,30.0,1.8,21.0,58.0,151.39,105.6
2016,6,7,19,15,142.5,15.0,1.8,20.5,29.0,68.83,1.17
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.0,12.5,1.35,14.5,20.0,9.83,0.0
2016,6,8,5,30,220.0,25.0,1.6,15.0,40.0,20.49,8.32
2016,6,8,5,45,327.5,36.0,1.85,15.5,80.0,29.45,19.57
2016,6,8,6,0,435.0,47.0,2.1,16.0,120.0,38.43,28.06
2016,6,8,6,15,505.0,55.5,2.25,16.5,168.0,45.12,34.27
2016,6,8,6,30,575.0,64.0,2.4,17.0,216.0,51.79,40.26
2016,6,8,6,45,624.0,69.5,2.55,18.0,267.0,55.94,43.77
2016,6,8,7,0,673.0,75.0,2.7,19.0,318.0,60.11,47.15
2016,6,8,7,15,707.0,80.0,2.95,19.0,370.5,63.66,50.09
2016,6,8,7,30,741.0,85.0,3.2,19.0,423.0,72.63,57.68
2016,6,8,7,45,767.0,88.5,3.45,19.5,474.5,75.01,59.39
2016,6,8,8,0,793.0,92.0,3.7,20.0,526.0,77.34,61.05
2016,6,8,8,15,811.5,95.5,3.75,20.0,574.5,79.4,62.59
2016,6,8,8,30,830.0,99.0,3.8,20.0,623.0,81.34,64.04
2016,6,8,8,45,845.0,101.5,3.85,20.5,668.5,82.45,64.65
2016,6,8,9,0,860.0,104.0,3.9,21.0,714.0,111.36,71.4
2016,6,8,9,15,870.5,106.0,3.85,21.0,754.5,168.1,96.38
2016,6,8,9,30,881.0,108.0,3.8,21.0,795.0,225.43,136.27
2016,6,8,9,45,890.5,109.0,3.8,21.5,830.5,282.28,182.41
2016,6,8,10,0,900.0,110.0,3.8,22.0,866.0,339.12,231.12
2016,6,8,10,15,906.0,111.0,3.75,22.0,895.5,394.52,279.67
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,449.04,326.95
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,501.93,371.18
2016,6,8,11,0,923.0,113.0,3.6,23.0,972.0,553.45,412.99
2016,6,8,11,15,926.5,113.5,3.55,23.0,988.0,602.29,452.35
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,649.2,489.17
2016,6,8,11,45,934.0,113.0,3.5,23.5,1014.0,693.25,522.16
2016,6,8,12,0,938.0,112.0,3.5,24.0,1024.0,735.05,552.64
2016,6,8,12,15,939.0,112.0,3.45,24.0,1025.5,773.06,580.6
2016,6,8,12,30,940.0,112.0,3.4,24.0,1027.0,808.34,605.77
2016,6,8,12,45,942.0,110.0,3.35,24.0,1021.5,839.87,626.98
2016,6,8,13,0,944.0,108.0,3.3,24.0,1016.0,868.21,645.96
2016,6,8,13,15,942.0,107.5,3.2,24.0,1002.5,891.11,660.91
2016,6,8,13,30,940.0,107.0,3.1,24.0,989.0,910.35,673.41
2016,6,8,13,45,939.0,104.0,3.05,24.0,969.0,924.42,682.85
2016,6,8,14,0,938.0,101.0,3.0,24.0,949.0,934.59,689.8
2016,6,8,14,15,933.0,100.0,2.95,24.0,921.0,939.15,693.16
2016,6,8,14,30,928.0,99.0,2.9,24.0,893.0,939.79,694.09
2016,6,8,14,45,922.5,96.0,2.85,24.0,859.5,934.09,690.96
2016,6,8,15,0,917.0,93.0,2.8,24.0,826.0,924.5,685.42
2016,6,8,15,15,907.5,91.0,2.75,24.0,786.0,908.61,675.81
2016,6,8,15,30,898.0,89.0,2.7,24.0,746.0,889.16,663.94
2016,6,8,15,45,886.5,86.5,2.65,24.0,701.5,864.04,648.3
2016,6,8,16,0,875.0,84.0,2.6,24.0,657.0,835.77,630.53
2016,6,8,16,15,859.0,81.5,2.45,23.5,609.0,800.87,608.63
2016,6,8,16,30,843.0,79.0,2.3,23.0,561.0,763.49,584.82
2016,6,8,16,45,822.5,75.5,2.2,23.0,510.0,719.36,555.18
2016,6,8,17,0,802.0,72.0,2.1,23.0,459.0,680.21,528.76
2016,6,8,17,15,773.0,68.5,1.95,22.5,406.5,626.71,491.32
2016,6,8,17,30,744.0,65.0,1.8,22.0,354.0,572.85,451.9
2016,6,8,17,45,704.5,60.5,1.7,21.5,302.0,511.53,405.71
2016,6,8,18,0,665.0,56.0,1.6,21.0,250.0,451.55,358.78
2016,6,8,18,15,606.0,50.0,1.5,20.0,200.5,381.8,302.96
2016,6,8,18,30,547.0,44.0,1.4,19.0,151.0,318.86,250.17
2016,6,8,18,45,453.0,36.0,1.35,18.0,107.0,242.28,185.19
2016,6,8,19,0,359.0,28.0,1.3,17.0,63.0,175.26,124.44
2016,6,8,19,15,179.5,14.0,1.3,16.5,31.5,78.71,7.58
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.5,11.5,1.25,10.5,21.0,9.05,0.0
2016,6,9,5,30,269.0,23.0,1.4,11.0,42.0,18.94,7.5
2016,6,9,5,45,378.5,32.5,1.55,12.0,82.5,26.82,17.63
2016,6,9,6,0,488.0,42.0,1.7,13.0,123.0,34.79,25.23
2016,6,9,6,15,555.5,48.5,1.55,13.5,171.5,40.15,30.31
2016,6,9,6,30,623.0,55.0,1.4,14.0,220.0,45.56,35.24
2016,6,9,6,45,668.5,60.0,1.3,15.0,271.5,53.71,42.35
2016,6,9,7,0,714.0,65.0,1.2,16.0,323.0,58.04,45.92
2016,6,9,7,15,745.5,69.0,1.15,16.5,375.5,61.36,48.6
2016,6,9,7,30,777.0,73.0,1.1,17.0,428.0,64.64,51.18
2016,6,9,7,45,801.0,76.5,1.05,18.0,479.5,67.35,53.11
2016,6,9,8,0,825.0,80.0,1.0,19.0,531.0,69.98,54.95
2016,6,9,8,15,842.5,83.0,1.0,19.5,580.0,80.36,63.48
2016,6,9,8,30,860.0,86.0,1.0,20.0,629.0,82.89,65.26
2016,6,9,8,45,873.5,88.0,1.05,20.5,674.5,84.55,66.32
2016,6,9,9,0,887.0,90.0,1.1,21.0,720.0,103.7,65.22
2016,6,9,9,15,897.5,92.0,1.05,21.5,761.0,161.8,89.91
2016,6,9,9,30,908.0,94.0,1.0,22.0,802.0,220.49,129.64
2016,6,9,9,45,914.5,96.5,1.0,22.5,838.0,278.96,176.08
2016,6,9,10,0,921.0,99.0,1.0,23.0,874.0,337.1,224.61
2016,6,9,10,15,927.0,100.5,1.1,23.0,903.5,393.84,273.07
2016,6,9,10,30,933.0,102.0,1.2,23.0,933.0,449.71,320.24
2016,6,9,10,45,937.0,103.0,1.3,23.0,956.5,503.23,364.67
2016,6,9,11,0,941.0,104.0,1.4,23.0,980.0,555.2,406.79
2016,6,9,11,15,944.0,104.5,1.5,23.0,995.5,604.53,445.9
2016,6,9,11,30,947.0,105.0,1.6,23.0,1011.0,651.83,482.57
2016,6,9,11,45,947.5,106.0,1.7,23.5,1019.5,695.7,514.99
2016,6,9,12,0,948.0,107.0,1.8,24.0,1028.0,737.05,544.85
2016,6,9,12,15,947.5,107.0,1.85,24.0,1028.5,774.27,571.96
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,808.63,596.25
2016,6,9,12,45,947.0,105.5,1.95,24.5,1022.5,839.11,615.58
2016,6,9,13,0,947.0,104.0,2.0,25.0,1016.0,866.3,632.67
2016,6,9,13,15,943.5,103.5,2.0,25.0,1001.0,887.95,646.9
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,905.88,658.8
2016,6,9,13,45,936.0,102.0,2.0,25.0,964.5,919.12,667.75
2016,6,9,14,0,932.0,101.0,2.0,25.0,943.0,928.47,674.33
2016,6,9,14,15,925.5,99.5,1.95,25.0,914.5,931.22,676.25
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,930.03,675.8
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,923.64,672.69
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,913.47,667.3
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,896.9,657.32
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,876.85,645.18
2016,6,9,15,45,869.5,88.5,1.75,25.0,692.5,851.23,629.42
2016,6,9,16,0,857.0,86.0,1.7,25.0,648.0,822.54,611.64
2016,6,9,16,15,839.5,83.5,1.65,25.0,600.0,786.93,589.13
2016,6,9,16,30,822.0,81.0,1.6,25.0,552.0,748.98,564.88
2016,6,9,16,45,800.5,77.5,1.55,25.0,501.5,712.04,541.07
2016,6,9,17,0,779.0,74.0,1.5,25.0,451.0,665.8,510.36
2016,6,9,17,15,749.0,70.0,1.35,24.5,399.0,611.94,472.98
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,557.85,433.9
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,496.73,388.57
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,437.15,342.69
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,371.01,290.9
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,307.32,238.7
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,231.62,175.15
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,165.54,116.41
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,74.84,10.88
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,9.44,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,19.56,7.74
2016,6,10,5,45,298.5,35.5,2.1,15.5,76.0,28.89,19.09
2016,6,10,6,0,400.0,47.0,2.4,16.0,114.0,38.18,27.83
2016,6,10,6,15,468.5,55.0,2.3,16.5,160.0,44.39,33.63
2016,6,10,6,30,537.0,63.0,2.2,17.0,206.0,50.6,39.22
2016,6,10,6,45,584.0,70.0,2.15,17.5,255.0,55.78,43.72
2016,6,10,7,0,631.0,77.0,2.1,18.0,304.0,60.88,48.02
2016,6,10,7,15,665.0,82.0,2.15,18.5,355.0,64.29,50.75
2016,6,10,7,30,699.0,87.0,2.2,19.0,406.0,67.65,53.36
2016,6,10,7,45,557.0,141.0,2.25,20.0,414.0,99.58,80.26
2016,6,10,8,0,415.0,195.0,2.3,21.0,422.0,125.21,101.22
2016,6,10,8,15,603.0,148.5,2.2,21.5,511.5,100.78,80.15
2016,6,10,8,30,791.0,102.0,2.1,22.0,601.0,82.2,64.18
2016,6,10,8,45,805.5,105.0,2.05,22.5,645.5,83.47,64.93
2016,6,10,9,0,820.0,108.0,2.0,23.0,690.0,100.74,63.85
2016,6,10,9,15,831.5,110.5,1.85,23.0,730.5,164.55,94.37
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,220.01,131.93
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.0,274.26,174.66
2016,6,10,10,0,872.0,110.0,1.5,24.0,843.0,329.04,220.17
2016,6,10,10,15,878.5,111.5,1.35,24.0,872.5,383.31,266.08
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,436.82,310.46
2016,6,10,10,45,891.0,113.5,1.05,24.5,925.0,488.49,351.35
2016,6,10,11,0,897.0,114.0,0.9,25.0,948.0,538.91,389.5
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.0,586.22,424.48
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,631.62,456.53
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,674.2,484.93
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,714.58,510.68
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,751.61,535.03
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,786.0,556.99
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.5,815.96,573.49
2016,6,10,13,0,913.0,110.0,0.2,27.0,990.0,842.8,587.92
2016,6,10,13,15,910.5,109.5,0.25,27.0,976.5,864.67,602.09
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,882.99,614.28
2016,6,10,13,45,905.0,107.5,0.35,27.0,942.5,896.32,623.61
2016,6,10,14,0,902.0,106.0,0.4,27.0,922.0,905.89,630.84
2016,6,10,14,15,670.5,224.5,0.4,27.0,820.5,842.14,590.92
2016,6,10,14,30,439.0,343.0,0.4,27.0,719.0,744.78,525.76
2016,6,10,14,45,656.5,222.0,0.4,27.0,760.0,837.21,591.83
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,893.18,627.53
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,877.01,617.9
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,857.47,607.29
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,831.81,593.78
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,803.29,578.38
2016,6,10,16,15,806.0,91.0,0.55,27.0,587.5,776.21,563.74
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,737.84,541.39
2016,6,10,16,45,763.0,85.0,0.7,27.0,490.0,692.17,514.43
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,645.25,485.75
2016,6,10,17,15,706.0,78.0,0.85,26.5,388.5,591.51,450.42
2016,6,10,17,30,674.0,74.0,0.9,26.0,337.0,540.04,415.22
2016,6,10,17,45,627.5,69.0,0.95,25.5,286.5,477.06,369.96
2016,6,10,18,0,581.0,64.0,1.0,25.0,236.0,416.3,324.38
2016,6,10,18,15,520.0,57.0,1.0,24.0,188.5,348.6,271.78
2016,6,10,18,30,459.0,50.0,1.0,23.0,141.0,285.58,220.6
2016,6,10,18,45,364.0,40.5,1.0,22.0,99.5,211.4,159.3
2016,6,10,19,0,269.0,31.0,1.0,21.0,58.0,146.96,103.36
2016,6,10,19,15,134.5,15.5,1.05,20.5,29.0,67.87,12.68
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,17.5,9.44,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,35.0,18.26,6.67
2016,6,11,5,45,252.0,37.0,1.25,19.5,71.5,28.18,18.15
2016,6,11,6,0,347.0,50.0,1.4,20.0,108.0,38.13,27.32
2016,6,11,6,15,415.0,59.5,1.4,20.5,152.5,47.44,35.7
2016,6,11,6,30,483.0,69.0,1.4,21.0,197.0,54.57,42.0
2016,6,11,6,45,532.5,76.5,1.4,21.5,245.5,59.88,46.54
2016,6,11,7,0,582.0,84.0,1.4,22.0,294.0,65.13,50.87
2016,6,11,7,15,617.5,90.0,1.5,22.5,343.5,68.99,53.92
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,72.76,56.82
2016,6,11,7,45,681.0,100.5,1.7,24.0,442.5,75.29,58.51
2016,6,11,8,0,709.0,105.0,1.8,25.0,492.0,77.74,60.1
2016,6,11,8,15,729.5,109.0,1.8,25.5,539.5,86.3,66.88
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,88.16,68.05
2016,6,11,8,45,767.0,115.5,1.8,27.0,631.0,88.85,68.13
2016,6,11,9,0,784.0,118.0,1.8,28.0,675.0,104.2,66.22
2016,6,11,9,15,797.0,121.0,1.75,28.0,715.0,158.21,88.96
2016,6,11,9,30,810.0,124.0,1.7,28.0,755.0,213.34,125.62
2016,6,11,9,45,819.5,126.0,1.7,28.5,790.0,267.91,167.94
2016,6,11,10,0,829.0,128.0,1.7,29.0,825.0,326.83,215.72
2016,6,11,10,15,836.0,130.0,1.7,29.0,854.0,379.36,259.6
2016,6,11,10,30,843.0,132.0,1.7,29.0,883.0,431.27,302.49
2016,6,11,10,45,848.0,133.5,1.7,29.5,905.5,481.14,342.24
2016,6,11,11,0,853.0,135.0,1.7,30.0,928.0,529.76,379.82
2016,6,11,11,15,856.0,136.0,1.7,30.0,943.5,575.54,414.99
2016,6,11,11,30,859.0,137.0,1.7,30.0,959.0,619.54,447.92
2016,6,11,11,45,860.0,137.5,1.7,30.5,967.5,660.01,476.63
2016,6,11,12,0,861.0,138.0,1.7,31.0,976.0,698.29,503.02
2016,6,11,12,15,861.5,138.0,1.7,31.0,977.0,733.58,527.79
2016,6,11,12,30,862.0,138.0,1.7,31.0,978.0,766.43,550.48
2016,6,11,12,45,866.5,133.5,1.75,31.0,973.0,796.33,570.86
2016,6,11,13,0,871.0,129.0,1.8,31.0,968.0,823.37,588.73
2016,6,11,13,15,868.0,128.5,1.8,31.0,954.5,844.33,602.26
2016,6,11,13,30,865.0,128.0,1.8,31.0,941.0,861.87,613.68
2016,6,11,13,45,860.5,127.0,1.85,31.5,920.5,874.16,621.09
2016,6,11,14,0,856.0,126.0,1.9,32.0,900.0,882.81,626.31
2016,6,11,14,15,849.5,124.5,1.85,32.0,873.0,885.6,628.22
2016,6,11,14,30,843.0,123.0,1.8,32.0,846.0,884.74,627.96
2016,6,11,14,45,835.0,120.5,1.8,32.0,813.5,877.98,624.62
2016,6,11,15,0,827.0,118.0,1.8,32.0,781.0,867.67,619.18
2016,6,11,15,15,816.0,116.0,1.75,32.0,742.5,851.79,609.77
2016,6,11,15,30,805.0,114.0,1.7,32.0,704.0,843.51,605.4
2016,6,11,15,45,793.0,110.0,1.7,32.0,662.0,817.9,590.3
2016,6,11,16,0,781.0,106.0,1.7,32.0,620.0,789.38,573.39
2016,6,11,16,15,763.0,102.5,1.7,31.5,573.5,753.82,552.81
2016,6,11,16,30,745.0,99.0,1.7,31.0,527.0,716.08,530.47
2016,6,11,16,45,723.0,94.5,1.75,31.0,479.0,672.34,502.89
2016,6,11,17,0,701.0,90.0,1.8,31.0,431.0,629.97,475.16
2016,6,11,17,15,670.0,85.0,1.6,30.0,381.0,577.19,439.18
2016,6,11,17,30,639.0,80.0,1.4,29.0,331.0,524.5,402.16
2016,6,11,17,45,597.5,74.0,1.2,28.5,282.0,464.84,357.94
2016,6,11,18,0,556.0,68.0,1.0,28.0,233.0,407.0,313.66
2016,6,11,18,15,495.5,60.5,1.0,27.0,186.0,340.12,262.28
2016,6,11,18,30,435.0,53.0,1.0,26.0,139.0,277.88,212.34
2016,6,11,18,45,345.5,42.5,1.0,25.5,98.5,206.06,153.32
2016,6,11,19,0,256.0,32.0,1.0,25.0,58.0,143.44,99.58
2016,6,11,19,15,128.0,16.0,1.0,24.5,29.0,63.78,13.83
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.0,12.0,1.4,19.5,18.5,9.44,0.0
2016,6,12,5,30,178.0,24.0,1.6,20.0,37.0,18.33,6.64
2016,6,12,5,45,285.5,36.0,1.85,20.5,75.5,29.24,18.93
2016,6,12,6,0,393.0,48.0,2.1,21.0,114.0,38.94,27.87
2016,6,12,6,15,462.0,56.5,2.15,21.5,160.0,45.51,33.87
2016,6,12,6,30,531.0,65.0,2.2,22.0,206.0,52.06,39.65
2016,6,12,6,45,584.5,70.5,2.25,22.5,256.5,56.15,43.13
2016,6,12,7,0,638.0,76.0,2.3,23.0,307.0,60.28,46.51
2016,6,12,7,15,672.5,81.5,2.5,24.0,357.5,64.09,49.42
2016,6,12,7,30,707.0,87.0,2.7,25.0,408.0,67.81,52.18
2016,6,12,7,45,734.5,90.0,2.95,26.0,458.5,75.39,58.13
2016,6,12,8,0,762.0,93.0,3.2,27.0,509.0,77.31,59.27
2016,6,12,8,15,781.5,96.5,3.25,27.5,557.5,79.31,60.6
2016,6,12,8,30,801.0,100.0,3.3,28.0,606.0,81.21,61.84
2016,6,12,8,45,816.0,103.0,3.4,28.5,650.5,82.55,62.62
2016,6,12,9,0,831.0,106.0,3.5,29.0,695.0,107.51,68.6
2016,6,12,9,15,842.5,108.5,3.45,29.0,735.5,162.8,90.92
2016,6,12,9,30,854.0,111.0,3.4,29.0,776.0,218.83,128.03
2016,6,12,9,45,858.0,115.5,3.35,29.5,810.5,274.91,171.92
2016,6,12,10,0,862.0,120.0,3.3,30.0,845.0,330.47,217.9
2016,6,12,10,15,646.5,243.0,3.25,30.0,797.5,381.15,265.96
2016,6,12,10,30,431.0,366.0,3.2,30.0,750.0,418.15,300.11
2016,6,12,10,45,453.5,377.0,3.2,30.5,790.5,466.81,336.52
2016,6,12,11,0,476.0,388.0,3.2,31.0,831.0,517.31,373.52
2016,6,12,11,15,680.5,259.0,3.2,31.0,904.5,570.52,413.79
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,629.37,459.01
2016,6,12,11,45,885.5,131.5,3.2,31.0,986.0,671.26,490.27
2016,6,12,12,0,886.0,133.0,3.2,31.0,994.0,710.87,519.3
2016,6,12,12,15,885.5,133.0,3.25,31.0,994.5,746.31,545.14
