Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,12,30,885.0,133.0,3.3,31.0,995.0,779.14,568.78
2016,6,12,12,45,879.5,134.5,3.4,31.5,987.0,806.45,586.78
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,830.56,602.13
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,850.54,615.75
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,867.04,627.16
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,877.34,634.6
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,883.97,639.77
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,885.16,640.98
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,882.7,639.92
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,884.79,642.29
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,870.59,633.97
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,852.55,624.01
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,831.33,611.95
2016,6,12,15,45,748.0,131.0,3.3,31.0,653.0,801.09,592.57
2016,6,12,16,0,725.0,131.0,3.2,31.0,609.0,773.4,574.94
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.5,736.01,551.41
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,696.75,526.34
2016,6,12,16,45,506.5,153.5,2.75,30.0,430.5,565.54,431.33
2016,6,12,17,0,329.0,185.0,2.6,30.0,345.0,436.24,335.3
2016,6,12,17,15,312.0,166.5,2.4,29.5,304.5,394.23,305.35
2016,6,12,17,30,295.0,148.0,2.2,29.0,264.0,352.37,274.39
2016,6,12,17,45,368.5,119.0,2.05,28.5,242.5,367.99,287.24
2016,6,12,18,0,442.0,90.0,1.9,28.0,221.0,360.81,281.54
2016,6,12,18,15,382.0,78.5,1.8,27.0,176.0,296.36,230.67
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,237.02,182.44
2016,6,12,18,45,238.5,52.0,1.65,25.5,92.5,169.89,127.03
2016,6,12,19,0,155.0,37.0,1.6,25.0,54.0,111.54,77.61
2016,6,12,19,15,77.5,18.5,1.65,24.5,27.0,46.62,10.48
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,113.5,12.5,1.6,16.5,20.5,9.83,0.0
2016,6,13,5,30,227.0,25.0,1.8,17.0,41.0,20.51,8.23
2016,6,13,5,45,346.0,35.0,2.05,17.5,82.0,28.72,18.76
2016,6,13,6,0,465.0,45.0,2.3,18.0,123.0,37.04,26.6
2016,6,13,6,15,536.0,52.5,2.4,18.5,172.0,43.07,32.18
2016,6,13,6,30,607.0,60.0,2.5,19.0,221.0,49.13,37.6
2016,6,13,6,45,663.0,64.0,2.7,19.5,274.5,52.46,40.46
2016,6,13,7,0,719.0,68.0,2.9,20.0,328.0,60.43,47.23
2016,6,13,7,15,752.0,72.5,2.9,20.0,381.0,64.08,50.26
2016,6,13,7,30,785.0,77.0,2.9,20.0,434.0,67.68,53.18
2016,6,13,7,45,813.5,79.0,2.95,20.5,487.0,69.36,54.31
2016,6,13,8,0,842.0,81.0,3.0,21.0,540.0,71.05,55.44
2016,6,13,8,15,859.5,84.0,2.9,21.5,590.0,81.41,63.9
2016,6,13,8,30,877.0,87.0,2.8,22.0,640.0,83.96,65.7
2016,6,13,8,45,893.0,87.5,2.75,22.5,686.5,84.81,66.08
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,99.84,63.83
2016,6,13,9,15,919.0,90.0,2.6,23.0,774.5,159.08,87.55
2016,6,13,9,30,929.0,92.0,2.5,23.0,816.0,218.85,127.76
2016,6,13,9,45,938.0,92.0,2.4,23.5,852.5,277.42,174.31
2016,6,13,10,0,947.0,92.0,2.3,24.0,889.0,335.88,223.55
2016,6,13,10,15,952.5,93.5,2.15,24.0,918.5,393.8,273.22
2016,6,13,10,30,958.0,95.0,2.0,24.0,948.0,450.76,321.29
2016,6,13,10,45,961.5,95.5,1.9,24.5,971.0,504.94,365.39
2016,6,13,11,0,965.0,96.0,1.8,25.0,994.0,557.48,406.62
2016,6,13,11,15,967.0,96.5,1.7,25.5,1009.5,607.35,444.3
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,655.04,478.91
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,699.44,510.28
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,741.25,538.82
2016,6,13,12,15,969.5,98.0,1.45,27.0,1041.5,779.22,565.02
2016,6,13,12,30,969.0,98.0,1.4,27.0,1042.0,814.26,588.09
2016,6,13,12,45,964.0,100.0,1.35,27.5,1034.5,844.31,605.49
2016,6,13,13,0,959.0,102.0,1.3,28.0,1027.0,870.89,620.49
2016,6,13,13,15,956.0,101.5,1.25,28.0,1012.5,893.38,634.04
2016,6,13,13,30,953.0,101.0,1.2,28.0,998.0,912.12,645.23
2016,6,13,13,45,947.5,100.5,1.15,28.0,976.0,924.87,652.73
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,933.68,657.88
2016,6,13,14,15,936.0,99.0,1.05,28.0,925.5,937.64,660.15
2016,6,13,14,30,930.0,98.0,1.0,28.0,897.0,937.65,660.13
2016,6,13,14,45,921.0,97.0,0.95,28.0,862.5,931.09,656.21
2016,6,13,15,0,912.0,96.0,0.9,28.0,828.0,920.75,650.12
2016,6,13,15,15,902.0,94.0,0.85,28.0,788.0,904.81,640.7
2016,6,13,15,30,892.0,92.0,0.8,28.0,748.0,885.34,629.21
2016,6,13,15,45,878.0,90.0,0.8,28.0,703.5,859.06,614.36
2016,6,13,16,0,864.0,88.0,0.8,28.0,659.0,829.75,597.58
2016,6,13,16,15,847.5,85.5,0.75,28.0,610.5,795.05,576.45
2016,6,13,16,30,831.0,83.0,0.7,28.0,562.0,757.91,553.61
2016,6,13,16,45,808.0,80.0,0.7,28.5,511.0,720.42,529.95
2016,6,13,17,0,785.0,77.0,0.7,29.0,460.0,673.62,499.69
2016,6,13,17,15,755.5,73.0,0.6,28.5,408.0,620.04,464.08
2016,6,13,17,30,726.0,69.0,0.5,28.0,356.0,566.15,426.8
2016,6,13,17,45,685.5,64.5,0.45,27.5,304.0,505.12,383.57
2016,6,13,18,0,645.0,60.0,0.4,27.0,252.0,447.71,341.18
2016,6,13,18,15,586.5,53.5,0.4,26.0,203.0,378.89,289.42
2016,6,13,18,30,528.0,47.0,0.4,25.0,154.0,314.38,238.48
2016,6,13,18,45,436.5,38.5,0.45,24.5,110.5,239.11,177.34
2016,6,13,19,0,345.0,30.0,0.5,24.0,67.0,173.03,120.71
2016,6,13,19,15,172.5,15.0,0.5,23.5,33.5,79.22,23.67
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,91.0,12.0,1.5,15.5,18.5,9.44,0.0
2016,6,14,5,30,182.0,24.0,1.7,16.0,37.0,18.34,6.76
2016,6,14,5,45,287.5,36.0,1.95,17.0,75.5,29.25,19.25
2016,6,14,6,0,393.0,48.0,2.2,18.0,114.0,38.95,28.25
2016,6,14,6,15,462.5,57.0,2.15,18.5,160.0,45.91,34.67
2016,6,14,6,30,532.0,66.0,2.1,19.0,206.0,52.84,40.84
2016,6,14,6,45,585.5,71.5,2.05,19.5,256.5,56.91,44.34
2016,6,14,7,0,639.0,77.0,2.0,20.0,307.0,61.01,47.74
2016,6,14,7,15,674.0,82.0,2.05,20.5,358.5,64.46,50.48
2016,6,14,7,30,709.0,87.0,2.1,21.0,410.0,67.86,53.1
2016,6,14,7,45,738.5,90.5,2.15,22.0,461.5,75.84,59.48
2016,6,14,8,0,768.0,94.0,2.2,23.0,513.0,78.14,60.96
2016,6,14,8,15,788.0,97.5,2.25,23.5,561.5,80.15,62.3
2016,6,14,8,30,808.0,101.0,2.3,24.0,610.0,82.05,63.56
2016,6,14,8,45,825.0,103.0,2.35,25.0,656.0,82.82,63.74
2016,6,14,9,0,842.0,105.0,2.4,26.0,702.0,105.73,69.01
2016,6,14,9,15,853.5,107.5,2.3,26.0,743.0,161.63,90.96
2016,6,14,9,30,865.0,110.0,2.2,26.0,784.0,218.27,128.36
2016,6,14,9,45,874.0,111.5,2.15,26.5,819.5,274.28,172.09
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,330.26,218.43
2016,6,14,10,15,889.5,114.5,2.05,27.0,884.5,385.16,264.91
2016,6,14,10,30,896.0,116.0,2.0,27.0,914.0,439.3,310.19
2016,6,14,10,45,900.0,117.0,1.95,27.5,936.5,491.02,351.93
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,541.29,391.17
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,589.1,428.1
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,634.96,462.49
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,677.45,492.57
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,717.56,520.04
2016,6,14,12,15,909.5,122.0,1.65,29.0,1008.0,753.76,545.16
2016,6,14,12,30,909.0,122.0,1.6,29.0,1009.0,787.25,567.92
2016,6,14,12,45,908.0,121.0,1.6,29.5,1002.5,816.71,585.94
2016,6,14,13,0,907.0,120.0,1.6,30.0,996.0,843.02,601.6
2016,6,14,13,15,904.0,119.5,1.6,30.0,982.0,864.75,615.51
2016,6,14,13,30,901.0,119.0,1.6,30.0,968.0,882.93,627.24
2016,6,14,13,45,894.0,119.5,1.6,30.0,946.0,894.89,635.12
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,903.09,640.79
2016,6,14,14,15,880.5,118.5,1.55,30.0,896.5,906.17,642.77
2016,6,14,14,30,874.0,117.0,1.5,30.0,869.0,905.47,642.53
2016,6,14,14,45,864.0,116.0,1.5,30.0,835.0,898.42,639.04
2016,6,14,15,0,854.0,115.0,1.5,30.0,801.0,887.78,633.45
2016,6,14,15,15,843.0,112.5,1.4,29.5,762.0,871.3,624.3
2016,6,14,15,30,832.0,110.0,1.3,29.0,723.0,851.49,613.07
2016,6,14,15,45,816.5,108.0,1.25,29.0,679.0,835.3,603.67
2016,6,14,16,0,801.0,106.0,1.2,29.0,635.0,805.73,585.55
2016,6,14,16,15,782.5,103.0,1.1,29.0,588.0,770.0,562.83
2016,6,14,16,30,764.0,100.0,1.0,29.0,541.0,732.04,538.54
2016,6,14,16,45,738.0,96.5,0.95,29.0,491.0,685.92,509.07
2016,6,14,17,0,712.0,93.0,0.9,29.0,441.0,641.56,479.82
2016,6,14,17,15,680.5,88.0,0.85,28.5,390.5,588.13,443.94
2016,6,14,17,30,649.0,83.0,0.8,28.0,340.0,534.77,407.01
2016,6,14,17,45,604.5,77.5,0.8,27.5,290.0,473.45,363.23
2016,6,14,18,0,560.0,72.0,0.8,27.0,240.0,414.13,319.15
2016,6,14,18,15,500.0,64.0,0.8,26.0,192.5,346.7,267.6
2016,6,14,18,30,440.0,56.0,0.8,25.0,145.0,283.78,217.35
2016,6,14,18,45,353.0,45.0,0.85,24.0,103.5,212.07,158.86
2016,6,14,19,0,266.0,34.0,0.9,23.0,62.0,149.2,105.24
2016,6,14,19,15,133.0,17.0,0.95,22.5,31.0,67.18,21.39
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,3.0,1.5,18.0,3.0,2.36,0.0
2016,6,15,5,30,0.0,6.0,1.6,18.0,6.0,4.54,0.0
2016,6,15,5,45,0.0,15.5,1.7,18.5,15.5,11.78,4.33
2016,6,15,6,0,0.0,25.0,1.8,19.0,25.0,19.04,10.9
2016,6,15,6,15,0.0,36.5,1.65,19.0,36.5,27.86,18.84
2016,6,15,6,30,0.0,48.0,1.5,19.0,48.0,36.71,26.74
2016,6,15,6,45,0.0,61.0,1.4,19.5,61.0,46.75,35.49
2016,6,15,7,0,0.0,74.0,1.3,20.0,74.0,56.54,43.87
2016,6,15,7,15,45.0,130.5,1.15,20.5,151.0,93.32,75.27
2016,6,15,7,30,90.0,187.0,1.0,21.0,228.0,127.39,103.56
2016,6,15,7,45,68.0,202.5,0.85,21.5,235.5,136.95,110.81
2016,6,15,8,0,46.0,218.0,0.7,22.0,243.0,146.19,117.72
2016,6,15,8,15,27.5,207.0,0.55,22.5,222.5,140.95,112.65
2016,6,15,8,30,9.0,196.0,0.4,23.0,202.0,141.94,112.78
2016,6,15,8,45,9.5,205.5,0.3,23.5,212.5,148.77,117.63
2016,6,15,9,0,10.0,215.0,0.2,24.0,223.0,155.92,117.12
2016,6,15,9,15,55.0,290.0,0.35,24.5,333.0,198.48,147.18
2016,6,15,9,30,100.0,365.0,0.5,25.0,443.0,255.42,186.81
2016,6,15,9,45,59.0,325.0,0.7,26.0,371.5,235.68,173.13
2016,6,15,10,0,18.0,285.0,0.9,27.0,300.0,214.42,158.54
2016,6,15,10,15,15.0,261.0,0.95,27.5,274.0,199.58,147.32
2016,6,15,10,30,12.0,237.0,1.0,28.0,248.0,183.38,135.03
2016,6,15,10,45,119.5,350.0,1.05,28.5,461.5,306.93,224.58
2016,6,15,11,0,227.0,463.0,1.1,29.0,675.0,447.75,323.09
2016,6,15,11,15,490.0,333.0,1.05,29.0,800.0,518.67,372.89
2016,6,15,11,30,753.0,203.0,1.0,29.0,925.0,605.91,435.04
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.5,646.09,462.51
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,684.81,488.66
2016,6,15,12,15,499.0,344.5,1.0,30.0,830.5,649.55,462.15
2016,6,15,12,30,230.0,492.0,1.0,30.0,717.0,577.11,410.17
2016,6,15,12,45,484.5,354.0,1.05,30.5,823.0,695.16,493.89
2016,6,15,13,0,739.0,216.0,1.1,31.0,929.0,807.25,570.1
2016,6,15,13,15,735.5,214.5,1.15,31.0,916.0,826.57,582.53
2016,6,15,13,30,732.0,213.0,1.2,31.0,903.0,842.56,593.84
2016,6,15,13,45,732.5,207.0,1.25,31.0,884.5,854.5,602.76
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,862.97,609.56
2016,6,15,14,15,520.0,301.0,1.35,31.0,765.5,770.99,547.52
2016,6,15,14,30,307.0,401.0,1.4,31.0,665.0,662.9,473.81
2016,6,15,14,45,407.0,346.5,1.5,31.0,682.5,721.31,517.36
2016,6,15,15,0,507.0,292.0,1.6,31.0,700.0,762.25,548.07
2016,6,15,15,15,508.0,272.5,1.6,31.0,664.0,743.35,536.66
2016,6,15,15,30,509.0,253.0,1.6,31.0,628.0,721.6,523.89
2016,6,15,15,45,389.5,271.5,1.6,31.0,548.5,612.09,449.41
2016,6,15,16,0,270.0,290.0,1.6,31.0,469.0,525.74,388.85
2016,6,15,16,15,135.0,188.5,1.55,30.5,278.0,290.6,219.94
2016,6,15,16,30,0.0,87.0,1.5,30.0,87.0,66.98,47.27
2016,6,15,16,45,0.0,116.5,1.45,30.0,116.5,91.45,66.93
2016,6,15,17,0,0.0,146.0,1.4,30.0,146.0,118.1,88.0
2016,6,15,17,15,0.0,129.0,1.3,29.5,129.0,104.06,77.41
2016,6,15,17,30,0.0,112.0,1.2,29.0,112.0,90.0,66.71
2016,6,15,17,45,0.0,94.5,1.15,28.5,94.5,75.46,55.43
2016,6,15,18,0,0.0,77.0,1.1,28.0,77.0,60.89,43.9
2016,6,15,18,15,0.0,61.5,1.0,27.5,61.5,48.11,33.6
2016,6,15,18,30,0.0,46.0,0.9,27.0,46.0,35.28,23.08
2016,6,15,18,45,0.0,32.0,0.8,26.5,32.0,24.43,14.05
2016,6,15,19,0,0.0,18.0,0.7,26.0,18.0,13.7,5.02
2016,6,15,19,15,0.0,9.0,0.7,25.5,9.0,6.83,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,10.5,1.25,21.0,10.5,8.26,0.0
2016,6,16,5,30,0.0,21.0,1.4,21.0,21.0,15.95,4.81
2016,6,16,5,45,19.5,39.0,1.6,21.5,42.5,29.04,18.65
2016,6,16,6,0,39.0,57.0,1.8,22.0,64.0,41.85,30.22
2016,6,16,6,15,54.5,78.0,1.85,22.0,90.5,56.33,43.1
2016,6,16,6,30,70.0,99.0,1.9,22.0,117.0,70.62,55.65
2016,6,16,6,45,82.5,120.5,2.0,22.5,147.0,85.0,67.9
2016,6,16,7,0,95.0,142.0,2.1,23.0,177.0,97.2,78.03
2016,6,16,7,15,47.5,129.5,2.25,23.5,147.0,92.76,73.88
2016,6,16,7,30,0.0,117.0,2.4,24.0,117.0,87.2,68.81
2016,6,16,7,45,374.5,102.5,2.6,25.0,306.5,71.11,54.76
2016,6,16,8,0,749.0,88.0,2.8,26.0,496.0,73.63,56.45
2016,6,16,8,15,637.5,142.0,2.85,26.5,512.0,97.65,76.06
2016,6,16,8,30,526.0,196.0,2.9,27.0,528.0,124.94,98.02
2016,6,16,8,45,678.0,146.5,2.95,27.5,606.0,97.18,74.84
2016,6,16,9,0,830.0,97.0,3.0,28.0,684.0,99.03,64.43
2016,6,16,9,15,842.0,99.0,3.0,28.5,725.0,153.78,84.87
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,209.35,120.8
2016,6,16,9,45,865.0,102.0,3.05,29.5,802.5,264.69,163.62
2016,6,16,10,0,876.0,103.0,3.1,30.0,839.0,320.25,209.43
2016,6,16,10,15,883.5,104.5,3.05,30.0,869.5,374.96,255.68
2016,6,16,10,30,891.0,106.0,3.0,30.0,900.0,429.05,300.97
2016,6,16,10,45,897.0,106.5,3.0,30.5,923.5,480.95,343.1
2016,6,16,11,0,903.0,107.0,3.0,31.0,947.0,531.61,383.02
2016,6,16,11,15,907.0,108.0,2.95,31.0,964.0,580.09,420.81
2016,6,16,11,30,911.0,109.0,2.9,31.0,981.0,626.76,456.23
2016,6,16,11,45,914.0,109.0,2.9,31.5,991.0,670.1,487.6
2016,6,16,12,0,917.0,109.0,2.9,32.0,1001.0,711.22,516.56
2016,6,16,12,15,917.5,109.0,2.85,32.0,1002.5,748.21,542.83
2016,6,16,12,30,918.0,109.0,2.8,32.0,1004.0,782.53,566.74
2016,6,16,12,45,918.0,108.0,2.8,32.0,998.5,812.82,586.61
2016,6,16,13,0,918.0,107.0,2.8,32.0,993.0,839.97,604.41
2016,6,16,13,15,914.5,106.5,2.7,32.0,979.0,861.33,617.77
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,879.08,628.79
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,892.27,637.27
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,901.7,643.43
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,904.21,644.87
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,902.91,644.0
2016,6,16,14,45,879.5,100.0,2.2,32.0,833.0,896.12,639.75
2016,6,16,15,0,870.0,99.0,2.1,32.0,799.0,885.69,633.31
2016,6,16,15,15,859.0,97.5,2.0,32.0,760.0,869.93,623.55
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,850.83,611.75
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,823.52,594.69
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,793.49,575.88
2016,6,16,16,15,795.5,91.0,1.7,32.0,586.0,767.36,560.5
2016,6,16,16,30,778.0,88.0,1.7,32.0,539.0,729.96,537.4
2016,6,16,16,45,748.5,87.0,1.7,32.0,489.0,683.72,508.04
2016,6,16,17,0,719.0,86.0,1.7,32.0,439.0,636.49,477.26
2016,6,16,17,15,688.0,81.5,1.55,31.5,389.0,586.1,442.6
2016,6,16,17,30,657.0,77.0,1.4,31.0,339.0,533.47,405.41
2016,6,16,17,45,609.0,72.5,1.3,30.5,288.5,470.99,360.06
2016,6,16,18,0,561.0,68.0,1.2,30.0,238.0,410.82,314.86
2016,6,16,18,15,502.0,61.0,1.15,29.0,191.0,345.04,264.51
2016,6,16,18,30,443.0,54.0,1.1,28.0,144.0,283.67,215.53
2016,6,16,18,45,355.5,44.0,1.1,27.5,103.5,212.59,157.53
2016,6,16,19,0,268.0,34.0,1.1,27.0,63.0,150.31,104.83
2016,6,16,19,15,134.0,17.0,1.2,26.5,31.5,67.83,24.08
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,9.05,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,18.74,6.52
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.0,27.28,17.16
2016,6,17,6,0,407.0,44.0,2.2,22.0,111.0,35.83,25.08
2016,6,17,6,15,475.0,51.5,2.35,22.5,156.5,41.75,30.47
2016,6,17,6,30,543.0,59.0,2.5,23.0,202.0,47.67,35.69
2016,6,17,6,45,591.0,64.5,2.7,23.5,251.0,51.88,39.27
2016,6,17,7,0,639.0,70.0,2.9,24.0,300.0,56.08,42.72
2016,6,17,7,15,672.5,74.5,2.95,24.0,349.5,59.33,45.37
2016,6,17,7,30,706.0,79.0,3.0,24.0,399.0,67.61,52.25
2016,6,17,7,45,732.0,82.5,3.05,24.5,448.5,70.08,54.03
2016,6,17,8,0,758.0,86.0,3.1,25.0,498.0,72.49,55.74
2016,6,17,8,15,777.0,89.0,3.05,25.5,545.5,74.32,56.95
2016,6,17,8,30,796.0,92.0,3.0,26.0,593.0,76.05,58.08
2016,6,17,8,45,437.0,204.5,3.0,26.5,483.0,125.1,98.11
2016,6,17,9,0,78.0,317.0,3.0,27.0,373.0,203.63,153.03
2016,6,17,9,15,40.5,239.0,3.0,27.0,268.5,167.87,124.47
2016,6,17,9,30,3.0,161.0,3.0,27.0,164.0,121.79,90.04
2016,6,17,9,45,23.0,259.5,3.0,27.0,279.0,187.62,139.72
2016,6,17,10,0,43.0,358.0,3.0,27.0,394.0,259.13,192.82
2016,6,17,10,15,48.0,377.5,3.0,27.0,419.0,280.57,208.57
2016,6,17,10,30,53.0,397.0,3.0,27.0,444.0,302.99,225.16
2016,6,17,10,45,186.5,420.5,3.05,27.5,592.5,382.14,281.69
2016,6,17,11,0,320.0,444.0,3.1,28.0,741.0,476.75,349.41
2016,6,17,11,15,367.0,429.0,3.15,28.0,775.5,517.0,379.31
2016,6,17,11,30,414.0,414.0,3.2,28.0,810.0,558.9,410.57
2016,6,17,11,45,248.0,444.0,3.25,28.0,682.0,503.02,370.72
2016,6,17,12,0,82.0,474.0,3.3,28.0,554.0,426.18,314.34
2016,6,17,12,15,41.0,292.5,3.4,28.0,332.5,262.21,195.06
2016,6,17,12,30,0.0,111.0,3.5,28.0,111.0,86.56,61.7
2016,6,17,12,45,93.5,301.5,3.65,28.0,392.0,328.26,246.62
2016,6,17,13,0,187.0,492.0,3.8,28.0,673.0,570.32,421.53
2016,6,17,13,15,299.0,448.0,3.95,27.5,732.5,649.02,479.93
2016,6,17,13,30,411.0,404.0,4.1,27.0,792.0,730.27,540.5
2016,6,17,13,45,632.5,264.0,4.25,27.0,846.0,817.52,607.28
2016,6,17,14,0,854.0,124.0,4.4,27.0,900.0,876.46,651.29
2016,6,17,14,15,543.5,271.5,4.5,26.5,760.0,764.06,571.89
2016,6,17,14,30,233.0,419.0,4.6,26.0,620.0,595.45,447.58
2016,6,17,14,45,121.5,321.0,4.7,26.0,426.0,406.82,309.75
2016,6,17,15,0,10.0,223.0,4.8,26.0,232.0,187.48,141.57
2016,6,17,15,15,57.0,283.0,4.8,25.5,326.0,298.62,229.33
2016,6,17,15,30,104.0,343.0,4.8,25.0,420.0,400.14,308.02
2016,6,17,15,45,104.0,321.0,4.8,25.0,394.0,379.95,293.34
2016,6,17,16,0,104.0,299.0,4.8,25.0,368.0,359.12,278.43
2016,6,17,16,15,190.5,271.0,4.7,24.5,386.0,419.54,328.05
2016,6,17,16,30,277.0,243.0,4.6,24.0,404.0,473.76,372.32
2016,6,17,16,45,138.5,194.5,4.55,24.0,275.5,294.99,233.15
2016,6,17,17,0,0.0,146.0,4.5,24.0,147.0,118.04,90.23
2016,6,17,17,15,0.0,129.5,4.35,23.5,130.0,104.46,79.9
2016,6,17,17,30,0.0,113.0,4.2,23.0,113.0,90.86,69.24
2016,6,17,17,45,275.0,92.0,4.05,22.5,175.5,282.69,229.17
2016,6,17,18,0,550.0,71.0,3.9,22.0,238.0,408.3,329.24
2016,6,17,18,15,491.0,63.5,3.6,21.5,191.5,342.41,274.24
2016,6,17,18,30,432.0,56.0,3.3,21.0,145.0,280.94,221.95
2016,6,17,18,45,346.5,45.5,3.05,21.0,104.0,210.63,161.51
2016,6,17,19,0,261.0,35.0,2.8,21.0,63.0,146.58,105.32
2016,6,17,19,15,130.5,17.5,2.65,20.5,31.5,67.69,26.08
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.5,13.0,2.75,16.0,18.5,10.23,0.0
2016,6,18,5,30,155.0,26.0,2.8,16.0,37.0,19.7,7.25
2016,6,18,5,45,259.5,39.0,2.9,16.5,74.5,29.63,19.55
2016,6,18,6,0,364.0,52.0,3.0,17.0,112.0,42.05,31.04
2016,6,18,6,15,436.0,61.5,3.1,17.5,158.5,49.27,37.73
2016,6,18,6,30,508.0,71.0,3.2,18.0,205.0,56.44,44.16
2016,6,18,6,45,553.5,80.0,3.35,19.0,254.0,62.83,49.6
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,69.06,54.73
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.5,72.85,57.73
2016,6,18,7,30,672.0,101.0,3.6,21.0,406.0,76.57,60.6
2016,6,18,7,45,696.5,107.0,3.65,21.5,455.5,79.92,63.12
2016,6,18,8,0,721.0,113.0,3.7,22.0,505.0,83.12,65.47
2016,6,18,8,15,742.5,117.5,3.75,22.5,554.0,85.16,66.82
2016,6,18,8,30,764.0,122.0,3.8,23.0,603.0,94.47,74.27
2016,6,18,8,45,781.5,125.0,3.85,23.5,648.5,95.3,74.59
2016,6,18,9,0,799.0,128.0,3.9,24.0,694.0,105.23,71.76
2016,6,18,9,15,812.0,131.0,3.95,24.0,735.0,160.1,92.9
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,216.11,129.92
2016,6,18,9,45,837.0,135.5,4.05,24.5,812.5,271.84,173.68
2016,6,18,10,0,849.0,137.0,4.1,25.0,849.0,328.08,220.73
2016,6,18,10,15,856.5,138.5,4.1,25.0,879.5,385.43,269.83
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,438.47,315.32
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.5,489.96,358.15
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,540.32,398.94
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,587.72,437.14
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,633.35,473.06
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,676.06,505.18
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,716.71,535.0
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,753.4,562.29
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,787.58,587.36
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,819.21,609.94
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,847.92,629.59
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,870.06,644.78
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,888.67,657.65
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.5,902.79,667.59
2016,6,18,14,0,895.0,125.0,4.3,27.0,939.0,913.15,675.11
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.5,917.06,679.53
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,917.17,681.56
2016,6,18,14,45,877.5,118.5,4.2,26.0,851.0,912.07,679.12
2016,6,18,15,0,872.0,115.0,4.2,26.0,818.0,903.21,674.28
2016,6,18,15,15,862.0,113.0,4.15,26.0,779.0,888.2,665.12
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,869.76,653.74
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.5,845.94,638.93
2016,6,18,16,0,833.0,102.0,4.1,26.0,655.0,828.38,628.52
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.5,793.33,606.56
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,755.86,582.73
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,714.26,554.51
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,670.72,524.54
2016,6,18,17,15,738.5,80.5,3.45,24.5,411.0,618.03,486.58
2016,6,18,17,30,710.0,76.0,3.2,24.0,360.0,564.94,447.24
2016,6,18,17,45,676.5,69.5,2.95,23.5,309.5,509.01,404.48
2016,6,18,18,0,643.0,63.0,2.7,23.0,259.0,451.68,359.2
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.5,384.23,304.89
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,320.82,251.81
2016,6,18,18,45,442.0,42.0,1.85,20.0,116.0,246.49,188.85
2016,6,18,19,0,355.0,33.0,1.6,19.0,72.0,180.73,130.85
2016,6,18,19,15,177.5,16.5,1.55,18.5,36.0,84.02,34.99
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.5,12.0,1.1,13.5,20.5,9.44,0.0
2016,6,19,5,30,243.0,24.0,1.3,14.0,41.0,19.74,7.23
2016,6,19,5,45,357.5,34.0,1.55,15.0,81.0,27.98,18.3
2016,6,19,6,0,472.0,44.0,1.8,16.0,121.0,36.31,26.18
2016,6,19,6,15,542.0,51.0,1.7,16.5,169.5,41.98,31.5
2016,6,19,6,30,612.0,58.0,1.6,17.0,218.0,47.7,36.67
2016,6,19,6,45,454.5,92.5,1.5,17.5,226.0,68.05,54.49
2016,6,19,7,0,297.0,127.0,1.4,18.0,234.0,89.3,72.76
2016,6,19,7,15,459.5,113.0,1.45,19.0,307.5,80.53,64.67
2016,6,19,7,30,622.0,99.0,1.5,20.0,381.0,74.26,58.82
2016,6,19,7,45,649.5,106.0,1.55,21.0,430.5,78.28,61.8
2016,6,19,8,0,677.0,113.0,1.6,22.0,480.0,82.12,64.57
2016,6,19,8,15,765.0,102.0,1.6,22.5,554.0,82.6,64.61
2016,6,19,8,30,853.0,91.0,1.6,23.0,628.0,85.71,66.86
2016,6,19,8,45,865.0,95.0,1.65,23.5,673.5,88.42,68.78
2016,6,19,9,0,877.0,99.0,1.7,24.0,719.0,99.66,67.15
2016,6,19,9,15,888.0,101.0,1.7,24.0,760.5,157.18,87.87
2016,6,19,9,30,899.0,103.0,1.7,24.0,802.0,215.38,125.62
2016,6,19,9,45,908.0,104.0,1.75,24.5,838.5,272.97,170.5
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,330.51,218.37
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,387.1,266.59
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,442.84,313.6
2016,6,19,10,45,934.5,108.0,1.8,25.5,958.5,496.29,357.13
2016,6,19,11,0,940.0,108.0,1.8,26.0,982.0,548.36,398.21
2016,6,19,11,15,942.5,108.5,1.8,26.0,998.0,597.57,436.72
2016,6,19,11,30,945.0,109.0,1.8,26.0,1014.0,644.73,472.63
2016,6,19,11,45,946.5,109.5,1.8,26.5,1023.0,689.05,504.58
2016,6,19,12,0,948.0,110.0,1.8,27.0,1032.0,730.96,533.91
2016,6,19,12,15,947.5,110.0,1.8,27.0,1033.0,768.53,560.63
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,803.28,584.91
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,833.5,604.52
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,860.4,621.95
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,882.97,636.05
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,901.88,647.82
2016,6,19,13,45,926.5,112.5,1.7,27.0,971.0,914.93,656.47
2016,6,19,14,0,919.0,114.0,1.7,27.0,949.0,924.14,662.83
2016,6,19,14,15,913.0,112.5,1.65,27.0,921.0,928.07,665.37
2016,6,19,14,30,907.0,111.0,1.6,27.0,893.0,928.12,665.6
2016,6,19,14,45,894.0,112.0,1.6,27.0,858.0,920.51,661.74
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,909.27,655.73
2016,6,19,15,15,870.5,110.5,1.55,27.0,783.5,893.26,646.19
2016,6,19,15,30,860.0,108.0,1.5,27.0,744.0,873.8,634.53
2016,6,19,15,45,618.0,186.5,1.45,27.0,629.5,751.63,553.74
2016,6,19,16,0,376.0,265.0,1.4,27.0,515.0,588.96,439.72
2016,6,19,16,15,469.5,213.5,1.3,26.5,502.5,625.03,469.54
2016,6,19,16,30,563.0,162.0,1.2,26.0,490.0,643.11,485.12
2016,6,19,16,45,440.0,175.5,1.2,26.0,417.5,538.62,410.58
2016,6,19,17,0,317.0,189.0,1.2,26.0,345.0,432.07,333.14
2016,6,19,17,15,299.0,172.0,1.1,25.5,306.5,391.57,304.53
2016,6,19,17,30,281.0,155.0,1.0,25.0,268.0,351.36,274.95
2016,6,19,17,45,265.5,134.5,0.95,24.5,229.0,309.33,243.39
2016,6,19,18,0,250.0,114.0,0.9,24.0,190.0,267.74,211.15
2016,6,19,18,15,224.5,94.5,0.85,23.0,153.5,222.79,175.47
2016,6,19,18,30,199.0,75.0,0.8,22.0,117.0,179.64,140.01
2016,6,19,18,45,157.0,57.0,0.8,21.5,84.5,133.54,101.15
2016,6,19,19,0,115.0,39.0,0.8,21.0,52.0,91.35,64.7
2016,6,19,19,15,57.5,19.5,0.8,20.5,26.0,42.51,15.93
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,9.44,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,19.64,6.93
2016,6,20,5,45,314.5,35.0,1.4,16.0,77.0,28.61,18.73
2016,6,20,6,0,424.0,46.0,1.6,17.0,116.0,37.59,27.18
2016,6,20,6,15,495.0,54.0,1.6,17.5,162.5,43.9,33.04
2016,6,20,6,30,566.0,62.0,1.6,18.0,209.0,50.22,38.72
2016,6,20,6,45,616.0,67.5,1.6,19.0,260.0,54.42,42.26
2016,6,20,7,0,666.0,73.0,1.6,20.0,311.0,58.63,45.68
2016,6,20,7,15,700.5,77.5,1.65,21.0,362.5,61.88,48.15
2016,6,20,7,30,735.0,82.0,1.7,22.0,414.0,70.38,55.05
2016,6,20,7,45,762.5,85.0,1.8,23.0,465.5,72.51,56.42
2016,6,20,8,0,790.0,88.0,1.9,24.0,517.0,74.61,57.74
2016,6,20,8,15,809.0,91.5,1.8,24.5,566.0,76.78,59.23
2016,6,20,8,30,828.0,95.0,1.7,25.0,615.0,78.83,60.61
2016,6,20,8,45,844.5,96.5,1.6,25.5,661.0,88.71,68.46
2016,6,20,9,0,861.0,98.0,1.5,26.0,707.0,97.68,75.46
2016,6,20,9,15,872.0,100.0,1.4,26.0,748.0,154.2,85.53
2016,6,20,9,30,883.0,102.0,1.3,26.0,789.0,211.43,122.09
2016,6,20,9,45,895.5,101.5,1.2,26.5,826.0,267.89,165.26
2016,6,20,10,0,908.0,101.0,1.1,27.0,863.0,324.7,211.48
2016,6,20,10,15,914.5,102.5,0.95,27.5,893.0,380.9,257.57
2016,6,20,10,30,921.0,104.0,0.8,28.0,923.0,436.34,301.9
2016,6,20,10,45,925.0,105.0,0.7,28.5,946.5,489.34,343.09
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,540.86,381.43
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,589.81,417.07
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,636.78,449.9
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,680.36,478.9
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,721.51,505.26
2016,6,20,12,15,937.0,108.0,0.25,30.0,1021.0,759.03,529.49
2016,6,20,12,30,937.0,108.0,0.2,30.0,1022.0,793.78,551.37
2016,6,20,12,45,934.5,108.5,0.2,30.0,1015.5,824.07,569.6
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,851.11,585.82
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,873.46,598.42
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,892.19,608.97
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,905.06,615.6
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,914.1,620.1
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,918.38,623.19
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,918.82,624.19
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,911.9,621.01
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,901.3,615.83
2016,6,20,15,15,614.5,210.0,0.15,30.5,694.5,784.49,546.22
2016,6,20,15,30,347.0,316.0,0.2,30.0,573.0,623.04,441.93
2016,6,20,15,45,587.0,207.0,0.25,30.0,610.5,744.56,529.3
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,819.38,579.2
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.5,783.72,558.07
2016,6,20,16,30,791.0,92.0,0.4,30.0,553.0,745.73,536.67
2016,6,20,16,45,760.0,91.0,0.5,30.0,501.5,698.05,509.16
2016,6,20,17,0,729.0,90.0,0.6,30.0,450.0,649.37,479.91
2016,6,20,17,15,482.0,122.5,0.6,29.5,350.0,481.59,362.94
2016,6,20,17,30,235.0,155.0,0.6,29.0,250.0,321.64,245.89
2016,6,20,17,45,214.5,136.0,0.65,28.5,213.0,280.21,216.35
2016,6,20,18,0,194.0,117.0,0.7,28.0,176.0,239.86,185.76
2016,6,20,18,15,172.5,96.5,0.7,27.0,142.0,198.55,153.6
2016,6,20,18,30,151.0,76.0,0.7,26.0,108.0,158.73,121.5
2016,6,20,18,45,115.0,57.0,0.75,25.5,77.5,116.36,86.45
2016,6,20,19,0,79.0,38.0,0.8,25.0,47.0,70.14,47.92
2016,6,20,19,15,39.5,19.0,0.85,24.5,23.5,31.88,10.7
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,11.5,11.0,1.55,19.0,12.0,8.65,0.0
2016,6,21,5,30,23.0,22.0,1.7,19.0,24.0,16.76,4.72
2016,6,21,5,45,65.0,40.0,1.9,19.5,49.5,29.73,19.32
2016,6,21,6,0,107.0,58.0,2.1,20.0,75.0,42.59,31.09
2016,6,21,6,15,130.5,78.0,2.1,20.5,106.5,56.41,43.42
2016,6,21,6,30,154.0,98.0,2.1,21.0,138.0,70.01,55.34
2016,6,21,6,45,172.0,118.0,2.15,21.5,172.0,83.31,66.73
2016,6,21,7,0,190.0,138.0,2.2,22.0,206.0,96.35,77.64
2016,6,21,7,15,182.5,162.0,2.3,22.5,235.5,110.83,89.56
2016,6,21,7,30,175.0,186.0,2.4,23.0,265.0,124.82,100.83
2016,6,21,7,45,177.5,210.0,2.55,24.0,298.5,138.51,111.47
2016,6,21,8,0,180.0,234.0,2.7,25.0,332.0,151.72,121.52
2016,6,21,8,15,285.0,238.0,2.75,25.5,409.5,149.82,119.3
2016,6,21,8,30,390.0,242.0,2.8,26.0,487.0,153.71,121.87
2016,6,21,8,45,305.0,283.0,2.85,27.0,483.5,170.79,134.82
2016,6,21,9,0,220.0,324.0,2.9,28.0,480.0,200.44,157.55
2016,6,21,9,15,215.5,346.0,2.9,28.0,506.5,232.02,166.74
2016,6,21,9,30,211.0,368.0,2.9,28.0,533.0,263.44,188.45
2016,6,21,9,45,261.0,376.5,2.9,28.5,589.0,290.06,205.9
2016,6,21,10,0,311.0,385.0,2.9,29.0,645.0,332.29,236.19
2016,6,21,10,15,282.5,408.0,2.95,29.0,651.0,362.36,260.8
2016,6,21,10,30,254.0,431.0,3.0,29.0,657.0,389.59,282.81
2016,6,21,10,45,279.0,437.0,3.05,29.5,691.0,427.06,310.41
2016,6,21,11,0,304.0,443.0,3.1,30.0,725.0,466.73,339.31
2016,6,21,11,15,343.0,432.5,3.25,30.0,756.5,504.82,367.85
2016,6,21,11,30,382.0,422.0,3.4,30.0,788.0,545.23,397.97
2016,6,21,11,45,298.0,457.0,3.6,30.5,744.5,542.88,396.02
2016,6,21,12,0,214.0,492.0,3.8,31.0,701.0,531.73,387.34
2016,6,21,12,15,157.5,488.5,3.85,31.0,642.5,505.28,368.56
2016,6,21,12,30,101.0,485.0,3.9,31.0,584.0,466.31,340.57
2016,6,21,12,45,289.5,450.0,3.95,31.5,730.5,610.75,445.23
2016,6,21,13,0,478.0,415.0,4.0,32.0,877.0,757.74,547.74
2016,6,21,13,15,659.0,280.0,3.9,32.0,907.5,816.14,591.13
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,850.11,617.08
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,861.98,624.73
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,870.3,630.23
2016,6,21,14,15,604.0,258.0,3.6,32.0,799.0,809.57,587.67
2016,6,21,14,30,380.0,372.0,3.6,32.0,701.0,700.08,509.62
2016,6,21,14,45,320.0,375.5,3.65,32.0,645.0,654.28,478.57
2016,6,21,15,0,260.0,379.0,3.7,32.0,589.0,607.15,445.75
2016,6,21,15,15,152.5,344.5,3.7,31.5,466.5,461.23,342.54
2016,6,21,15,30,45.0,310.0,3.7,31.0,344.0,315.84,235.63
2016,6,21,15,45,33.0,275.5,3.7,31.0,299.5,273.62,204.93
2016,6,21,16,0,21.0,241.0,3.7,31.0,255.0,215.67,161.64
2016,6,21,16,15,17.5,220.0,3.6,30.5,231.5,194.91,146.6
2016,6,21,16,30,14.0,199.0,3.5,30.0,208.0,174.19,131.34
2016,6,21,16,45,7.0,160.0,3.45,30.0,164.5,134.62,100.89
2016,6,21,17,0,0.0,121.0,3.4,30.0,121.0,95.83,70.64
2016,6,21,17,15,8.0,130.5,3.15,29.5,134.0,110.8,83.13
2016,6,21,17,30,16.0,140.0,2.9,29.0,147.0,126.43,96.09
2016,6,21,17,45,11.0,121.5,2.7,28.5,126.0,107.42,81.22
2016,6,21,18,0,6.0,103.0,2.5,28.0,105.0,88.76,66.43
2016,6,21,18,15,3.0,83.5,2.6,27.5,84.5,70.49,51.74
2016,6,21,18,30,0.0,64.0,2.7,27.0,64.0,52.34,36.89
2016,6,21,18,45,0.0,46.5,2.8,26.5,46.5,37.53,24.58
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,22.38,11.86
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,12.58,1.13
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.15,0.0
2016,6,21,19,45,0.0,2.0,3.05,24.5,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.5,12.0,1.15,20.5,16.5,9.44,0.0
2016,6,22,5,30,147.0,24.0,1.3,21.0,33.0,18.21,5.3
2016,6,22,5,45,251.0,36.5,1.5,21.5,70.0,27.8,17.51
2016,6,22,6,0,355.0,49.0,1.7,22.0,107.0,39.59,28.25
2016,6,22,6,15,426.0,58.5,1.75,22.5,152.0,46.85,34.85
2016,6,22,6,30,497.0,68.0,1.8,23.0,197.0,54.06,41.19
2016,6,22,6,45,499.5,81.0,1.85,24.0,235.0,62.94,48.66
2016,6,22,7,0,502.0,94.0,1.9,25.0,273.0,71.31,55.5
2016,6,22,7,15,595.0,91.5,1.95,25.5,336.0,69.77,53.92
2016,6,22,7,30,688.0,89.0,2.0,26.0,399.0,68.85,52.85
2016,6,22,7,45,719.5,91.5,2.15,26.5,449.5,76.22,58.72
2016,6,22,8,0,751.0,94.0,2.3,27.0,500.0,77.83,59.71
2016,6,22,8,15,669.0,134.0,2.2,27.5,521.0,93.6,72.39
2016,6,22,8,30,587.0,174.0,2.1,28.0,542.0,114.02,88.67
2016,6,22,8,45,708.0,138.5,2.05,28.5,615.0,93.59,71.57
2016,6,22,9,0,829.0,103.0,2.0,29.0,688.0,97.81,74.67
