Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,9,15,666.0,189.5,1.8,29.0,677.0,170.25,104.08
2016,6,22,9,30,503.0,276.0,1.6,29.0,666.0,241.8,159.0
2016,6,22,9,45,492.5,297.5,1.45,29.5,694.0,288.61,193.87
2016,6,22,10,0,482.0,319.0,1.3,30.0,722.0,334.31,229.22
2016,6,22,10,15,483.5,336.0,1.25,30.5,753.5,380.14,264.37
2016,6,22,10,30,485.0,353.0,1.2,31.0,785.0,425.94,298.84
2016,6,22,10,45,469.5,370.5,1.2,31.5,797.5,464.42,327.72
2016,6,22,11,0,454.0,388.0,1.2,32.0,810.0,500.94,354.28
2016,6,22,11,15,476.5,393.5,1.55,32.0,843.5,548.28,389.83
2016,6,22,11,30,499.0,399.0,1.9,32.0,877.0,596.87,425.77
2016,6,22,11,45,370.5,443.0,2.25,32.0,800.0,578.34,414.69
2016,6,22,12,0,242.0,487.0,2.6,32.0,723.0,546.67,393.54
2016,6,22,12,15,330.5,455.5,2.45,31.5,778.0,606.97,437.26
2016,6,22,12,30,419.0,424.0,2.3,31.0,833.0,673.22,484.0
2016,6,22,12,45,437.5,421.5,2.2,31.0,847.0,708.61,507.54
2016,6,22,13,0,456.0,419.0,2.1,31.0,861.0,742.94,530.26
2016,6,22,13,15,456.5,409.5,2.05,31.0,846.5,755.38,538.6
2016,6,22,13,30,457.0,400.0,2.0,31.0,832.0,765.11,545.31
2016,6,22,13,45,367.0,419.0,1.95,31.0,761.0,706.42,505.38
2016,6,22,14,0,277.0,438.0,1.9,31.0,690.0,655.1,470.0
2016,6,22,14,15,250.5,429.5,1.85,31.0,652.5,631.95,454.73
2016,6,22,14,30,224.0,421.0,1.8,31.0,615.0,588.99,426.0
2016,6,22,14,45,199.0,405.5,1.75,31.0,573.0,556.32,404.02
2016,6,22,15,0,174.0,390.0,1.7,31.0,531.0,522.41,380.92
2016,6,22,15,15,221.5,363.5,1.65,31.0,533.5,540.89,395.88
2016,6,22,15,30,269.0,337.0,1.6,31.0,536.0,576.04,421.64
2016,6,22,15,45,215.0,321.0,1.6,31.0,474.5,493.74,364.45
2016,6,22,16,0,161.0,305.0,1.6,31.0,413.0,431.25,320.47
2016,6,22,16,15,186.0,280.0,1.6,31.0,395.5,425.36,318.25
2016,6,22,16,30,211.0,255.0,1.6,31.0,378.0,417.18,313.99
2016,6,22,16,45,259.0,223.5,1.6,31.0,361.0,433.83,327.93
2016,6,22,17,0,307.0,192.0,1.6,31.0,344.0,428.54,325.92
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,475.51,362.8
2016,6,22,17,30,562.0,102.0,1.3,30.0,328.0,501.52,383.24
2016,6,22,17,45,522.5,93.0,1.2,29.5,280.0,442.94,340.02
2016,6,22,18,0,483.0,84.0,1.1,29.0,232.0,386.08,297.26
2016,6,22,18,15,424.0,74.5,1.0,28.5,186.5,315.65,242.78
2016,6,22,18,30,365.0,65.0,0.9,28.0,141.0,256.61,195.31
2016,6,22,18,45,280.0,52.0,0.8,27.5,101.0,188.29,139.82
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,128.82,90.39
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,60.37,25.57
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,6.29,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,23,5,15,30.0,11.0,1.95,22.0,13.0,8.65,0.0
2016,6,23,5,30,60.0,22.0,2.1,22.0,26.0,16.64,4.06
2016,6,23,5,45,119.5,41.5,2.25,22.5,58.0,30.71,19.78
2016,6,23,6,0,179.0,61.0,2.4,23.0,90.0,44.57,32.32
2016,6,23,6,15,233.0,78.5,2.45,23.5,130.0,56.96,43.32
2016,6,23,6,30,287.0,96.0,2.5,24.0,170.0,69.2,53.96
2016,6,23,6,45,354.5,102.0,2.55,24.5,214.0,72.97,57.12
2016,6,23,7,0,422.0,108.0,2.6,25.0,258.0,77.31,60.61
2016,6,23,7,15,403.5,131.5,2.75,25.5,293.5,91.2,72.04
2016,6,23,7,30,385.0,155.0,2.9,26.0,329.0,104.27,82.58
2016,6,23,7,45,374.5,179.5,3.1,26.5,365.0,121.37,96.3
2016,6,23,8,0,364.0,204.0,3.3,27.0,401.0,134.34,106.44
2016,6,23,8,15,329.5,234.5,3.4,27.5,425.5,149.14,117.93
2016,6,23,8,30,295.0,265.0,3.5,28.0,450.0,162.9,128.45
2016,6,23,8,45,263.0,293.5,3.65,28.5,467.5,174.74,137.33
2016,6,23,9,0,231.0,322.0,3.8,29.0,485.0,199.35,156.3
2016,6,23,9,15,224.0,344.5,3.8,29.0,510.5,231.56,165.85
2016,6,23,9,30,217.0,367.0,3.8,29.0,536.0,263.34,187.81
2016,6,23,9,45,236.0,382.5,3.85,29.5,574.0,296.6,211.42
2016,6,23,10,0,255.0,398.0,3.9,30.0,612.0,323.59,231.33
2016,6,23,10,15,193.0,418.5,3.9,30.0,584.0,345.8,250.69
2016,6,23,10,30,131.0,439.0,3.9,30.0,556.0,352.82,257.97
2016,6,23,10,45,137.0,452.5,3.95,30.5,577.5,379.09,277.12
2016,6,23,11,0,143.0,466.0,4.0,31.0,599.0,406.08,296.52
2016,6,23,11,15,197.0,470.5,3.95,31.0,657.5,453.67,331.08
2016,6,23,11,30,251.0,475.0,3.9,31.0,716.0,504.75,368.03
2016,6,23,11,45,252.5,479.5,3.85,31.5,724.0,529.85,385.38
2016,6,23,12,0,254.0,484.0,3.8,32.0,732.0,554.54,402.24
2016,6,23,12,15,248.0,486.5,3.7,32.0,729.0,571.86,414.39
2016,6,23,12,30,242.0,489.0,3.6,32.0,726.0,581.87,421.43
2016,6,23,12,45,222.5,489.5,3.55,32.0,706.0,582.4,421.75
2016,6,23,13,0,203.0,490.0,3.5,32.0,686.0,580.63,420.44
2016,6,23,13,15,234.0,476.5,3.4,32.0,700.0,606.64,439.29
2016,6,23,13,30,265.0,463.0,3.3,32.0,714.0,645.61,466.59
2016,6,23,13,45,266.0,452.0,3.2,32.0,699.0,648.24,468.52
2016,6,23,14,0,267.0,441.0,3.1,32.0,684.0,649.01,469.42
2016,6,23,14,15,133.5,287.0,3.0,31.5,409.0,379.78,281.03
2016,6,23,14,30,0.0,133.0,2.9,31.0,134.0,104.12,74.54
2016,6,23,14,45,148.5,251.5,2.8,31.0,372.5,365.33,274.51
2016,6,23,15,0,297.0,370.0,2.7,31.0,611.0,631.54,464.07
2016,6,23,15,15,327.5,342.0,2.55,31.0,595.5,632.63,464.48
2016,6,23,15,30,358.0,314.0,2.4,31.0,580.0,630.98,464.68
2016,6,23,15,45,485.5,249.0,2.3,31.0,586.5,692.05,510.11
2016,6,23,16,0,613.0,184.0,2.2,31.0,593.0,735.05,542.4
2016,6,23,16,15,591.5,177.0,2.0,30.5,548.0,697.11,517.08
2016,6,23,16,30,570.0,170.0,1.8,30.0,503.0,649.41,485.5
2016,6,23,16,45,553.5,158.5,1.65,30.0,458.0,608.39,457.43
2016,6,23,17,0,537.0,147.0,1.5,30.0,413.0,566.23,428.04
2016,6,23,17,15,402.5,149.5,1.3,29.5,336.5,456.33,348.35
2016,6,23,17,30,268.0,152.0,1.1,29.0,260.0,340.36,262.26
2016,6,23,17,45,234.0,137.0,0.95,28.5,221.5,293.68,227.47
2016,6,23,18,0,200.0,122.0,0.8,28.0,183.0,249.37,193.23
2016,6,23,18,15,169.5,101.5,0.8,27.5,146.5,203.23,157.02
2016,6,23,18,30,139.0,81.0,0.8,27.0,110.0,150.25,114.52
2016,6,23,18,45,100.5,60.5,0.8,26.5,78.5,106.9,78.89
2016,6,23,19,0,62.0,40.0,0.8,26.0,47.0,66.79,45.52
2016,6,23,19,15,31.0,22.5,0.8,25.5,26.0,33.97,12.68
2016,6,23,19,30,0.0,5.0,0.8,25.0,5.0,3.93,0.0
2016,6,23,19,45,0.0,2.5,0.8,25.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.0,1.85,22.0,8.0,6.29,0.0
2016,6,24,5,30,0.0,16.0,1.9,22.0,16.0,12.2,1.26
2016,6,24,5,45,6.5,35.0,2.0,22.5,36.0,26.19,16.03
2016,6,24,6,0,13.0,54.0,2.1,23.0,56.0,39.81,28.28
2016,6,24,6,15,27.0,74.5,2.1,23.0,81.0,53.79,40.69
2016,6,24,6,30,41.0,95.0,2.1,23.0,106.0,67.76,52.95
2016,6,24,6,45,55.0,116.0,2.15,23.0,134.0,81.86,65.09
2016,6,24,7,0,69.0,137.0,2.2,23.0,162.0,95.77,76.85
2016,6,24,7,15,191.0,152.5,2.25,23.0,235.5,105.73,85.07
2016,6,24,7,30,313.0,168.0,2.3,23.0,309.0,113.75,91.54
2016,6,24,7,45,384.0,175.0,2.35,23.5,368.0,114.86,91.95
2016,6,24,8,0,455.0,182.0,2.4,24.0,427.0,118.92,94.83
2016,6,24,8,15,563.5,162.5,2.4,24.5,495.0,109.16,86.21
2016,6,24,8,30,672.0,143.0,2.4,25.0,563.0,97.3,75.96
2016,6,24,8,45,549.0,206.0,2.4,25.5,566.0,129.32,101.9
2016,6,24,9,0,426.0,269.0,2.4,26.0,569.0,159.47,125.82
2016,6,24,9,15,381.0,304.5,2.3,26.0,585.0,215.69,150.09
2016,6,24,9,30,336.0,340.0,2.2,26.0,601.0,257.67,180.09
2016,6,24,9,45,297.5,368.5,2.15,26.5,607.5,292.73,207.51
2016,6,24,10,0,259.0,397.0,2.1,27.0,614.0,323.87,232.66
2016,6,24,10,15,293.0,406.0,2.05,27.0,660.0,363.82,262.49
2016,6,24,10,30,327.0,415.0,2.0,27.0,706.0,407.31,295.04
2016,6,24,10,45,276.5,438.0,1.95,27.5,688.5,425.81,309.85
2016,6,24,11,0,226.0,461.0,1.9,28.0,671.0,443.46,323.1
2016,6,24,11,15,257.0,463.0,1.85,28.0,706.0,478.15,348.34
2016,6,24,11,30,288.0,465.0,1.8,28.0,741.0,519.36,377.84
2016,6,24,11,45,349.0,443.5,1.75,28.0,781.5,564.69,410.25
2016,6,24,12,0,410.0,422.0,1.7,28.0,822.0,614.54,445.46
2016,6,24,12,15,346.5,450.5,1.7,28.0,788.5,614.17,444.69
2016,6,24,12,30,283.0,479.0,1.7,28.0,755.0,610.47,441.6
2016,6,24,12,45,348.5,448.5,1.7,28.5,786.5,654.96,472.66
2016,6,24,13,0,414.0,418.0,1.7,29.0,818.0,708.14,508.65
2016,6,24,13,15,312.5,446.0,1.7,29.0,745.5,657.42,473.09
2016,6,24,13,30,211.0,474.0,1.7,29.0,673.0,595.97,430.39
2016,6,24,13,45,246.0,456.0,1.7,29.0,683.0,634.46,458.13
2016,6,24,14,0,281.0,438.0,1.7,29.0,693.0,658.64,475.59
2016,6,24,14,15,317.5,412.5,1.65,29.0,693.0,675.86,488.34
2016,6,24,14,30,354.0,387.0,1.6,29.0,693.0,691.14,499.86
2016,6,24,14,45,563.5,266.0,1.6,29.5,731.5,786.93,568.26
2016,6,24,15,0,773.0,145.0,1.6,30.0,770.0,857.74,616.39
2016,6,24,15,15,470.5,247.5,1.6,30.0,622.5,686.56,500.11
2016,6,24,15,30,168.0,350.0,1.6,30.0,475.0,481.97,354.67
2016,6,24,15,45,92.5,290.5,1.6,30.0,359.0,339.54,253.49
2016,6,24,16,0,17.0,231.0,1.6,30.0,243.0,203.31,151.67
2016,6,24,16,15,251.5,211.0,1.5,30.0,359.0,425.95,323.34
2016,6,24,16,30,486.0,191.0,1.4,30.0,475.0,604.99,452.97
2016,6,24,16,45,581.5,144.0,1.35,30.0,454.0,623.99,467.16
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,624.17,469.58
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,572.53,433.87
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,520.96,397.62
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,465.05,356.39
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,410.19,314.63
2016,6,24,18,15,492.0,62.5,0.8,28.5,193.0,344.69,264.01
2016,6,24,18,30,434.0,55.0,0.7,28.0,147.0,283.52,215.01
2016,6,24,18,45,354.0,44.5,0.6,27.5,106.5,215.04,159.31
2016,6,24,19,0,274.0,34.0,0.5,27.0,66.0,154.58,108.51
2016,6,24,19,15,137.0,21.5,0.45,26.5,37.5,76.54,34.43
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,7.08,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,20.0,15.5,9.05,0.0
2016,6,25,5,30,131.0,23.0,2.3,20.0,31.0,17.43,3.96
2016,6,25,5,45,224.5,37.0,2.45,20.5,66.0,28.01,17.67
2016,6,25,6,0,318.0,51.0,2.6,21.0,101.0,38.6,27.48
2016,6,25,6,15,389.0,61.0,2.65,21.5,145.0,46.23,34.44
2016,6,25,6,30,460.0,71.0,2.7,22.0,189.0,56.04,43.06
2016,6,25,6,45,507.5,79.5,2.8,22.5,237.0,61.98,48.15
2016,6,25,7,0,555.0,88.0,2.9,23.0,285.0,67.8,52.98
2016,6,25,7,15,295.0,128.5,2.9,23.5,235.0,90.35,71.93
2016,6,25,7,30,35.0,169.0,2.9,24.0,185.0,116.36,93.44
2016,6,25,7,45,19.0,165.0,2.95,24.5,174.0,119.43,95.45
2016,6,25,8,0,3.0,161.0,3.0,25.0,163.0,117.61,93.41
2016,6,25,8,15,1.5,154.0,3.0,25.0,155.0,113.77,89.91
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,109.58,86.16
2016,6,25,8,45,0.0,145.0,3.0,25.5,145.0,108.59,84.92
2016,6,25,9,0,0.0,143.0,3.0,26.0,143.0,107.51,83.62
2016,6,25,9,15,0.0,139.5,2.95,26.5,139.5,105.55,77.97
2016,6,25,9,30,0.0,136.0,2.9,27.0,136.0,103.41,75.96
2016,6,25,9,45,5.5,184.0,2.85,27.5,188.5,139.31,103.19
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,175.73,130.4
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,182.97,135.66
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,190.38,141.13
2016,6,25,10,45,11.5,223.0,2.7,28.5,234.0,174.33,128.71
2016,6,25,11,0,9.0,200.0,2.7,29.0,209.0,157.38,115.65
2016,6,25,11,15,29.0,314.0,2.65,29.0,342.0,253.11,187.28
2016,6,25,11,30,49.0,428.0,2.6,29.0,475.0,353.24,260.16
2016,6,25,11,45,26.5,289.0,2.55,29.0,314.5,241.39,178.12
2016,6,25,12,0,4.0,150.0,2.5,29.0,154.0,119.24,86.44
2016,6,25,12,15,39.5,309.0,2.45,29.0,348.0,273.84,203.05
2016,6,25,12,30,75.0,468.0,2.4,29.0,542.0,432.93,317.69
2016,6,25,12,45,114.5,479.0,2.35,29.0,591.0,489.88,357.91
2016,6,25,13,0,154.0,490.0,2.3,29.0,640.0,541.13,394.22
2016,6,25,13,15,109.0,465.0,2.3,29.0,570.5,480.21,351.06
2016,6,25,13,30,64.0,440.0,2.3,29.0,501.0,426.81,312.95
2016,6,25,13,45,197.5,432.0,2.3,29.0,613.5,556.33,407.96
2016,6,25,14,0,331.0,424.0,2.3,29.0,726.0,690.0,501.89
2016,6,25,14,15,524.5,314.0,2.35,29.0,776.0,786.09,571.29
2016,6,25,14,30,718.0,204.0,2.4,29.0,826.0,869.42,631.6
2016,6,25,14,45,515.0,285.0,2.45,29.0,722.0,761.74,556.39
2016,6,25,15,0,312.0,366.0,2.5,29.0,618.0,641.33,471.6
2016,6,25,15,15,499.5,272.5,2.55,28.5,653.5,736.59,544.68
2016,6,25,15,30,687.0,179.0,2.6,28.0,689.0,814.0,603.51
2016,6,25,15,45,666.5,176.0,2.65,28.0,646.5,784.65,584.3
2016,6,25,16,0,646.0,173.0,2.7,28.0,604.0,752.91,564.09
2016,6,25,16,15,624.0,167.0,2.7,27.5,558.5,714.9,540.11
2016,6,25,16,30,602.0,161.0,2.7,27.0,513.0,675.16,514.47
2016,6,25,16,45,571.5,154.5,2.7,27.0,465.0,627.03,481.21
2016,6,25,17,0,541.0,148.0,2.7,27.0,417.0,571.1,441.8
2016,6,25,17,15,506.0,139.0,2.6,26.5,368.5,517.8,403.76
2016,6,25,17,30,471.0,130.0,2.5,26.0,320.0,465.37,365.32
2016,6,25,17,45,427.5,118.5,2.4,26.0,273.0,406.42,320.14
2016,6,25,18,0,384.0,107.0,2.3,26.0,226.0,349.97,275.73
2016,6,25,18,15,327.0,93.0,2.05,25.5,181.0,286.89,225.27
2016,6,25,18,30,270.0,79.0,1.8,25.0,136.0,218.6,169.64
2016,6,25,18,45,203.0,61.0,1.55,24.5,97.5,158.4,119.6
2016,6,25,19,0,136.0,43.0,1.3,24.0,59.0,104.81,74.39
2016,6,25,19,15,73.0,24.5,1.3,23.5,33.0,54.68,24.12
2016,6,25,19,30,10.0,6.0,1.3,23.0,7.0,7.2,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,46.0,12.0,1.2,18.5,15.0,9.44,0.0
2016,6,26,5,30,92.0,24.0,1.3,19.0,30.0,18.07,3.95
2016,6,26,5,45,190.5,39.5,1.45,19.5,65.5,29.62,19.08
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,41.18,29.82
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,50.09,37.93
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,58.95,45.76
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,66.77,52.49
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,71.52,56.38
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,75.52,59.53
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,79.44,62.52
2016,6,26,7,45,670.5,109.5,1.6,23.5,441.5,81.19,63.64
2016,6,26,8,0,706.0,113.0,1.6,24.0,493.0,82.95,64.75
2016,6,26,8,15,728.5,117.0,1.55,24.5,541.5,84.68,65.83
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,93.68,72.93
2016,6,26,8,45,569.0,202.0,1.5,25.5,572.5,127.82,100.55
2016,6,26,9,0,387.0,283.0,1.5,26.0,555.0,173.96,137.22
2016,6,26,9,15,604.5,206.0,1.5,26.5,660.0,172.07,108.88
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,207.05,120.98
2016,6,26,9,45,827.0,134.5,1.5,27.5,800.0,263.69,164.15
2016,6,26,10,0,832.0,140.0,1.5,28.0,835.0,320.14,209.97
2016,6,26,10,15,626.0,252.5,1.5,28.0,786.5,371.83,258.31
2016,6,26,10,30,420.0,365.0,1.5,28.0,738.0,406.8,290.85
2016,6,26,10,45,379.0,397.0,1.55,28.5,740.5,444.42,319.8
2016,6,26,11,0,338.0,429.0,1.6,29.0,743.0,473.11,341.29
2016,6,26,11,15,402.5,418.0,1.6,29.0,798.0,525.92,379.38
2016,6,26,11,30,467.0,407.0,1.6,29.0,853.0,582.42,419.58
2016,6,26,11,45,432.5,415.0,1.65,29.0,831.5,596.58,430.25
2016,6,26,12,0,398.0,423.0,1.7,29.0,810.0,605.5,437.23
2016,6,26,12,15,425.5,424.0,1.7,29.0,838.5,652.57,470.01
2016,6,26,12,30,453.0,425.0,1.7,29.0,867.0,698.77,501.51
2016,6,26,12,45,414.0,427.5,1.7,29.5,829.5,694.49,497.48
2016,6,26,13,0,375.0,430.0,1.7,30.0,792.0,678.89,486.31
2016,6,26,13,15,384.0,419.5,1.7,30.0,786.0,694.04,497.36
2016,6,26,13,30,393.0,409.0,1.7,30.0,780.0,707.29,506.89
2016,6,26,13,45,431.0,389.5,1.7,30.0,788.5,748.47,535.18
2016,6,26,14,0,469.0,370.0,1.7,30.0,797.0,777.0,555.03
2016,6,26,14,15,418.0,374.5,1.7,30.0,746.5,744.99,533.66
2016,6,26,14,30,367.0,379.0,1.7,30.0,696.0,695.54,501.3
2016,6,26,14,45,605.5,252.5,1.75,30.0,752.0,817.7,589.22
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,890.46,639.21
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,886.62,638.47
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,867.2,628.54
2016,6,26,15,45,810.5,116.5,1.8,29.0,688.5,842.02,613.72
2016,6,26,16,0,799.0,112.0,1.8,29.0,646.0,813.77,596.88
2016,6,26,16,15,781.0,108.5,1.75,28.5,599.0,778.42,575.9
2016,6,26,16,30,763.0,105.0,1.7,28.0,552.0,740.77,553.14
2016,6,26,16,45,742.0,100.5,1.7,28.0,503.0,697.73,525.65
2016,6,26,17,0,721.0,96.0,1.7,28.0,454.0,656.32,498.4
2016,6,26,17,15,690.5,91.0,1.6,27.5,403.0,603.43,462.0
2016,6,26,17,30,660.0,86.0,1.5,27.0,352.0,550.44,424.51
2016,6,26,17,45,619.0,79.5,1.45,27.0,301.5,489.63,379.49
2016,6,26,18,0,578.0,73.0,1.4,27.0,251.0,430.45,334.21
2016,6,26,18,15,519.0,65.5,1.3,26.0,203.0,362.93,281.99
2016,6,26,18,30,460.0,58.0,1.2,25.0,155.0,299.68,231.05
2016,6,26,18,45,374.5,47.5,1.1,24.0,112.5,227.29,171.61
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,163.34,117.24
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,89.23,42.25
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,20.05,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,66.5,11.5,0.85,17.5,15.5,9.05,0.0
2016,6,27,5,30,133.0,23.0,1.0,18.0,31.0,17.43,3.2
2016,6,27,5,45,230.0,36.5,1.2,18.5,66.5,27.67,17.52
2016,6,27,6,0,327.0,50.0,1.4,19.0,102.0,37.95,27.16
2016,6,27,6,15,169.0,69.0,1.5,19.5,96.5,50.3,38.27
2016,6,27,6,30,11.0,88.0,1.6,20.0,91.0,64.12,50.44
2016,6,27,6,45,18.5,107.5,1.7,21.0,113.5,77.91,62.21
2016,6,27,7,0,26.0,127.0,1.8,22.0,136.0,89.37,71.68
2016,6,27,7,15,83.5,156.0,1.95,22.5,192.0,108.29,87.41
2016,6,27,7,30,141.0,185.0,2.1,23.0,248.0,123.5,99.73
2016,6,27,7,45,197.5,204.0,2.3,24.0,304.0,135.73,109.17
2016,6,27,8,0,254.0,223.0,2.5,25.0,360.0,142.03,113.56
2016,6,27,8,15,493.5,171.5,2.45,25.5,468.5,112.36,88.49
2016,6,27,8,30,733.0,120.0,2.4,26.0,577.0,85.28,65.71
2016,6,27,8,45,591.0,189.0,2.4,27.0,575.0,120.5,94.13
2016,6,27,9,0,449.0,258.0,2.4,28.0,573.0,153.43,120.0
2016,6,27,9,15,466.5,268.5,2.3,28.0,613.5,194.87,130.54
2016,6,27,9,30,484.0,279.0,2.2,28.0,654.0,238.45,158.31
2016,6,27,9,45,298.5,340.0,2.1,28.5,575.0,276.54,193.89
2016,6,27,10,0,113.0,401.0,2.0,29.0,496.0,294.19,213.81
2016,6,27,10,15,462.5,276.0,1.9,29.5,683.5,335.19,235.19
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,419.68,292.61
2016,6,27,10,45,816.0,153.5,1.7,30.5,893.5,470.23,332.33
2016,6,27,11,0,820.0,156.0,1.6,31.0,916.0,519.65,369.95
2016,6,27,11,15,503.5,319.5,1.55,31.0,789.5,512.11,367.17
2016,6,27,11,30,187.0,483.0,1.5,31.0,663.0,473.52,339.79
2016,6,27,11,45,218.0,484.0,1.45,31.5,695.0,510.48,365.28
2016,6,27,12,0,249.0,485.0,1.4,32.0,727.0,551.54,392.7
2016,6,27,12,15,539.0,322.5,1.35,32.0,847.5,657.49,468.29
2016,6,27,12,30,829.0,160.0,1.3,32.0,968.0,762.69,541.73
2016,6,27,12,45,819.5,165.0,1.3,32.0,960.5,790.28,559.39
2016,6,27,13,0,810.0,170.0,1.3,32.0,953.0,814.62,575.44
2016,6,27,13,15,806.0,169.0,1.25,32.0,939.5,835.0,588.04
2016,6,27,13,30,802.0,168.0,1.2,32.0,926.0,851.97,598.22
2016,6,27,13,45,795.0,167.5,1.2,32.0,905.5,863.29,605.57
2016,6,27,14,0,788.0,167.0,1.2,32.0,885.0,871.01,610.83
2016,6,27,14,15,530.0,289.0,1.15,32.0,766.0,768.58,541.84
2016,6,27,14,30,272.0,411.0,1.1,32.0,647.0,640.86,454.04
2016,6,27,14,45,233.0,400.5,1.1,32.0,597.0,582.47,416.77
2016,6,27,15,0,194.0,390.0,1.1,32.0,547.0,540.77,389.12
2016,6,27,15,15,133.0,361.0,1.1,31.5,466.0,460.69,334.83
2016,6,27,15,30,72.0,332.0,1.1,31.0,385.0,361.39,265.48
2016,6,27,15,45,116.5,319.0,1.1,31.0,399.5,407.74,300.89
2016,6,27,16,0,161.0,306.0,1.1,31.0,414.0,432.93,320.39
2016,6,27,16,15,80.5,231.5,1.05,30.5,286.0,272.61,204.27
2016,6,27,16,30,0.0,157.0,1.0,30.0,158.0,125.66,92.66
2016,6,27,16,45,19.5,174.5,1.0,30.0,185.0,157.26,118.29
2016,6,27,17,0,39.0,192.0,1.0,30.0,212.0,202.99,154.06
2016,6,27,17,15,34.0,171.5,0.95,29.5,187.5,179.79,136.73
2016,6,27,17,30,29.0,151.0,0.9,29.0,163.0,156.77,119.48
2016,6,27,17,45,22.0,130.0,0.9,28.5,138.5,122.5,93.01
2016,6,27,18,0,15.0,109.0,0.9,28.0,114.0,99.79,75.2
2016,6,27,18,15,7.5,88.5,0.8,27.5,91.0,77.8,57.57
2016,6,27,18,30,0.0,68.0,0.7,27.0,68.0,56.32,40.09
2016,6,27,18,45,0.0,48.5,0.65,26.5,48.5,39.49,26.19
2016,6,27,19,0,0.0,29.0,0.6,26.0,29.0,22.29,11.86
2016,6,27,19,15,0.0,16.0,0.6,25.5,16.0,12.19,1.28
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.36,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.5,0.35,22.0,5.5,4.33,0.0
2016,6,28,5,30,0.0,11.0,0.4,22.0,11.0,8.36,0.0
2016,6,28,5,45,0.0,26.0,0.5,22.0,26.0,19.86,10.77
2016,6,28,6,0,0.0,41.0,0.6,22.0,41.0,31.02,20.92
2016,6,28,6,15,0.0,60.0,0.55,22.0,60.0,44.7,33.07
2016,6,28,6,30,0.0,79.0,0.5,22.0,79.0,58.24,44.97
2016,6,28,6,45,4.0,99.0,0.5,22.5,100.5,72.36,57.04
2016,6,28,7,0,8.0,119.0,0.5,23.0,122.0,86.4,68.76
2016,6,28,7,15,4.0,105.5,0.6,23.0,107.0,78.68,62.01
2016,6,28,7,30,0.0,92.0,0.7,23.0,92.0,69.97,54.45
2016,6,28,7,45,0.0,111.5,0.85,23.0,111.5,83.95,66.09
2016,6,28,8,0,0.0,131.0,1.0,23.0,131.0,97.75,77.41
2016,6,28,8,15,3.0,157.0,1.05,23.0,159.0,115.74,92.09
2016,6,28,8,30,6.0,183.0,1.1,23.0,187.0,133.42,106.35
2016,6,28,8,45,3.0,162.0,1.2,23.5,164.0,120.15,94.92
2016,6,28,9,0,0.0,141.0,1.3,24.0,141.0,106.09,82.97
2016,6,28,9,15,7.0,196.0,1.35,24.0,202.0,145.04,109.3
2016,6,28,9,30,14.0,251.0,1.4,24.0,263.0,184.47,139.04
2016,6,28,9,45,15.0,262.5,1.45,24.5,275.0,195.11,146.5
2016,6,28,10,0,16.0,274.0,1.5,25.0,287.0,205.91,154.21
2016,6,28,10,15,27.5,323.0,1.55,25.5,347.0,238.48,177.96
2016,6,28,10,30,39.0,372.0,1.6,26.0,407.0,280.49,208.5
2016,6,28,10,45,25.5,303.0,1.65,26.5,326.0,234.42,174.13
2016,6,28,11,0,12.0,234.0,1.7,27.0,245.0,184.09,136.38
2016,6,28,11,15,15.5,282.0,1.65,27.0,297.0,223.2,165.76
2016,6,28,11,30,19.0,330.0,1.6,27.0,349.0,263.21,195.21
2016,6,28,11,45,31.5,378.0,1.6,27.5,409.0,312.01,230.42
2016,6,28,12,0,44.0,426.0,1.6,28.0,469.0,362.88,266.51
2016,6,28,12,15,48.5,435.0,1.55,28.0,482.5,379.83,278.38
2016,6,28,12,30,53.0,444.0,1.5,28.0,496.0,397.13,290.63
2016,6,28,12,45,45.0,426.0,1.5,28.0,470.0,382.63,280.28
2016,6,28,13,0,37.0,408.0,1.5,28.0,444.0,366.63,268.98
2016,6,28,13,15,117.5,442.0,1.45,28.0,553.5,480.67,351.45
2016,6,28,13,30,198.0,476.0,1.4,28.0,663.0,586.9,425.34
2016,6,28,13,45,110.5,406.5,1.35,28.0,511.0,458.4,334.83
2016,6,28,14,0,23.0,337.0,1.3,28.0,359.0,291.88,215.02
2016,6,28,14,15,73.0,380.0,1.25,28.0,444.0,394.05,290.96
2016,6,28,14,30,123.0,423.0,1.2,28.0,529.0,501.12,366.69
2016,6,28,14,45,238.5,390.0,1.2,28.0,586.5,596.1,434.71
2016,6,28,15,0,354.0,357.0,1.2,28.0,644.0,670.83,487.91
2016,6,28,15,15,577.0,237.0,1.1,28.0,677.5,778.35,563.71
2016,6,28,15,30,800.0,117.0,1.0,28.0,711.0,844.85,608.06
2016,6,28,15,45,788.0,113.0,0.95,28.0,669.5,820.12,592.01
2016,6,28,16,0,776.0,109.0,0.9,28.0,628.0,792.44,575.15
2016,6,28,16,15,759.0,106.0,0.85,28.0,582.5,759.0,554.47
2016,6,28,16,30,742.0,103.0,0.8,28.0,537.0,723.3,532.19
2016,6,28,16,45,723.0,97.5,0.75,28.0,489.5,681.37,505.5
2016,6,28,17,0,704.0,92.0,0.7,28.0,442.0,640.65,478.97
2016,6,28,17,15,423.5,128.0,0.7,27.5,332.0,450.26,343.56
2016,6,28,17,30,143.0,164.0,0.7,27.0,222.0,259.02,199.94
2016,6,28,17,45,134.5,142.0,0.7,27.0,190.5,226.66,176.23
2016,6,28,18,0,126.0,120.0,0.7,27.0,159.0,194.48,151.14
2016,6,28,18,15,291.5,87.5,0.7,26.0,155.5,263.76,205.68
2016,6,28,18,30,457.0,55.0,0.7,25.0,152.0,296.31,228.01
2016,6,28,18,45,374.5,45.0,0.7,24.5,110.5,225.79,169.66
2016,6,28,19,0,292.0,35.0,0.7,24.0,69.0,163.44,116.69
2016,6,28,19,15,175.0,22.0,0.7,23.5,39.5,89.77,42.39
2016,6,28,19,30,58.0,9.0,0.7,23.0,10.0,21.66,0.0
2016,6,28,19,45,29.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.5,10.5,1.15,19.5,14.5,8.26,0.0
2016,6,29,5,30,143.0,21.0,1.3,20.0,29.0,15.99,1.37
2016,6,29,5,45,245.0,34.0,1.45,20.5,65.0,25.95,15.82
2016,6,29,6,0,347.0,47.0,1.6,21.0,101.0,38.04,26.96
2016,6,29,6,15,418.0,56.5,1.65,21.5,145.5,45.33,33.64
2016,6,29,6,30,489.0,66.0,1.7,22.0,190.0,52.57,40.06
2016,6,29,6,45,542.5,72.5,1.8,23.0,238.5,57.28,44.01
2016,6,29,7,0,596.0,79.0,1.9,24.0,287.0,61.97,47.78
2016,6,29,7,15,632.0,85.0,1.95,24.5,337.0,66.0,50.97
2016,6,29,7,30,668.0,91.0,2.0,25.0,387.0,69.93,54.02
2016,6,29,7,45,694.5,95.5,2.15,25.5,437.0,72.58,55.93
2016,6,29,8,0,721.0,100.0,2.3,26.0,487.0,75.15,57.75
2016,6,29,8,15,742.0,104.0,2.15,26.5,534.5,83.57,64.42
2016,6,29,8,30,763.0,108.0,2.0,27.0,582.0,85.6,65.73
2016,6,29,8,45,661.5,162.5,1.85,27.5,595.5,106.64,82.59
2016,6,29,9,0,560.0,217.0,1.7,28.0,609.0,134.92,105.0
2016,6,29,9,15,688.0,169.5,1.5,28.0,680.5,157.05,94.45
2016,6,29,9,30,816.0,122.0,1.3,28.0,752.0,200.21,115.56
2016,6,29,9,45,649.5,219.0,1.15,28.5,735.0,271.23,175.48
2016,6,29,10,0,483.0,316.0,1.0,29.0,718.0,330.48,226.6
2016,6,29,10,15,668.0,221.5,0.9,29.0,800.5,365.1,249.79
2016,6,29,10,30,853.0,127.0,0.8,29.0,883.0,420.35,290.18
2016,6,29,10,45,492.5,295.0,0.75,29.5,734.0,424.61,300.79
2016,6,29,11,0,132.0,463.0,0.7,30.0,585.0,398.18,285.04
2016,6,29,11,15,245.0,448.0,0.7,30.0,680.0,461.1,329.31
2016,6,29,11,30,358.0,433.0,0.7,30.0,775.0,537.56,381.98
2016,6,29,11,45,392.5,427.5,0.75,30.5,806.0,580.07,410.57
2016,6,29,12,0,427.0,422.0,0.8,31.0,837.0,625.61,441.05
2016,6,29,12,15,246.0,440.5,0.8,31.0,680.0,534.97,379.42
2016,6,29,12,30,65.0,459.0,0.8,31.0,523.0,418.23,298.39
2016,6,29,12,45,129.5,474.5,0.85,31.0,600.5,497.97,355.22
2016,6,29,13,0,194.0,490.0,0.9,31.0,678.0,573.5,406.87
2016,6,29,13,15,176.5,483.5,0.85,31.0,653.0,565.16,400.35
2016,6,29,13,30,159.0,477.0,0.8,31.0,628.0,554.74,393.18
2016,6,29,13,45,273.0,435.5,0.75,31.0,687.0,640.22,452.26
2016,6,29,14,0,387.0,394.0,0.7,31.0,746.0,712.7,500.83
2016,6,29,14,15,203.5,350.0,0.6,31.0,535.0,517.2,368.85
2016,6,29,14,30,20.0,306.0,0.5,31.0,324.0,265.55,191.73
2016,6,29,14,45,173.0,334.5,0.4,31.0,475.5,466.22,337.76
2016,6,29,15,0,326.0,363.0,0.3,31.0,627.0,651.95,461.14
2016,6,29,15,15,164.5,264.5,0.25,30.5,398.0,394.88,286.46
2016,6,29,15,30,3.0,166.0,0.2,30.0,169.0,134.07,96.86
2016,6,29,15,45,1.5,118.5,0.2,30.0,120.0,93.66,67.38
2016,6,29,16,0,0.0,71.0,0.2,30.0,71.0,54.67,37.45
2016,6,29,16,15,0.0,84.5,0.25,30.0,84.5,65.09,45.81
2016,6,29,16,30,0.0,98.0,0.3,30.0,98.0,75.78,54.3
2016,6,29,16,45,207.5,135.0,0.4,30.0,238.0,302.49,232.12
2016,6,29,17,0,415.0,172.0,0.5,30.0,378.0,505.92,379.83
2016,6,29,17,15,387.0,159.0,0.6,29.5,335.0,457.86,345.7
2016,6,29,17,30,359.0,146.0,0.7,29.0,292.0,395.33,302.52
2016,6,29,17,45,324.5,130.5,0.8,28.5,248.0,343.66,265.38
2016,6,29,18,0,290.0,115.0,0.9,28.0,204.0,294.09,228.21
2016,6,29,18,15,251.0,97.0,0.85,27.0,164.0,241.76,187.58
2016,6,29,18,30,212.0,79.0,0.8,26.0,124.0,192.58,148.1
2016,6,29,18,45,149.5,60.5,0.8,25.5,88.0,136.39,102.09
2016,6,29,19,0,87.0,42.0,0.8,25.0,52.0,79.12,55.0
2016,6,29,19,15,43.5,24.0,0.85,24.5,29.0,40.19,16.48
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,4.72,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.0,1.5,19.0,12.0,7.87,0.0
2016,6,30,5,30,67.0,20.0,1.6,19.0,24.0,15.18,0.43
2016,6,30,5,45,151.0,38.0,1.7,19.5,58.0,28.4,17.87
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,41.51,30.03
2016,6,30,6,15,303.0,70.0,1.75,20.5,134.5,51.64,39.22
2016,6,30,6,30,371.0,84.0,1.7,21.0,177.0,61.64,48.07
2016,6,30,6,45,185.5,80.0,1.7,21.5,126.5,58.26,45.13
2016,6,30,7,0,0.0,76.0,1.7,22.0,76.0,57.81,44.6
2016,6,30,7,15,0.0,89.5,1.65,22.5,89.5,67.72,52.89
2016,6,30,7,30,0.0,103.0,1.6,23.0,103.0,77.56,60.97
2016,6,30,7,45,31.5,161.5,1.6,23.5,178.0,113.15,90.54
2016,6,30,8,0,63.0,220.0,1.6,24.0,253.0,147.22,118.18
2016,6,30,8,15,63.5,242.5,1.5,24.0,279.0,160.36,128.43
2016,6,30,8,30,64.0,265.0,1.4,24.0,305.0,173.15,138.35
2016,6,30,8,45,32.0,201.5,1.35,24.5,221.5,138.96,109.86
2016,6,30,9,0,0.0,138.0,1.3,25.0,138.0,103.99,80.88
2016,6,30,9,15,1.0,145.5,1.2,25.5,146.5,109.84,81.47
2016,6,30,9,30,2.0,153.0,1.1,26.0,155.0,115.85,85.7
2016,6,30,9,45,6.0,187.5,1.05,26.5,193.0,141.82,105.14
2016,6,30,10,0,10.0,222.0,1.0,27.0,231.0,168.39,124.75
2016,6,30,10,15,16.0,272.0,0.9,27.0,286.5,207.16,153.42
2016,6,30,10,30,22.0,322.0,0.8,27.0,342.0,247.0,182.4
2016,6,30,10,45,19.0,309.0,0.7,27.5,326.5,239.73,176.33
2016,6,30,11,0,16.0,296.0,0.6,28.0,311.0,231.55,169.83
2016,6,30,11,15,18.0,300.0,0.5,28.0,317.0,237.87,174.24
2016,6,30,11,30,20.0,304.0,0.4,28.0,323.0,244.34,178.67
2016,6,30,11,45,152.0,389.5,0.35,28.5,537.0,399.88,289.62
2016,6,30,12,0,284.0,475.0,0.3,29.0,751.0,567.74,401.62
2016,6,30,12,15,156.5,431.5,0.25,29.0,584.0,460.18,327.03
2016,6,30,12,30,29.0,388.0,0.2,29.0,417.0,334.04,239.29
2016,6,30,12,45,45.5,419.0,0.2,29.0,464.0,377.31,270.73
2016,6,30,13,0,62.0,450.0,0.2,29.0,511.0,422.35,301.63
2016,6,30,13,15,33.0,302.5,0.25,29.0,335.0,278.08,201.24
2016,6,30,13,30,4.0,155.0,0.3,29.0,159.0,125.02,89.99
2016,6,30,13,45,164.5,289.5,0.35,29.0,439.5,414.48,304.23
2016,6,30,14,0,325.0,424.0,0.4,29.0,720.0,685.67,484.82
2016,6,30,14,15,228.0,424.0,0.45,29.0,629.0,590.78,419.32
2016,6,30,14,30,131.0,424.0,0.5,29.0,538.0,509.57,364.9
2016,6,30,14,45,68.5,301.5,0.55,29.0,361.0,323.19,236.7
2016,6,30,15,0,6.0,179.0,0.6,29.0,184.0,147.14,107.61
2016,6,30,15,15,89.5,265.0,0.55,29.0,331.5,328.96,245.04
2016,6,30,15,30,173.0,351.0,0.5,29.0,479.0,488.44,357.46
2016,6,30,15,45,97.0,295.5,0.5,29.0,366.5,349.01,257.78
2016,6,30,16,0,21.0,240.0,0.5,29.0,254.0,214.95,159.61
2016,6,30,16,15,133.0,245.5,0.45,28.5,324.5,347.76,261.78
2016,6,30,16,30,245.0,251.0,0.4,28.0,395.0,459.39,343.54
2016,6,30,16,45,408.0,194.5,0.4,28.0,408.5,537.51,401.19
2016,6,30,17,0,571.0,138.0,0.4,28.0,422.0,593.77,442.78
2016,6,30,17,15,536.5,130.0,0.4,27.5,373.5,532.25,400.82
2016,6,30,17,30,502.0,122.0,0.4,27.0,325.0,479.94,365.13
2016,6,30,17,45,447.0,114.0,0.45,27.0,276.0,416.18,319.23
2016,6,30,18,0,392.0,106.0,0.5,27.0,227.0,355.85,274.26
2016,6,30,18,15,335.5,92.0,0.5,26.5,182.0,292.39,225.61
2016,6,30,18,30,279.0,78.0,0.5,26.0,137.0,233.66,178.96
2016,6,30,18,45,200.0,60.5,0.55,25.5,97.0,157.86,118.15
2016,6,30,19,0,121.0,43.0,0.6,25.0,57.0,100.33,70.78
2016,6,30,19,15,60.5,24.5,0.6,24.5,31.5,51.4,22.39
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,4.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,53.5,10.0,1.4,20.5,13.0,7.87,0.0
2016,7,1,5,30,107.0,20.0,1.6,21.0,26.0,15.16,0.0
2016,7,1,5,45,205.0,34.5,1.8,21.5,60.5,26.11,15.76
2016,7,1,6,0,303.0,49.0,2.0,22.0,95.0,37.07,25.97
2016,7,1,6,15,374.0,59.5,2.1,22.0,138.0,45.05,33.3
2016,7,1,6,30,445.0,70.0,2.2,22.0,181.0,55.26,42.37
2016,7,1,6,45,226.0,93.5,2.3,22.5,150.0,67.37,52.79
2016,7,1,7,0,7.0,117.0,2.4,23.0,119.0,85.02,67.73
2016,7,1,7,15,75.5,150.0,2.4,23.5,182.5,104.67,84.06
2016,7,1,7,30,144.0,183.0,2.4,24.0,246.0,122.38,98.47
2016,7,1,7,45,72.0,162.0,2.45,24.5,193.5,114.25,91.12
2016,7,1,8,0,0.0,141.0,2.5,25.0,141.0,104.39,82.42
2016,7,1,8,15,98.0,208.5,2.5,25.5,269.5,137.2,109.06
2016,7,1,8,30,196.0,276.0,2.5,26.0,398.0,173.96,138.36
2016,7,1,8,45,252.0,289.5,2.55,26.5,458.0,172.75,136.63
2016,7,1,9,0,308.0,303.0,2.6,27.0,518.0,179.65,141.54
2016,7,1,9,15,320.0,320.5,2.55,27.5,556.0,216.09,152.03
2016,7,1,9,30,332.0,338.0,2.5,28.0,594.0,254.23,176.55
2016,7,1,9,45,329.0,357.5,2.45,28.5,621.0,291.92,204.27
2016,7,1,10,0,326.0,377.0,2.4,29.0,648.0,329.48,233.01
2016,7,1,10,15,323.5,393.5,2.3,29.0,671.0,365.29,260.99
2016,7,1,10,30,321.0,410.0,2.2,29.0,694.0,400.83,288.49
2016,7,1,10,45,586.5,273.5,2.15,29.5,810.0,447.99,321.09
2016,7,1,11,0,852.0,137.0,2.1,30.0,926.0,519.46,373.17
2016,7,1,11,15,857.0,138.0,2.05,30.0,943.5,566.91,409.71
2016,7,1,11,30,862.0,139.0,2.0,30.0,961.0,612.81,444.18
2016,7,1,11,45,868.5,136.5,2.0,30.5,972.5,655.56,474.88
2016,7,1,12,0,875.0,134.0,2.0,31.0,984.0,696.49,503.46
2016,7,1,12,15,876.0,134.5,1.95,31.0,986.5,733.71,529.46
2016,7,1,12,30,877.0,135.0,1.9,31.0,989.0,768.51,553.27
2016,7,1,12,45,875.5,135.0,1.9,31.5,984.5,798.41,572.29
2016,7,1,13,0,874.0,135.0,1.9,32.0,980.0,825.33,588.44
2016,7,1,13,15,871.5,134.5,1.85,32.0,967.5,847.87,602.48
2016,7,1,13,30,869.0,134.0,1.8,32.0,955.0,867.02,614.36
2016,7,1,13,45,868.5,130.0,1.75,32.0,936.0,881.42,623.26
2016,7,1,14,0,868.0,126.0,1.7,32.0,917.0,892.13,629.93
2016,7,1,14,15,862.0,125.0,1.65,32.0,890.5,896.94,632.99
2016,7,1,14,30,856.0,124.0,1.6,32.0,864.0,898.06,633.88
2016,7,1,14,45,583.5,245.5,1.6,32.0,741.5,793.96,565.78
2016,7,1,15,0,311.0,367.0,1.6,32.0,619.0,643.14,462.07
2016,7,1,15,15,566.0,240.0,1.55,32.0,671.0,766.71,551.98
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,861.07,615.11
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,835.74,598.73
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,807.43,581.67
2016,7,1,16,15,521.5,178.5,1.35,32.0,516.5,636.65,467.27
2016,7,1,16,30,248.0,251.0,1.3,32.0,396.0,462.16,342.95
2016,7,1,16,45,237.0,228.5,1.3,32.0,357.0,424.85,318.43
2016,7,1,17,0,226.0,206.0,1.3,32.0,318.0,370.97,280.65
2016,7,1,17,15,349.0,162.5,1.2,31.5,314.0,419.69,319.52
2016,7,1,17,30,472.0,119.0,1.1,31.0,310.0,457.58,348.84
2016,7,1,17,45,521.5,94.5,1.0,30.5,278.5,448.96,342.7
2016,7,1,18,0,571.0,70.0,0.9,30.0,247.0,426.54,325.85
2016,7,1,18,15,514.0,62.5,0.8,29.0,199.5,360.22,275.3
2016,7,1,18,30,457.0,55.0,0.7,28.0,152.0,298.04,226.17
2016,7,1,18,45,372.5,45.0,0.65,27.5,110.0,226.41,168.16
2016,7,1,19,0,288.0,35.0,0.6,27.0,68.0,163.16,115.1
2016,7,1,19,15,173.0,22.0,0.6,26.5,39.0,89.84,41.26
2016,7,1,19,30,58.0,9.0,0.6,26.0,10.0,21.84,0.0
2016,7,1,19,45,29.0,4.5,0.65,26.0,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,62.5,10.0,1.85,19.5,13.5,7.87,0.0
2016,7,2,5,30,125.0,20.0,2.0,20.0,27.0,15.2,0.0
2016,7,2,5,45,221.0,33.5,2.15,20.5,61.0,25.47,15.24
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,35.76,24.94
