Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,6,15,388.0,57.5,2.25,21.5,139.0,45.96,34.14
2016,7,2,6,30,459.0,68.0,2.2,22.0,183.0,53.88,41.18
2016,7,2,6,45,507.5,76.5,2.2,23.0,230.5,59.91,46.27
2016,7,2,7,0,556.0,85.0,2.2,24.0,278.0,65.81,51.07
2016,7,2,7,15,593.5,91.5,2.25,24.5,327.0,69.98,54.38
2016,7,2,7,30,631.0,98.0,2.3,25.0,376.0,74.06,57.52
2016,7,2,7,45,657.5,104.0,2.4,26.0,425.0,77.46,59.93
2016,7,2,8,0,684.0,110.0,2.5,27.0,474.0,80.72,62.16
2016,7,2,8,15,705.5,114.5,2.35,27.5,521.5,82.77,63.5
2016,7,2,8,30,727.0,119.0,2.2,28.0,569.0,84.69,64.73
2016,7,2,8,45,743.0,123.0,2.1,28.5,613.0,93.39,71.49
2016,7,2,9,0,759.0,127.0,2.0,29.0,657.0,94.84,72.3
2016,7,2,9,15,772.5,130.0,1.85,29.0,697.5,147.47,84.53
2016,7,2,9,30,786.0,133.0,1.7,29.0,738.0,201.37,117.48
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.0,258.82,161.15
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,314.61,206.15
2016,7,2,10,15,775.5,164.5,1.3,30.0,829.5,366.58,248.4
2016,7,2,10,30,784.0,167.0,1.1,30.0,859.0,418.4,289.82
2016,7,2,10,45,546.5,302.5,0.95,30.0,791.5,452.82,320.01
2016,7,2,11,0,309.0,438.0,0.8,30.0,724.0,464.42,330.4
2016,7,2,11,15,266.5,458.0,0.65,30.0,708.0,479.49,340.9
2016,7,2,11,30,224.0,478.0,0.5,30.0,692.0,491.73,348.57
2016,7,2,11,45,269.5,473.0,0.4,30.5,733.0,535.67,377.25
2016,7,2,12,0,315.0,468.0,0.3,31.0,774.0,583.6,407.58
2016,7,2,12,15,254.0,481.5,0.25,31.0,729.0,572.44,399.06
2016,7,2,12,30,193.0,495.0,0.2,31.0,684.0,550.29,383.76
2016,7,2,12,45,280.0,464.5,0.15,31.0,736.0,615.34,427.61
2016,7,2,13,0,367.0,434.0,0.1,31.0,788.0,676.68,467.5
2016,7,2,13,15,572.0,310.5,0.2,31.0,854.5,770.45,531.55
2016,7,2,13,30,777.0,187.0,0.3,31.0,921.0,848.78,585.17
2016,7,2,13,45,534.0,311.0,0.4,31.0,810.5,771.96,534.12
2016,7,2,14,0,291.0,435.0,0.5,31.0,700.0,666.31,464.73
2016,7,2,14,15,227.0,430.5,0.55,31.0,634.0,596.44,420.86
2016,7,2,14,30,163.0,426.0,0.6,31.0,568.0,540.61,384.31
2016,7,2,14,45,104.0,384.5,0.65,31.0,474.0,433.52,312.35
2016,7,2,15,0,45.0,343.0,0.7,31.0,380.0,343.71,249.8
2016,7,2,15,15,58.5,337.5,0.7,31.0,382.5,353.05,257.93
2016,7,2,15,30,72.0,332.0,0.7,31.0,385.0,362.05,265.22
2016,7,2,15,45,68.5,310.0,0.7,31.0,358.5,339.24,249.56
2016,7,2,16,0,65.0,288.0,0.7,31.0,332.0,316.04,233.68
2016,7,2,16,15,275.0,240.0,0.6,30.5,404.0,477.69,354.65
2016,7,2,16,30,485.0,192.0,0.5,30.0,476.0,609.36,448.05
2016,7,2,16,45,419.0,188.0,0.4,30.0,418.0,540.58,398.8
2016,7,2,17,0,353.0,184.0,0.3,30.0,360.0,457.25,340.95
2016,7,2,17,15,331.0,168.5,0.35,29.5,319.0,414.12,312.6
2016,7,2,17,30,309.0,153.0,0.4,29.0,278.0,371.5,283.2
2016,7,2,17,45,283.0,134.5,0.5,29.0,237.0,323.88,248.7
2016,7,2,18,0,257.0,116.0,0.6,29.0,196.0,277.61,213.96
2016,7,2,18,15,287.0,94.5,0.6,28.0,168.0,258.85,199.71
2016,7,2,18,30,317.0,73.0,0.6,27.0,140.0,247.16,189.04
2016,7,2,18,45,234.0,57.5,0.65,26.5,100.0,178.73,133.62
2016,7,2,19,0,151.0,42.0,0.7,26.0,60.0,110.5,77.83
2016,7,2,19,15,75.5,24.5,0.75,25.5,33.5,56.32,24.3
2016,7,2,19,30,0.0,7.0,0.8,25.0,7.0,5.51,0.0
2016,7,2,19,45,0.0,3.5,0.9,24.5,3.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,2.5,1.35,21.0,2.5,1.97,0.0
2016,7,3,5,30,0.0,5.0,1.4,21.0,5.0,3.78,0.0
2016,7,3,5,45,0.0,13.5,1.5,21.5,13.5,10.25,2.71
2016,7,3,6,0,0.0,22.0,1.6,22.0,22.0,16.74,8.65
2016,7,3,6,15,0.0,33.0,1.6,22.5,33.0,25.18,16.12
2016,7,3,6,30,0.0,44.0,1.6,23.0,44.0,33.63,23.55
2016,7,3,6,45,0.0,56.0,1.65,23.5,56.0,42.88,31.54
2016,7,3,7,0,0.0,68.0,1.7,24.0,68.0,52.15,39.39
2016,7,3,7,15,0.0,100.0,1.65,24.0,100.0,74.83,58.63
2016,7,3,7,30,0.0,132.0,1.6,24.0,132.0,96.78,76.95
2016,7,3,7,45,0.0,140.5,1.55,24.5,140.5,103.24,81.88
2016,7,3,8,0,0.0,149.0,1.5,25.0,149.0,109.61,86.69
2016,7,3,8,15,3.5,169.0,1.45,25.0,171.5,123.46,97.8
2016,7,3,8,30,7.0,189.0,1.4,25.0,194.0,137.17,108.67
2016,7,3,8,45,3.5,164.0,1.4,25.5,166.5,121.45,95.28
2016,7,3,9,0,0.0,139.0,1.4,26.0,139.0,104.66,81.16
2016,7,3,9,15,4.0,170.5,1.4,26.0,173.5,127.43,94.94
2016,7,3,9,30,8.0,202.0,1.4,26.0,208.0,150.79,112.49
2016,7,3,9,45,5.0,176.5,1.4,26.5,180.5,133.82,99.08
2016,7,3,10,0,2.0,151.0,1.4,27.0,153.0,115.46,84.76
2016,7,3,10,15,2.0,147.5,1.35,27.0,149.5,113.33,83.02
2016,7,3,10,30,2.0,144.0,1.3,27.0,146.0,111.13,81.22
2016,7,3,10,45,2.5,147.0,1.3,27.5,150.0,113.96,83.15
2016,7,3,11,0,3.0,150.0,1.3,28.0,154.0,116.88,85.13
2016,7,3,11,15,5.0,160.5,1.25,28.0,165.5,126.36,92.3
2016,7,3,11,30,7.0,171.0,1.2,28.0,177.0,136.13,99.68
2016,7,3,11,45,8.0,180.5,1.2,28.5,188.5,144.76,105.97
2016,7,3,12,0,9.0,190.0,1.2,29.0,200.0,153.55,112.35
2016,7,3,12,15,10.0,204.5,1.15,29.0,215.5,166.36,121.93
2016,7,3,12,30,11.0,219.0,1.1,29.0,231.0,179.34,131.59
2016,7,3,12,45,10.0,206.0,1.05,29.0,217.0,169.17,123.96
2016,7,3,13,0,9.0,193.0,1.0,29.0,203.0,158.72,116.19
2016,7,3,13,15,13.5,253.5,0.95,29.0,267.0,211.53,155.6
2016,7,3,13,30,18.0,314.0,0.9,29.0,331.0,265.69,195.12
2016,7,3,13,45,27.0,346.0,0.85,29.0,371.0,316.69,231.85
2016,7,3,14,0,36.0,378.0,0.8,29.0,411.0,356.38,260.04
2016,7,3,14,15,33.5,361.5,0.8,29.0,391.5,342.38,250.14
2016,7,3,14,30,31.0,345.0,0.8,29.0,372.0,327.8,240.16
2016,7,3,14,45,43.0,350.0,0.8,29.0,386.0,346.0,254.0
2016,7,3,15,0,55.0,355.0,0.8,29.0,400.0,364.38,267.75
2016,7,3,15,15,36.0,304.0,0.85,28.5,333.0,300.69,222.65
2016,7,3,15,30,17.0,253.0,0.9,28.0,266.0,221.14,164.87
2016,7,3,15,45,14.5,235.0,0.95,28.0,245.5,204.01,152.75
2016,7,3,16,0,12.0,217.0,1.0,28.0,225.0,186.85,140.21
2016,7,3,16,15,12.0,206.5,1.1,27.5,214.0,178.47,134.65
2016,7,3,16,30,12.0,196.0,1.2,27.0,203.0,170.11,129.0
2016,7,3,16,45,6.0,146.0,1.35,27.0,149.5,121.55,91.49
2016,7,3,17,0,0.0,96.0,1.5,27.0,96.0,74.49,54.42
2016,7,3,17,15,0.0,84.5,1.65,26.5,84.5,65.17,47.3
2016,7,3,17,30,0.0,73.0,1.8,26.0,73.0,56.03,40.17
2016,7,3,17,45,0.0,62.0,1.95,25.5,62.0,47.51,33.42
2016,7,3,18,0,0.0,51.0,2.1,25.0,51.0,39.02,26.57
2016,7,3,18,15,0.0,41.0,2.15,24.5,41.0,31.31,20.26
2016,7,3,18,30,0.0,31.0,2.2,24.0,31.0,23.63,13.85
2016,7,3,18,45,0.0,21.5,2.25,23.5,21.5,16.36,7.71
2016,7,3,19,0,0.0,12.0,2.3,23.0,12.0,9.1,1.57
2016,7,3,19,15,0.0,6.5,2.3,22.5,6.5,4.92,0.0
2016,7,3,19,30,0.0,1.0,2.3,22.0,1.0,0.79,0.0
2016,7,3,19,45,0.0,0.5,2.3,21.5,0.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.0,1.55,19.0,4.0,3.15,0.0
2016,7,4,5,30,0.0,8.0,1.6,19.0,8.0,6.07,0.0
2016,7,4,5,45,0.0,21.5,1.65,19.5,21.5,16.39,7.77
2016,7,4,6,0,0.0,35.0,1.7,20.0,35.0,26.76,17.33
2016,7,4,6,15,0.0,53.0,1.7,20.5,53.0,39.86,29.01
2016,7,4,6,30,0.0,71.0,1.7,21.0,71.0,52.83,40.43
2016,7,4,6,45,0.0,91.0,1.7,21.5,91.0,66.99,52.68
2016,7,4,7,0,0.0,111.0,1.7,22.0,111.0,81.02,64.57
2016,7,4,7,15,35.0,143.5,1.7,22.5,158.5,100.21,80.59
2016,7,4,7,30,70.0,176.0,1.7,23.0,206.0,120.45,97.19
2016,7,4,7,45,35.0,110.5,1.7,23.5,125.5,81.72,64.09
2016,7,4,8,0,0.0,45.0,1.7,24.0,45.0,34.47,23.81
2016,7,4,8,15,0.0,48.5,1.7,24.5,48.5,37.2,25.99
2016,7,4,8,30,0.0,52.0,1.7,25.0,52.0,39.93,28.14
2016,7,4,8,45,0.0,74.5,1.75,25.5,74.5,57.37,42.55
2016,7,4,9,0,0.0,97.0,1.8,26.0,97.0,74.76,56.72
2016,7,4,9,15,5.0,160.5,1.8,26.0,164.5,120.63,89.74
2016,7,4,9,30,10.0,224.0,1.8,26.0,232.0,165.9,124.17
2016,7,4,9,45,9.0,215.0,1.85,26.5,223.0,161.54,120.3
2016,7,4,10,0,8.0,206.0,1.9,27.0,214.0,156.56,116.16
2016,7,4,10,15,13.5,255.5,1.95,27.5,268.0,194.78,144.66
2016,7,4,10,30,19.0,305.0,2.0,28.0,322.0,233.96,173.4
2016,7,4,10,45,21.5,312.0,2.05,28.5,331.5,242.93,179.55
2016,7,4,11,0,24.0,319.0,2.1,29.0,341.0,249.53,184.04
2016,7,4,11,15,24.5,324.5,2.15,29.0,347.5,258.34,190.54
2016,7,4,11,30,25.0,330.0,2.2,29.0,354.0,267.24,197.11
2016,7,4,11,45,49.5,383.5,2.3,29.5,432.0,327.68,241.06
2016,7,4,12,0,74.0,437.0,2.4,30.0,510.0,391.77,286.78
2016,7,4,12,15,67.5,445.0,2.45,30.0,511.5,401.55,293.55
2016,7,4,12,30,61.0,453.0,2.5,30.0,513.0,410.77,300.12
2016,7,4,12,45,55.0,442.5,2.55,30.5,496.5,404.48,295.18
2016,7,4,13,0,49.0,432.0,2.6,31.0,480.0,397.02,289.46
2016,7,4,13,15,93.0,453.0,2.6,31.0,542.0,457.31,333.36
2016,7,4,13,30,137.0,474.0,2.6,31.0,604.0,534.36,387.95
2016,7,4,13,45,195.0,459.0,2.65,31.0,639.0,579.78,420.97
2016,7,4,14,0,253.0,444.0,2.7,31.0,674.0,641.66,464.98
2016,7,4,14,15,252.0,430.0,2.7,31.0,653.5,636.22,461.63
2016,7,4,14,30,251.0,416.0,2.7,31.0,633.0,628.93,457.49
2016,7,4,14,45,262.0,396.0,2.7,31.0,615.5,624.96,456.04
2016,7,4,15,0,273.0,376.0,2.7,31.0,598.0,619.09,453.32
2016,7,4,15,15,457.0,288.0,2.6,31.0,637.0,717.81,526.04
2016,7,4,15,30,641.0,200.0,2.5,31.0,676.0,799.74,585.33
2016,7,4,15,45,631.5,190.5,2.45,31.0,636.0,774.39,568.66
2016,7,4,16,0,622.0,181.0,2.4,31.0,596.0,746.35,550.92
2016,7,4,16,15,600.5,174.5,2.3,30.5,551.5,708.79,527.1
2016,7,4,16,30,579.0,168.0,2.2,30.0,507.0,669.51,501.76
2016,7,4,16,45,560.5,157.0,2.1,30.0,461.0,618.8,467.32
2016,7,4,17,0,542.0,146.0,2.0,30.0,415.0,575.46,437.34
2016,7,4,17,15,508.0,137.0,1.85,29.5,367.0,522.63,400.26
2016,7,4,17,30,474.0,128.0,1.7,29.0,319.0,470.57,362.83
2016,7,4,17,45,436.5,115.5,1.55,29.0,272.5,413.81,320.23
2016,7,4,18,0,399.0,103.0,1.4,29.0,226.0,358.98,277.98
2016,7,4,18,15,343.5,89.5,1.25,28.0,181.0,295.98,229.21
2016,7,4,18,30,288.0,76.0,1.1,27.0,136.0,237.6,182.5
2016,7,4,18,45,218.5,59.0,1.0,26.5,97.5,165.2,123.72
2016,7,4,19,0,149.0,42.0,0.9,26.0,59.0,110.41,77.86
2016,7,4,19,15,74.5,24.0,0.95,25.5,32.5,55.56,23.1
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,4.72,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.0,9.0,2.05,22.0,12.0,7.08,0.0
2016,7,5,5,30,102.0,18.0,2.2,22.0,24.0,13.67,0.0
2016,7,5,5,45,206.0,31.5,2.4,22.5,57.5,23.95,13.63
2016,7,5,6,0,310.0,45.0,2.6,23.0,91.0,34.29,23.4
2016,7,5,6,15,383.5,55.0,2.7,23.5,134.0,44.01,32.13
2016,7,5,6,30,457.0,65.0,2.8,24.0,177.0,51.62,38.86
2016,7,5,6,45,469.0,79.0,2.9,24.5,217.0,61.42,47.27
2016,7,5,7,0,481.0,93.0,3.0,25.0,257.0,68.62,53.26
2016,7,5,7,15,563.5,91.0,3.1,25.5,314.0,69.22,53.53
2016,7,5,7,30,646.0,89.0,3.2,26.0,371.0,68.3,52.46
2016,7,5,7,45,676.5,92.5,3.3,27.0,420.5,70.39,53.79
2016,7,5,8,0,707.0,96.0,3.4,28.0,470.0,78.48,60.09
2016,7,5,8,15,728.0,100.0,3.4,28.5,517.5,80.71,61.58
2016,7,5,8,30,749.0,104.0,3.4,29.0,565.0,82.82,62.97
2016,7,5,8,45,766.5,106.5,3.4,29.5,609.5,83.76,63.41
2016,7,5,9,0,784.0,109.0,3.4,30.0,654.0,84.62,63.8
2016,7,5,9,15,796.5,111.5,3.35,30.0,694.0,137.26,76.07
2016,7,5,9,30,809.0,114.0,3.3,30.0,734.0,199.37,115.1
2016,7,5,9,45,809.0,122.0,3.3,30.5,767.5,248.64,152.56
2016,7,5,10,0,809.0,130.0,3.3,31.0,801.0,304.55,198.25
2016,7,5,10,15,816.5,131.5,3.3,31.0,830.5,360.69,245.03
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,412.04,288.05
2016,7,5,10,45,829.0,135.0,3.35,31.5,883.5,461.94,328.65
2016,7,5,11,0,834.0,137.0,3.4,32.0,907.0,510.7,367.26
2016,7,5,11,15,837.5,138.0,3.4,32.0,923.5,556.68,403.47
2016,7,5,11,30,841.0,139.0,3.4,32.0,940.0,601.02,437.55
2016,7,5,11,45,479.0,313.0,3.45,32.5,770.0,554.33,403.04
2016,7,5,12,0,117.0,487.0,3.5,33.0,600.0,462.85,334.41
2016,7,5,12,15,480.0,314.5,3.5,33.0,781.0,610.66,444.33
2016,7,5,12,30,843.0,142.0,3.5,33.0,962.0,749.72,545.65
2016,7,5,12,45,440.0,274.5,3.5,33.0,702.5,594.36,433.54
2016,7,5,13,0,37.0,407.0,3.5,33.0,443.0,366.3,265.63
2016,7,5,13,15,243.5,404.0,3.5,33.0,634.0,565.94,411.87
2016,7,5,13,30,450.0,401.0,3.5,33.0,825.0,762.79,548.57
2016,7,5,13,45,241.5,385.5,3.5,33.0,612.5,569.81,413.76
2016,7,5,14,0,33.0,370.0,3.5,33.0,400.0,346.75,252.62
2016,7,5,14,15,95.0,398.0,3.45,33.0,481.0,431.28,315.78
2016,7,5,14,30,157.0,426.0,3.4,33.0,562.0,536.13,390.86
2016,7,5,14,45,452.5,291.0,3.35,33.0,662.0,715.66,522.22
2016,7,5,15,0,748.0,156.0,3.3,33.0,762.0,852.49,618.82
2016,7,5,15,15,485.5,251.0,3.25,32.5,637.0,708.39,519.15
2016,7,5,15,30,223.0,346.0,3.2,32.0,512.0,529.11,391.11
2016,7,5,15,45,111.5,183.0,3.2,32.0,266.0,270.05,203.68
2016,7,5,16,0,0.0,20.0,3.2,32.0,20.0,15.33,6.38
2016,7,5,16,15,0.0,40.5,3.1,31.5,40.5,31.07,18.91
2016,7,5,16,30,0.0,61.0,3.0,31.0,61.0,46.85,31.49
2016,7,5,16,45,0.0,48.5,2.95,31.0,48.5,37.17,23.94
2016,7,5,17,0,0.0,36.0,2.9,31.0,36.0,27.53,16.36
2016,7,5,17,15,0.0,42.5,2.65,30.5,42.5,32.5,20.47
2016,7,5,17,30,0.0,49.0,2.4,30.0,49.0,37.48,24.61
2016,7,5,17,45,0.0,41.5,2.2,29.5,41.5,31.7,20.07
2016,7,5,18,0,0.0,34.0,2.0,29.0,34.0,25.93,15.47
2016,7,5,18,15,0.0,27.5,1.9,28.5,27.5,20.94,11.43
2016,7,5,18,30,0.0,21.0,1.8,28.0,21.0,15.97,7.34
2016,7,5,18,45,0.0,15.0,1.7,27.5,15.0,11.39,3.51
2016,7,5,19,0,0.0,9.0,1.6,27.0,9.0,6.82,0.0
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,3.78,0.0
2016,7,5,19,30,0.0,1.0,1.8,26.0,1.0,0.79,0.0
2016,7,5,19,45,0.0,0.5,1.9,26.0,0.5,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,41.5,9.0,1.55,21.0,11.0,7.08,0.0
2016,7,6,5,30,83.0,18.0,1.7,21.0,22.0,13.63,0.0
2016,7,6,5,45,184.5,32.5,1.85,21.5,55.0,24.57,14.12
2016,7,6,6,0,286.0,47.0,2.0,22.0,88.0,35.54,24.56
2016,7,6,6,15,360.0,57.5,2.05,22.5,131.0,43.53,31.86
2016,7,6,6,30,434.0,68.0,2.1,23.0,174.0,53.76,40.87
2016,7,6,6,45,492.5,75.0,2.15,24.0,221.5,58.71,45.04
2016,7,6,7,0,551.0,82.0,2.2,25.0,269.0,63.67,49.04
2016,7,6,7,15,589.0,88.0,2.2,25.5,318.0,67.56,52.11
2016,7,6,7,30,627.0,94.0,2.2,26.0,367.0,71.37,55.04
2016,7,6,7,45,657.0,98.5,2.25,26.5,416.0,73.95,56.88
2016,7,6,8,0,687.0,103.0,2.3,27.0,465.0,76.45,58.64
2016,7,6,8,15,709.0,107.0,2.25,27.5,512.5,78.38,59.89
2016,7,6,8,30,731.0,111.0,2.2,28.0,560.0,86.94,66.61
2016,7,6,8,45,746.0,115.0,2.15,28.5,603.5,88.57,67.58
2016,7,6,9,0,761.0,119.0,2.1,29.0,647.0,90.04,68.43
2016,7,6,9,15,774.0,122.0,2.1,29.0,687.0,141.48,80.31
2016,7,6,9,30,787.0,125.0,2.1,29.0,727.0,195.47,113.22
2016,7,6,9,45,793.5,129.0,2.1,29.5,761.5,249.73,154.07
2016,7,6,10,0,800.0,133.0,2.1,30.0,796.0,304.01,198.06
2016,7,6,10,15,807.5,135.0,2.15,30.0,825.5,357.08,242.38
2016,7,6,10,30,815.0,137.0,2.2,30.0,855.0,411.09,287.07
2016,7,6,10,45,815.0,142.0,2.25,30.5,877.0,460.29,326.9
2016,7,6,11,0,815.0,147.0,2.3,31.0,899.0,510.28,366.0
2016,7,6,11,15,818.5,148.0,2.3,31.0,915.5,553.13,399.61
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,596.75,432.79
2016,7,6,11,45,822.5,151.0,2.3,31.0,941.0,637.43,463.04
2016,7,6,12,0,823.0,153.0,2.3,31.0,950.0,676.05,491.15
2016,7,6,12,15,522.5,322.0,2.3,31.0,828.5,647.06,467.74
2016,7,6,12,30,222.0,491.0,2.3,31.0,707.0,569.63,410.26
2016,7,6,12,45,119.5,401.5,2.35,31.0,518.0,431.47,314.3
2016,7,6,13,0,17.0,312.0,2.4,31.0,329.0,260.43,190.39
2016,7,6,13,15,135.0,388.5,2.4,31.0,516.5,450.55,330.4
2016,7,6,13,30,253.0,465.0,2.4,31.0,704.0,639.71,462.04
2016,7,6,13,45,175.0,453.5,2.4,31.0,617.0,558.09,404.25
2016,7,6,14,0,97.0,442.0,2.4,31.0,530.0,469.27,341.73
2016,7,6,14,15,470.0,278.5,2.4,31.0,686.5,709.36,517.69
2016,7,6,14,30,843.0,115.0,2.4,31.0,843.0,881.66,635.38
2016,7,6,14,45,649.5,212.0,2.4,31.0,760.0,825.94,597.44
2016,7,6,15,0,456.0,309.0,2.4,31.0,677.0,738.24,535.85
2016,7,6,15,15,633.0,207.0,2.35,30.5,692.0,805.88,588.15
2016,7,6,15,30,810.0,105.0,2.3,30.0,707.0,836.68,611.21
2016,7,6,15,45,796.0,103.0,2.25,30.0,665.5,822.74,602.73
2016,7,6,16,0,782.0,101.0,2.2,30.0,624.0,795.49,585.81
2016,7,6,16,15,765.0,98.0,2.1,30.0,578.5,761.99,564.36
2016,7,6,16,30,748.0,95.0,2.0,30.0,533.0,726.2,541.26
2016,7,6,16,45,724.0,92.0,1.95,30.0,485.0,682.97,513.14
2016,7,6,17,0,700.0,89.0,1.9,30.0,437.0,638.42,483.73
2016,7,6,17,15,670.5,84.5,1.7,29.5,387.5,590.09,450.12
2016,7,6,17,30,641.0,80.0,1.5,29.0,338.0,539.01,413.6
2016,7,6,17,45,599.5,74.5,1.35,28.5,289.0,479.56,370.07
2016,7,6,18,0,558.0,69.0,1.2,28.0,240.0,421.81,326.38
2016,7,6,18,15,500.5,61.5,1.1,27.5,193.5,355.53,274.84
2016,7,6,18,30,443.0,54.0,1.0,27.0,147.0,293.47,224.76
2016,7,6,18,45,359.0,44.0,0.95,26.5,106.0,222.3,166.5
2016,7,6,19,0,275.0,34.0,0.9,26.0,65.0,159.53,113.17
2016,7,6,19,15,137.5,17.0,0.9,25.5,32.5,72.62,29.69
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,2.5,1.6,21.5,2.5,1.97,0.0
2016,7,7,5,30,0.0,5.0,1.7,22.0,5.0,3.78,0.0
2016,7,7,5,45,0.0,14.0,1.85,22.5,14.0,10.64,2.84
2016,7,7,6,0,0.0,23.0,2.0,23.0,23.0,17.51,9.2
2016,7,7,6,15,0.0,35.0,1.95,23.5,35.0,26.72,17.33
2016,7,7,6,30,0.0,47.0,1.9,24.0,47.0,35.95,25.42
2016,7,7,6,45,0.0,60.0,1.9,24.5,60.0,45.97,34.04
2016,7,7,7,0,0.0,73.0,1.9,25.0,73.0,55.61,42.18
2016,7,7,7,15,0.0,70.5,2.05,25.5,70.5,54.09,40.69
2016,7,7,7,30,0.0,68.0,2.2,26.0,68.0,52.16,38.83
2016,7,7,7,45,0.0,81.5,2.35,26.5,81.5,62.64,47.42
2016,7,7,8,0,0.0,95.0,2.5,27.0,95.0,72.7,55.53
2016,7,7,8,15,7.5,152.5,2.65,27.0,157.0,112.73,88.45
2016,7,7,8,30,15.0,210.0,2.8,27.0,219.0,150.37,118.87
2016,7,7,8,45,114.0,263.5,2.95,27.5,342.0,166.09,130.93
2016,7,7,9,0,213.0,317.0,3.1,28.0,465.0,194.21,152.81
2016,7,7,9,15,490.5,227.5,3.1,28.0,595.0,172.67,113.67
2016,7,7,9,30,768.0,138.0,3.1,28.0,725.0,200.69,118.67
2016,7,7,9,45,804.5,125.0,3.15,28.5,767.0,249.37,154.47
2016,7,7,10,0,841.0,112.0,3.2,29.0,809.0,306.36,200.1
2016,7,7,10,15,848.0,113.5,3.2,29.5,838.5,359.74,244.98
2016,7,7,10,30,855.0,115.0,3.2,30.0,868.0,412.55,289.0
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.5,463.48,330.63
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,513.28,370.2
2016,7,7,11,15,870.0,117.0,3.25,31.0,931.5,560.5,407.62
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,605.94,442.79
2016,7,7,11,45,545.5,303.5,3.4,31.5,824.0,589.91,429.76
2016,7,7,12,0,218.0,489.0,3.5,32.0,700.0,532.69,385.82
2016,7,7,12,15,117.5,397.0,3.6,32.0,510.5,406.51,297.02
2016,7,7,12,30,17.0,305.0,3.7,32.0,321.0,251.56,183.84
2016,7,7,12,45,15.0,280.5,3.8,32.0,295.0,232.19,170.02
2016,7,7,13,0,13.0,256.0,3.9,32.0,269.0,212.25,155.39
2016,7,7,13,15,14.5,275.5,4.0,32.0,289.5,230.25,168.89
2016,7,7,13,30,16.0,295.0,4.1,32.0,310.0,248.55,182.54
2016,7,7,13,45,46.5,363.0,4.2,32.0,406.0,349.19,257.11
2016,7,7,14,0,77.0,431.0,4.3,32.0,502.0,441.67,324.28
2016,7,7,14,15,56.0,392.5,4.3,31.5,443.0,391.69,288.7
2016,7,7,14,30,35.0,354.0,4.3,31.0,384.0,340.32,251.93
2016,7,7,14,45,99.0,372.5,4.3,30.5,454.0,418.65,312.1
2016,7,7,15,0,163.0,391.0,4.3,30.0,524.0,516.93,385.4
2016,7,7,15,15,81.5,260.0,4.15,29.5,326.5,318.29,240.05
2016,7,7,15,30,0.0,129.0,4.0,29.0,129.0,100.93,73.44
2016,7,7,15,45,0.0,115.0,3.85,28.5,115.0,89.54,65.06
2016,7,7,16,0,0.0,101.0,3.7,28.0,101.0,78.17,56.44
2016,7,7,16,15,0.0,104.5,3.55,27.5,104.5,81.04,59.02
2016,7,7,16,30,0.0,108.0,3.4,27.0,108.0,84.04,61.72
2016,7,7,16,45,31.0,154.5,3.3,27.0,170.0,159.09,122.32
2016,7,7,17,0,62.0,201.0,3.2,27.0,232.0,230.84,179.39
2016,7,7,17,15,47.0,175.0,3.05,26.5,197.0,193.88,150.76
2016,7,7,17,30,32.0,149.0,2.9,26.0,162.0,157.68,122.48
2016,7,7,17,45,26.5,128.5,2.8,26.0,138.5,134.33,103.99
2016,7,7,18,0,21.0,108.0,2.7,26.0,115.0,102.85,78.62
2016,7,7,18,15,12.0,88.5,2.7,25.5,92.5,80.69,60.57
2016,7,7,18,30,3.0,69.0,2.7,25.0,70.0,59.2,42.8
2016,7,7,18,45,1.5,50.0,2.75,25.0,50.5,42.07,28.39
2016,7,7,19,0,0.0,31.0,2.8,25.0,31.0,24.6,13.63
2016,7,7,19,15,0.0,15.5,2.85,24.5,15.5,11.81,0.28
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,50.5,8.5,1.55,20.0,11.0,6.69,0.0
2016,7,8,5,30,101.0,17.0,1.7,20.0,22.0,12.93,0.0
2016,7,8,5,45,201.0,30.5,1.85,20.5,54.5,23.19,12.87
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,33.5,22.89
2016,7,8,6,15,376.5,54.0,2.1,21.5,129.5,43.25,31.73
2016,7,8,6,30,452.0,64.0,2.2,22.0,172.0,50.88,38.55
2016,7,8,6,45,502.0,72.0,2.3,22.5,219.0,56.63,43.53
2016,7,8,7,0,552.0,80.0,2.4,23.0,266.0,62.28,48.28
2016,7,8,7,15,591.0,86.0,2.6,23.5,315.5,66.24,51.44
2016,7,8,7,30,630.0,92.0,2.8,24.0,365.0,70.12,54.47
2016,7,8,7,45,655.5,98.5,3.0,25.0,413.5,73.98,57.29
2016,7,8,8,0,681.0,105.0,3.2,26.0,462.0,77.66,59.92
2016,7,8,8,15,703.5,109.0,3.2,26.5,509.5,79.54,61.15
2016,7,8,8,30,726.0,113.0,3.2,27.0,557.0,88.21,67.98
2016,7,8,8,45,739.0,119.0,3.25,28.0,601.0,91.0,69.77
2016,7,8,9,0,752.0,125.0,3.3,29.0,645.0,93.54,71.35
2016,7,8,9,15,765.5,128.0,3.25,29.0,685.5,144.09,82.86
2016,7,8,9,30,779.0,131.0,3.2,29.0,726.0,197.81,115.62
2016,7,8,9,45,791.0,132.0,3.2,29.5,761.5,250.99,155.62
2016,7,8,10,0,803.0,133.0,3.2,30.0,797.0,304.78,199.36
2016,7,8,10,15,810.5,135.0,3.2,30.0,827.0,358.15,244.25
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,412.42,289.51
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,462.16,330.04
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,510.51,368.33
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,556.19,404.34
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,600.25,438.24
2016,7,8,11,45,827.5,150.0,3.25,31.0,943.5,640.75,468.93
2016,7,8,12,0,826.0,153.0,3.3,31.0,952.0,679.03,497.39
2016,7,8,12,15,826.0,153.0,3.3,31.0,954.0,714.01,522.89
2016,7,8,12,30,826.0,153.0,3.3,31.0,956.0,746.65,546.33
2016,7,8,12,45,523.0,319.0,3.3,31.0,827.0,697.36,507.45
2016,7,8,13,0,220.0,485.0,3.3,31.0,698.0,592.48,429.73
2016,7,8,13,15,499.5,331.0,3.25,31.0,804.5,730.65,531.67
2016,7,8,13,30,779.0,177.0,3.2,31.0,911.0,845.8,614.36
2016,7,8,13,45,772.0,176.5,3.15,31.0,891.5,857.34,621.32
2016,7,8,14,0,765.0,176.0,3.1,31.0,872.0,865.33,626.78
2016,7,8,14,15,757.5,174.0,3.0,31.0,846.5,867.98,628.53
2016,7,8,14,30,750.0,172.0,2.9,31.0,821.0,867.08,628.08
2016,7,8,14,45,479.5,280.0,2.85,31.0,689.0,731.74,533.83
2016,7,8,15,0,209.0,388.0,2.8,31.0,557.0,555.91,407.96
2016,7,8,15,15,463.5,271.0,2.65,31.0,622.0,710.3,522.21
2016,7,8,15,30,718.0,154.0,2.5,31.0,687.0,825.05,603.33
2016,7,8,15,45,710.5,146.0,2.4,31.0,647.0,801.42,587.34
2016,7,8,16,0,703.0,138.0,2.3,31.0,607.0,774.84,570.53
2016,7,8,16,15,683.0,134.0,2.15,30.5,562.0,739.45,548.49
2016,7,8,16,30,663.0,130.0,2.0,30.0,517.0,702.12,524.94
2016,7,8,16,45,641.5,123.0,1.95,30.0,470.5,658.75,495.92
2016,7,8,17,0,620.0,116.0,1.9,30.0,424.0,614.15,465.5
2016,7,8,17,15,586.5,109.5,1.75,29.5,375.0,560.67,428.32
2016,7,8,17,30,553.0,103.0,1.6,29.0,326.0,507.49,390.41
2016,7,8,17,45,508.5,95.0,1.5,28.5,278.0,446.58,345.8
2016,7,8,18,0,464.0,87.0,1.4,28.0,230.0,381.62,296.78
2016,7,8,18,15,404.0,77.0,1.4,27.5,184.5,316.64,246.14
2016,7,8,18,30,344.0,67.0,1.4,27.0,139.0,256.63,197.62
2016,7,8,18,45,265.5,53.0,1.45,26.5,99.5,189.68,142.65
2016,7,8,19,0,187.0,39.0,1.5,26.0,60.0,130.94,92.88
2016,7,8,19,15,93.5,19.5,1.5,25.5,30.0,62.47,23.22
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,7.87,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,14.75,0.0
2016,7,9,5,45,145.5,32.5,2.05,20.5,53.0,24.4,13.69
2016,7,9,6,0,291.0,45.0,2.2,21.0,86.0,34.14,23.4
2016,7,9,6,15,366.5,56.0,2.25,21.5,129.0,42.53,31.1
2016,7,9,6,30,442.0,67.0,2.3,22.0,172.0,53.17,40.51
2016,7,9,6,45,450.5,80.5,2.35,22.5,210.0,60.13,46.56
2016,7,9,7,0,459.0,94.0,2.4,23.0,248.0,68.98,54.03
2016,7,9,7,15,334.0,133.5,2.45,23.5,255.5,93.92,75.03
2016,7,9,7,30,209.0,173.0,2.5,24.0,263.0,117.99,94.89
2016,7,9,7,45,252.5,191.0,2.55,24.5,313.5,125.31,100.45
2016,7,9,8,0,296.0,209.0,2.6,25.0,364.0,135.68,108.47
2016,7,9,8,15,293.0,233.0,2.6,25.5,399.0,147.75,117.78
2016,7,9,8,30,290.0,257.0,2.6,26.0,434.0,159.16,126.43
2016,7,9,8,45,372.5,253.5,2.65,27.0,499.0,158.53,125.03
2016,7,9,9,0,455.0,250.0,2.7,28.0,564.0,148.39,116.03
2016,7,9,9,15,629.5,183.0,2.75,28.0,646.5,157.4,97.66
2016,7,9,9,30,804.0,116.0,2.8,28.0,729.0,192.01,110.54
2016,7,9,9,45,594.0,233.0,2.85,28.5,698.0,266.95,175.81
2016,7,9,10,0,384.0,350.0,2.9,29.0,667.0,329.51,231.74
2016,7,9,10,15,332.5,384.0,2.95,29.0,666.0,362.85,259.87
2016,7,9,10,30,281.0,418.0,3.0,29.0,665.0,390.98,283.35
2016,7,9,10,45,338.0,406.5,3.05,29.5,712.0,432.75,314.0
2016,7,9,11,0,395.0,395.0,3.1,30.0,759.0,479.16,348.01
2016,7,9,11,15,393.0,404.5,3.1,30.0,772.0,512.57,373.23
2016,7,9,11,30,391.0,414.0,3.1,30.0,785.0,545.21,397.44
2016,7,9,11,45,386.0,421.0,3.15,30.0,791.0,573.3,418.18
2016,7,9,12,0,381.0,428.0,3.2,30.0,797.0,600.16,437.72
2016,7,9,12,15,369.5,435.0,3.2,30.0,794.0,621.07,452.66
2016,7,9,12,30,358.0,442.0,3.2,30.0,791.0,640.08,466.08
2016,7,9,12,45,385.0,429.0,3.2,30.0,802.0,670.8,488.21
2016,7,9,13,0,412.0,416.0,3.2,30.0,813.0,709.19,515.21
2016,7,9,13,15,426.5,407.5,3.2,30.0,814.0,733.49,532.36
2016,7,9,13,30,441.0,399.0,3.2,30.0,815.0,755.91,548.27
2016,7,9,13,45,443.0,386.5,3.2,30.0,797.0,761.97,553.08
2016,7,9,14,0,445.0,374.0,3.2,30.0,779.0,765.28,556.21
2016,7,9,14,15,633.0,257.0,3.15,30.0,814.0,842.62,613.53
2016,7,9,14,30,821.0,140.0,3.1,30.0,849.0,901.6,654.86
2016,7,9,14,45,821.0,133.0,3.1,30.5,819.0,898.78,652.19
2016,7,9,15,0,821.0,126.0,3.1,31.0,789.0,892.17,647.64
2016,7,9,15,15,810.5,123.5,3.05,31.0,751.5,877.13,638.67
2016,7,9,15,30,800.0,121.0,3.0,31.0,714.0,858.72,627.61
2016,7,9,15,45,661.5,167.0,2.95,31.0,638.0,781.77,577.22
2016,7,9,16,0,523.0,213.0,2.9,31.0,562.0,689.95,513.17
2016,7,9,16,15,635.0,158.5,2.8,30.5,551.0,726.23,543.14
2016,7,9,16,30,747.0,104.0,2.7,30.0,540.0,738.41,554.2
2016,7,9,16,45,725.5,99.0,2.65,30.0,491.5,694.86,525.28
2016,7,9,17,0,704.0,94.0,2.6,30.0,443.0,653.01,497.52
2016,7,9,17,15,673.5,89.5,2.35,29.5,393.0,601.05,461.02
2016,7,9,17,30,643.0,85.0,2.1,29.0,343.0,548.98,423.53
2016,7,9,17,45,602.0,78.5,1.85,28.5,293.5,488.37,378.63
2016,7,9,18,0,561.0,72.0,1.6,28.0,244.0,429.4,333.54
2016,7,9,18,15,502.5,64.0,1.5,27.0,196.5,361.56,281.13
2016,7,9,18,30,444.0,56.0,1.4,26.0,149.0,298.01,229.98
2016,7,9,18,45,359.5,45.5,1.35,25.0,107.0,225.63,170.53
2016,7,9,19,0,275.0,35.0,1.3,24.0,65.0,161.7,115.67
2016,7,9,19,15,137.5,17.5,1.35,23.5,32.5,73.81,26.89
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.0,1.2,19.5,9.0,7.08,0.0
2016,7,10,5,30,0.0,18.0,1.4,20.0,18.0,13.41,0.0
2016,7,10,5,45,117.0,33.0,1.65,20.5,49.5,24.65,13.74
2016,7,10,6,0,234.0,48.0,1.9,21.0,81.0,35.91,24.87
2016,7,10,6,15,299.0,62.0,1.9,21.5,122.0,46.13,34.18
2016,7,10,6,30,364.0,76.0,1.9,22.0,163.0,56.22,43.14
2016,7,10,6,45,430.5,81.5,1.9,22.5,208.0,60.56,46.92
2016,7,10,7,0,497.0,87.0,1.9,23.0,253.0,66.72,52.09
2016,7,10,7,15,557.5,94.5,1.95,23.5,310.5,71.81,56.2
2016,7,10,7,30,618.0,102.0,2.0,24.0,368.0,76.86,60.18
2016,7,10,7,45,648.5,107.5,2.05,25.0,418.0,79.89,62.27
2016,7,10,8,0,679.0,113.0,2.1,26.0,468.0,82.83,64.23
2016,7,10,8,15,702.0,118.0,2.05,26.0,516.0,85.16,65.93
2016,7,10,8,30,725.0,123.0,2.0,26.0,564.0,87.35,67.52
2016,7,10,8,45,743.0,126.5,2.0,26.5,609.5,96.01,74.29
2016,7,10,9,0,761.0,130.0,2.0,27.0,655.0,97.0,74.72
2016,7,10,9,15,774.5,133.5,1.95,27.0,696.0,148.15,86.34
2016,7,10,9,30,788.0,137.0,1.9,27.0,737.0,202.89,119.74
2016,7,10,9,45,798.0,139.5,1.9,27.5,773.0,257.34,160.72
2016,7,10,10,0,808.0,142.0,1.9,28.0,809.0,312.2,205.23
2016,7,10,10,15,816.0,144.5,1.85,28.0,839.0,366.59,250.58
2016,7,10,10,30,824.0,147.0,1.8,28.0,869.0,420.71,295.29
2016,7,10,10,45,664.0,258.0,1.75,28.5,851.0,473.02,338.22
2016,7,10,11,0,504.0,369.0,1.7,29.0,833.0,513.2,369.05
2016,7,10,11,15,479.5,386.5,1.7,29.0,835.0,545.87,393.66
2016,7,10,11,30,455.0,404.0,1.7,29.0,837.0,575.62,415.48
2016,7,10,11,45,444.0,411.0,1.7,29.5,837.0,603.86,434.94
2016,7,10,12,0,433.0,418.0,1.7,30.0,837.0,630.17,452.57
2016,7,10,12,15,433.0,420.0,1.65,30.0,839.5,658.74,472.07
2016,7,10,12,30,433.0,422.0,1.6,30.0,842.0,685.83,490.23
2016,7,10,12,45,451.5,418.0,1.6,30.5,854.0,721.1,513.17
2016,7,10,13,0,470.0,414.0,1.6,31.0,866.0,755.28,535.0
2016,7,10,13,15,437.5,408.5,1.55,31.0,825.5,744.18,527.33
2016,7,10,13,30,405.0,403.0,1.5,31.0,785.0,729.05,517.37
2016,7,10,13,45,413.5,390.0,1.5,31.0,773.0,739.84,525.47
2016,7,10,14,0,422.0,377.0,1.5,31.0,761.0,748.18,531.79
2016,7,10,14,15,467.0,352.0,1.45,31.0,765.5,776.3,551.33
2016,7,10,14,30,512.0,327.0,1.4,31.0,770.0,801.82,568.92
2016,7,10,14,45,530.5,303.0,1.35,31.0,746.0,801.19,569.37
2016,7,10,15,0,549.0,279.0,1.3,31.0,722.0,797.23,568.02
2016,7,10,15,15,533.0,265.5,1.25,30.5,678.5,769.03,551.5
2016,7,10,15,30,517.0,252.0,1.2,30.0,635.0,738.32,533.41
2016,7,10,15,45,638.5,184.0,1.15,30.0,628.5,779.78,564.46
2016,7,10,16,0,760.0,116.0,1.1,30.0,622.0,797.36,576.99
2016,7,10,16,15,741.0,112.5,1.0,30.0,576.0,762.11,554.11
2016,7,10,16,30,722.0,109.0,0.9,30.0,530.0,724.67,530.22
2016,7,10,16,45,694.5,105.5,0.85,30.0,481.0,682.6,503.6
2016,7,10,17,0,667.0,102.0,0.8,30.0,432.0,635.73,472.87
2016,7,10,17,15,635.0,96.5,0.7,29.5,382.5,582.78,437.24
2016,7,10,17,30,603.0,91.0,0.6,29.0,333.0,529.93,400.67
2016,7,10,17,45,557.0,84.5,0.55,29.0,283.5,467.7,355.8
2016,7,10,18,0,511.0,78.0,0.5,29.0,234.0,407.58,311.05
2016,7,10,18,15,451.0,69.5,0.4,28.5,188.0,340.5,259.8
2016,7,10,18,30,391.0,61.0,0.3,28.0,142.0,273.63,207.08
2016,7,10,18,45,305.5,49.0,0.25,28.0,101.5,203.21,150.19
2016,7,10,19,0,220.0,37.0,0.2,28.0,61.0,141.8,98.75
2016,7,10,19,15,110.0,18.5,0.3,27.0,30.5,66.54,21.79
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,26.5,7.5,1.25,19.5,8.5,5.9,0.0
2016,7,11,5,30,53.0,15.0,1.4,20.0,17.0,11.8,0.0
2016,7,11,5,45,145.0,31.0,1.55,20.5,48.5,23.31,12.53
2016,7,11,6,0,237.0,47.0,1.7,21.0,80.0,35.22,24.26
2016,7,11,6,15,311.5,59.5,1.65,21.0,121.5,44.51,32.84
2016,7,11,6,30,386.0,72.0,1.6,21.0,163.0,53.74,41.17
2016,7,11,6,45,443.5,81.5,1.6,21.5,210.0,60.72,47.25
2016,7,11,7,0,501.0,91.0,1.6,22.0,257.0,69.81,54.97
2016,7,11,7,15,541.5,98.0,1.6,23.0,306.0,74.12,58.29
2016,7,11,7,30,582.0,105.0,1.6,24.0,355.0,78.33,61.42
2016,7,11,7,45,613.5,111.0,1.65,25.0,404.0,81.58,63.67
2016,7,11,8,0,645.0,117.0,1.7,26.0,453.0,84.72,65.79
2016,7,11,8,15,668.5,121.5,1.65,26.5,500.0,86.59,66.96
2016,7,11,8,30,692.0,126.0,1.6,27.0,547.0,88.36,68.04
2016,7,11,8,45,710.0,130.5,1.6,27.5,591.5,89.86,68.91
2016,7,11,9,0,728.0,135.0,1.6,28.0,636.0,91.22,69.68
2016,7,11,9,15,742.5,138.5,1.55,28.0,676.5,148.44,87.18
2016,7,11,9,30,757.0,142.0,1.5,28.0,717.0,201.48,119.3
2016,7,11,9,45,636.5,221.0,1.45,28.5,721.0,268.69,174.44
2016,7,11,10,0,516.0,300.0,1.4,29.0,725.0,329.77,225.86
2016,7,11,10,15,476.5,326.5,1.3,29.0,731.0,370.29,259.14
2016,7,11,10,30,437.0,353.0,1.2,29.0,737.0,406.39,288.32
2016,7,11,10,45,377.0,392.5,1.2,29.5,730.0,441.36,315.33
2016,7,11,11,0,317.0,432.0,1.2,30.0,723.0,466.16,333.82
2016,7,11,11,15,564.5,295.5,1.15,30.0,826.0,526.72,377.51
2016,7,11,11,30,812.0,159.0,1.1,30.0,929.0,606.18,434.69
2016,7,11,11,45,599.0,292.0,1.1,30.5,863.5,613.77,438.13
2016,7,11,12,0,386.0,425.0,1.1,31.0,798.0,602.25,427.73
2016,7,11,12,15,327.0,452.0,1.05,31.0,768.5,604.95,429.07
2016,7,11,12,30,268.0,479.0,1.0,31.0,739.0,603.08,426.87
2016,7,11,12,45,150.0,435.5,1.0,31.0,581.5,484.65,346.51
2016,7,11,13,0,32.0,392.0,1.0,31.0,424.0,350.45,252.45
2016,7,11,13,15,63.5,426.0,0.95,31.0,487.0,410.73,296.02
2016,7,11,13,30,95.0,460.0,0.9,31.0,550.0,473.45,339.3
2016,7,11,13,45,273.0,415.5,0.9,31.0,665.5,627.26,446.46
2016,7,11,14,0,451.0,371.0,0.9,31.0,781.0,769.62,541.07
2016,7,11,14,15,329.0,396.5,0.85,30.5,691.0,678.02,479.54
2016,7,11,14,30,207.0,422.0,0.8,30.0,601.0,580.12,414.43
2016,7,11,14,45,462.5,299.0,0.8,30.0,678.0,736.68,525.31
2016,7,11,15,0,718.0,176.0,0.8,30.0,755.0,858.61,607.13
2016,7,11,15,15,407.0,258.5,0.8,30.0,583.5,649.9,467.28
2016,7,11,15,30,96.0,341.0,0.8,30.0,412.0,394.63,288.42
2016,7,11,15,45,317.5,274.0,0.8,30.0,489.0,561.25,412.57
2016,7,11,16,0,539.0,207.0,0.8,30.0,566.0,699.4,509.21
2016,7,11,16,15,276.0,202.0,0.8,29.5,385.5,443.49,330.96
2016,7,11,16,30,13.0,197.0,0.8,29.0,205.0,172.38,128.52
2016,7,11,16,45,170.0,192.5,0.8,29.0,277.5,322.11,246.85
2016,7,11,17,0,327.0,188.0,0.8,29.0,350.0,447.74,340.85
2016,7,11,17,15,192.0,172.0,0.8,28.5,264.5,309.14,237.53
2016,7,11,17,30,57.0,156.0,0.8,28.0,179.0,182.9,140.43
2016,7,11,17,45,48.0,135.0,0.8,28.0,152.5,155.83,119.86
2016,7,11,18,0,39.0,114.0,0.8,28.0,126.0,129.28,98.89
2016,7,11,18,15,28.0,92.5,0.75,27.5,100.5,101.61,76.76
2016,7,11,18,30,17.0,71.0,0.7,27.0,75.0,74.63,54.78
2016,7,11,18,45,8.5,51.0,0.65,26.5,53.0,46.61,31.76
2016,7,11,19,0,0.0,31.0,0.6,26.0,31.0,24.92,13.72
2016,7,11,19,15,0.0,15.5,0.6,25.5,15.5,11.82,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,3.93,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,7.87,0.0
2016,7,12,5,45,20.5,28.0,0.65,22.5,31.0,21.12,10.56
2016,7,12,6,0,41.0,46.0,0.7,23.0,52.0,34.03,23.03
2016,7,12,6,15,64.0,67.0,0.75,23.5,80.0,48.35,35.75
2016,7,12,6,30,87.0,88.0,0.8,24.0,108.0,62.55,48.15
2016,7,12,6,45,108.0,108.5,0.85,24.5,140.0,76.2,59.81
2016,7,12,7,0,129.0,129.0,0.9,25.0,172.0,89.59,70.97
2016,7,12,7,15,352.0,117.5,0.95,25.5,261.5,81.96,64.23
