Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,78.95,61.39
2016,7,12,7,45,609.0,110.5,1.1,26.5,400.0,81.2,62.93
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,83.42,64.41
2016,7,12,8,15,667.0,120.0,1.2,27.0,496.5,85.66,66.03
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,87.78,67.54
2016,7,12,8,45,713.0,127.0,1.3,27.5,589.0,87.96,67.34
2016,7,12,9,0,735.0,129.0,1.4,28.0,634.0,95.73,73.35
2016,7,12,9,15,547.0,226.0,1.4,28.5,615.0,176.76,114.69
2016,7,12,9,30,359.0,323.0,1.4,29.0,596.0,249.87,170.99
2016,7,12,9,45,585.0,224.5,1.45,29.5,694.5,260.27,169.39
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,307.3,199.48
2016,7,12,10,15,490.0,279.5,1.5,30.0,687.0,346.35,241.36
2016,7,12,10,30,169.0,433.0,1.5,30.0,581.0,363.83,262.34
2016,7,12,10,45,504.5,282.0,1.5,30.0,741.5,422.86,302.31
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,511.84,366.34
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,558.79,402.46
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,604.12,436.75
2016,7,12,11,45,554.5,305.0,1.65,30.5,833.0,599.2,431.56
2016,7,12,12,0,261.0,477.0,1.7,31.0,729.0,557.42,399.51
2016,7,12,12,15,558.5,305.0,1.7,31.0,846.0,659.63,474.69
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,757.51,545.48
2016,7,12,12,45,532.0,309.0,1.75,31.0,824.5,698.87,500.9
2016,7,12,13,0,208.0,485.0,1.8,31.0,686.0,584.52,418.62
2016,7,12,13,15,531.5,306.0,1.8,31.0,808.5,738.91,530.61
2016,7,12,13,30,855.0,127.0,1.8,31.0,931.0,857.4,611.89
2016,7,12,13,45,852.0,125.0,1.85,31.0,912.0,871.38,620.62
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,881.75,628.17
2016,7,12,14,15,564.5,265.0,1.9,31.0,771.0,790.83,566.78
2016,7,12,14,30,280.0,407.0,1.9,31.0,649.0,651.18,468.67
2016,7,12,14,45,548.5,262.5,1.95,31.0,713.0,781.03,564.41
2016,7,12,15,0,817.0,118.0,2.0,31.0,777.0,871.75,627.03
2016,7,12,15,15,806.0,116.0,2.0,31.0,739.5,868.65,625.34
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,850.34,614.79
2016,7,12,15,45,481.0,209.0,2.05,31.0,559.0,660.0,486.49
2016,7,12,16,0,167.0,304.0,2.1,31.0,416.0,441.36,328.57
2016,7,12,16,15,194.0,278.5,2.05,30.5,398.5,436.95,328.83
2016,7,12,16,30,221.0,253.0,2.0,30.0,381.0,430.12,326.18
2016,7,12,16,45,127.5,220.0,2.0,30.0,292.5,318.53,242.92
2016,7,12,17,0,34.0,187.0,2.0,30.0,204.0,196.23,149.08
2016,7,12,17,15,30.5,166.5,1.85,29.5,180.5,174.1,132.91
2016,7,12,17,30,27.0,146.0,1.7,29.0,157.0,152.03,116.23
2016,7,12,17,45,21.0,126.0,1.6,28.5,133.5,119.21,90.67
2016,7,12,18,0,15.0,106.0,1.5,28.0,110.0,97.95,73.88
2016,7,12,18,15,7.5,86.0,1.3,27.5,88.0,76.28,56.39
2016,7,12,18,30,0.0,66.0,1.1,27.0,66.0,55.1,39.06
2016,7,12,18,45,0.0,47.0,0.95,26.5,47.0,38.68,25.44
2016,7,12,19,0,0.0,28.0,0.8,26.0,28.0,21.74,11.21
2016,7,12,19,15,0.0,14.0,0.8,25.5,14.0,10.66,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,20.5,7.0,5.51,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,11.02,0.0
2016,7,13,5,45,91.5,32.0,1.1,21.5,44.0,23.79,12.42
2016,7,13,6,0,183.0,50.0,1.3,22.0,74.0,36.94,25.54
2016,7,13,6,15,260.0,64.0,1.35,22.5,115.0,47.21,34.89
2016,7,13,6,30,337.0,78.0,1.4,23.0,156.0,57.32,43.87
2016,7,13,6,45,397.5,88.5,1.45,23.5,203.0,64.82,50.36
2016,7,13,7,0,458.0,99.0,1.5,24.0,250.0,72.25,56.58
2016,7,13,7,15,501.5,107.5,1.75,25.0,298.5,78.04,61.13
2016,7,13,7,30,545.0,116.0,2.0,26.0,347.0,85.53,66.98
2016,7,13,7,45,582.0,121.0,2.3,27.0,397.0,87.85,68.41
2016,7,13,8,0,619.0,126.0,2.6,28.0,447.0,90.15,69.79
2016,7,13,8,15,644.5,131.0,2.65,28.5,494.5,92.13,71.02
2016,7,13,8,30,670.0,136.0,2.7,29.0,542.0,93.99,72.15
2016,7,13,8,45,693.5,138.5,2.75,29.5,587.5,94.21,71.95
2016,7,13,9,0,717.0,141.0,2.8,30.0,633.0,94.39,71.74
2016,7,13,9,15,513.5,239.0,2.75,30.5,602.5,180.98,118.36
2016,7,13,9,30,310.0,337.0,2.7,31.0,572.0,250.08,172.6
2016,7,13,9,45,397.0,322.0,2.65,31.5,638.5,286.59,195.56
2016,7,13,10,0,484.0,307.0,2.6,32.0,705.0,325.78,222.79
2016,7,13,10,15,639.5,231.0,2.55,32.0,778.0,362.55,248.91
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,416.1,289.33
2016,7,13,10,45,804.0,155.0,2.5,32.5,875.5,467.16,329.92
2016,7,13,11,0,813.0,155.0,2.5,33.0,900.0,517.6,368.86
2016,7,13,11,15,817.0,156.0,2.45,33.0,917.5,565.2,405.29
2016,7,13,11,30,821.0,157.0,2.4,33.0,935.0,611.3,439.6
2016,7,13,11,45,825.0,157.0,2.4,33.0,945.5,654.95,471.52
2016,7,13,12,0,829.0,157.0,2.4,33.0,956.0,696.71,501.41
2016,7,13,12,15,829.5,157.0,2.35,33.0,958.5,733.91,527.33
2016,7,13,12,30,830.0,157.0,2.3,33.0,961.0,768.6,551.05
2016,7,13,12,45,607.5,289.5,2.3,33.5,877.0,741.74,528.56
2016,7,13,13,0,385.0,422.0,2.3,34.0,793.0,686.67,487.29
2016,7,13,13,15,325.5,441.0,2.25,34.0,751.5,670.47,476.0
2016,7,13,13,30,266.0,460.0,2.2,34.0,710.0,650.42,461.68
2016,7,13,13,45,546.5,301.0,2.2,34.0,800.5,781.61,555.74
2016,7,13,14,0,827.0,142.0,2.2,34.0,891.0,880.06,623.04
2016,7,13,14,15,489.5,283.0,2.15,34.0,723.0,736.48,525.18
2016,7,13,14,30,152.0,424.0,2.1,34.0,555.0,533.22,382.13
2016,7,13,14,45,212.0,399.5,2.1,34.0,574.5,568.96,410.09
2016,7,13,15,0,272.0,375.0,2.1,34.0,594.0,622.68,448.36
2016,7,13,15,15,284.0,352.0,2.05,33.5,571.0,612.92,443.5
2016,7,13,15,30,296.0,329.0,2.0,33.0,548.0,601.07,437.66
2016,7,13,15,45,517.0,226.5,1.95,33.0,581.0,710.28,517.86
2016,7,13,16,0,738.0,124.0,1.9,33.0,614.0,790.42,574.25
2016,7,13,16,15,718.5,120.0,1.85,33.0,568.5,759.2,554.05
2016,7,13,16,30,699.0,116.0,1.8,33.0,523.0,721.31,530.22
2016,7,13,16,45,672.0,111.5,1.75,33.0,474.0,675.22,500.57
2016,7,13,17,0,645.0,107.0,1.7,33.0,425.0,628.15,469.16
2016,7,13,17,15,611.5,101.5,1.55,32.5,376.0,574.7,432.68
2016,7,13,17,30,578.0,96.0,1.4,32.0,327.0,521.49,395.39
2016,7,13,17,45,531.0,89.0,1.25,31.5,277.5,458.78,350.01
2016,7,13,18,0,484.0,82.0,1.1,31.0,228.0,398.3,304.83
2016,7,13,18,15,421.0,72.5,1.0,30.0,182.0,324.12,248.56
2016,7,13,18,30,358.0,63.0,0.9,29.0,136.0,261.98,199.36
2016,7,13,18,45,269.0,50.5,0.85,28.5,96.5,190.94,141.83
2016,7,13,19,0,180.0,38.0,0.8,28.0,57.0,129.45,90.12
2016,7,13,19,15,90.0,19.0,0.8,27.5,28.5,60.99,13.55
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,26.5,7.0,1.05,21.5,8.0,5.51,0.0
2016,7,14,5,30,53.0,14.0,1.2,22.0,16.0,11.02,0.0
2016,7,14,5,45,160.0,28.5,1.4,22.5,47.0,21.56,10.42
2016,7,14,6,0,267.0,43.0,1.6,23.0,78.0,32.56,21.7
2016,7,14,6,15,348.5,53.5,1.5,23.5,120.5,40.63,29.12
2016,7,14,6,30,430.0,64.0,1.4,24.0,163.0,50.88,38.17
2016,7,14,6,45,487.5,72.0,1.3,24.5,211.0,56.66,43.18
2016,7,14,7,0,545.0,80.0,1.2,25.0,259.0,62.38,47.96
2016,7,14,7,15,585.5,86.0,1.35,26.0,308.5,66.34,51.0
2016,7,14,7,30,626.0,92.0,1.5,27.0,358.0,70.24,53.89
2016,7,14,7,45,657.0,97.0,1.65,28.0,407.5,73.21,55.94
2016,7,14,8,0,688.0,102.0,1.8,29.0,457.0,76.1,57.88
2016,7,14,8,15,711.0,106.0,1.85,29.5,505.0,78.08,59.18
2016,7,14,8,30,734.0,110.0,1.9,30.0,553.0,86.68,65.87
2016,7,14,8,45,752.5,112.5,1.95,30.5,598.0,87.5,66.17
2016,7,14,9,0,771.0,115.0,2.0,31.0,643.0,88.24,66.44
2016,7,14,9,15,784.5,118.0,1.95,31.5,684.0,139.5,77.9
2016,7,14,9,30,798.0,121.0,1.9,32.0,725.0,194.62,110.76
2016,7,14,9,45,808.0,123.5,1.9,32.5,761.5,249.75,151.61
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,309.7,199.15
2016,7,14,10,15,826.0,128.0,1.9,33.0,828.5,363.05,243.11
2016,7,14,10,30,834.0,130.0,1.9,33.0,859.0,416.0,286.45
2016,7,14,10,45,840.5,130.5,1.95,33.5,883.0,466.7,326.77
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,516.38,365.16
2016,7,14,11,15,851.0,132.0,2.05,34.0,924.5,563.82,401.61
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,609.63,435.96
2016,7,14,11,45,857.5,133.5,2.15,34.0,952.0,652.36,467.37
2016,7,14,12,0,860.0,134.0,2.2,34.0,962.0,693.02,496.68
2016,7,14,12,15,860.5,134.0,2.25,34.0,965.0,729.71,522.76
2016,7,14,12,30,861.0,134.0,2.3,34.0,968.0,763.92,546.77
2016,7,14,12,45,856.0,136.5,2.35,34.5,962.0,793.09,565.37
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,819.22,581.38
2016,7,14,13,15,848.5,138.0,2.45,35.0,944.0,841.43,596.06
2016,7,14,13,30,846.0,137.0,2.5,35.0,932.0,860.31,608.69
2016,7,14,13,45,840.0,137.0,2.55,35.0,912.5,873.51,617.81
2016,7,14,14,0,834.0,137.0,2.6,35.0,893.0,883.14,624.79
2016,7,14,14,15,827.5,135.5,2.6,35.0,867.0,887.39,628.11
2016,7,14,14,30,821.0,134.0,2.6,35.0,841.0,888.02,629.28
2016,7,14,14,45,811.0,132.5,2.65,35.0,808.5,895.14,635.13
2016,7,14,15,0,801.0,131.0,2.7,35.0,776.0,885.25,630.15
2016,7,14,15,15,789.5,128.5,2.65,34.5,738.5,869.51,622.2
2016,7,14,15,30,778.0,126.0,2.6,34.0,701.0,850.47,612.17
2016,7,14,15,45,506.5,211.5,2.6,34.0,577.0,686.85,502.04
2016,7,14,16,0,235.0,297.0,2.6,34.0,453.0,493.68,364.47
2016,7,14,16,15,292.5,262.5,2.55,33.5,442.5,522.72,388.94
2016,7,14,16,30,350.0,228.0,2.5,33.0,432.0,527.8,395.63
2016,7,14,16,45,273.0,217.0,2.5,33.0,367.5,447.6,337.73
2016,7,14,17,0,196.0,206.0,2.5,33.0,303.0,354.65,269.6
2016,7,14,17,15,188.0,183.5,2.25,32.0,268.0,320.49,245.81
2016,7,14,17,30,180.0,161.0,2.0,31.0,233.0,286.11,221.01
2016,7,14,17,45,167.5,138.5,1.75,30.5,198.0,248.79,192.77
2016,7,14,18,0,155.0,116.0,1.5,30.0,163.0,211.87,164.12
2016,7,14,18,15,134.0,95.5,1.4,29.0,130.0,173.26,133.67
2016,7,14,18,30,113.0,75.0,1.3,28.0,97.0,136.14,103.54
2016,7,14,18,45,81.5,55.0,1.2,27.5,69.0,96.6,70.74
2016,7,14,19,0,50.0,35.0,1.1,27.0,41.0,59.43,39.3
2016,7,14,19,15,25.0,17.5,1.05,26.5,20.5,26.98,1.77
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,9.44,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,21.13,9.9
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,33.1,22.22
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,42.11,30.51
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,51.1,38.52
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.5,60.11,46.32
2016,7,15,7,0,509.0,86.0,1.2,24.0,253.0,66.38,51.58
2016,7,15,7,15,550.5,93.5,1.2,25.0,302.0,71.2,55.34
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,75.91,58.89
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,78.62,60.69
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,81.27,62.4
2016,7,15,8,15,681.0,116.0,1.4,28.5,497.5,83.63,63.98
2016,7,15,8,30,705.0,121.0,1.4,29.0,545.0,85.87,65.45
2016,7,15,8,45,723.0,124.5,1.4,30.0,590.0,86.93,65.83
2016,7,15,9,0,741.0,128.0,1.4,31.0,635.0,95.46,72.22
2016,7,15,9,15,755.0,131.5,1.45,31.0,675.5,145.5,83.44
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,199.42,115.84
2016,7,15,9,45,806.5,122.0,1.6,31.5,758.0,248.75,151.37
2016,7,15,10,0,844.0,109.0,1.7,32.0,800.0,306.52,196.68
2016,7,15,10,15,851.0,110.5,1.75,32.0,830.5,360.58,241.6
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,414.08,285.79
2016,7,15,10,45,532.5,284.0,1.9,32.5,753.0,437.83,310.33
2016,7,15,11,0,207.0,456.0,2.0,33.0,645.0,432.76,309.74
2016,7,15,11,15,538.0,288.0,2.0,33.0,793.0,513.09,367.72
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,609.61,437.89
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.0,651.56,468.22
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,690.97,496.4
2016,7,15,12,15,862.5,128.5,2.0,33.0,961.5,728.06,522.46
2016,7,15,12,30,863.0,129.0,2.0,33.0,964.0,762.66,546.37
2016,7,15,12,45,849.5,137.0,2.0,33.0,956.0,789.45,564.03
2016,7,15,13,0,836.0,145.0,2.0,33.0,948.0,812.82,579.09
2016,7,15,13,15,833.0,144.5,1.95,33.0,935.5,834.8,592.87
2016,7,15,13,30,830.0,144.0,1.9,33.0,923.0,853.5,604.53
2016,7,15,13,45,816.5,148.5,1.85,33.0,901.5,878.25,620.06
2016,7,15,14,0,803.0,153.0,1.8,33.0,880.0,885.58,624.52
2016,7,15,14,15,796.0,151.5,1.75,32.5,854.5,889.35,628.27
2016,7,15,14,30,789.0,150.0,1.7,32.0,829.0,889.48,629.86
2016,7,15,14,45,569.0,251.5,1.7,32.0,731.5,798.1,569.52
2016,7,15,15,0,349.0,353.0,1.7,32.0,634.0,672.73,483.72
2016,7,15,15,15,434.0,301.0,1.6,31.5,633.5,718.46,518.5
2016,7,15,15,30,519.0,249.0,1.5,31.0,633.0,742.18,537.47
2016,7,15,15,45,511.0,234.0,1.45,30.5,592.5,714.6,520.9
2016,7,15,16,0,503.0,219.0,1.4,30.0,552.0,684.71,503.07
2016,7,15,16,15,431.0,222.0,1.35,29.5,493.0,617.12,457.82
2016,7,15,16,30,359.0,225.0,1.3,29.0,434.0,532.74,400.27
2016,7,15,16,45,280.0,215.0,1.3,29.0,369.0,451.64,342.66
2016,7,15,17,0,201.0,205.0,1.3,29.0,304.0,357.88,274.16
2016,7,15,17,15,190.5,183.0,1.25,28.5,268.0,322.27,249.05
2016,7,15,17,30,180.0,161.0,1.2,28.0,232.0,286.64,222.96
2016,7,15,17,45,164.5,139.0,1.15,27.5,197.0,247.98,193.74
2016,7,15,18,0,149.0,117.0,1.1,27.0,162.0,210.01,164.24
2016,7,15,18,15,125.5,96.0,0.95,26.5,129.0,169.74,131.9
2016,7,15,18,30,102.0,75.0,0.8,26.0,96.0,131.2,100.23
2016,7,15,18,45,72.0,55.0,0.7,25.5,67.5,92.87,68.3
2016,7,15,19,0,42.0,35.0,0.6,25.0,39.0,56.76,37.55
2016,7,15,19,15,21.0,17.5,0.55,25.0,19.5,25.78,0.06
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,20.0,14.0,11.02,0.0
2016,7,16,5,45,129.5,27.5,0.9,20.5,44.0,20.72,9.36
2016,7,16,6,0,259.0,41.0,1.0,21.0,74.0,31.08,20.61
2016,7,16,6,15,337.5,52.5,1.0,21.5,116.0,39.84,28.69
2016,7,16,6,30,416.0,64.0,1.0,22.0,158.0,50.83,38.45
2016,7,16,6,45,208.0,51.0,1.05,22.5,98.0,37.47,26.98
2016,7,16,7,0,0.0,38.0,1.1,23.0,38.0,29.0,19.6
2016,7,16,7,15,0.0,43.0,1.15,23.5,43.0,32.86,22.84
2016,7,16,7,30,0.0,48.0,1.2,24.0,48.0,36.72,26.01
2016,7,16,7,45,0.0,58.0,1.25,24.5,58.0,44.45,32.44
2016,7,16,8,0,0.0,68.0,1.3,25.0,68.0,52.2,38.79
2016,7,16,8,15,0.0,100.0,1.3,25.5,100.0,76.45,58.86
2016,7,16,8,30,0.0,132.0,1.3,26.0,132.0,99.12,77.25
2016,7,16,8,45,0.0,137.0,1.35,26.5,137.0,102.91,79.92
2016,7,16,9,0,0.0,142.0,1.4,27.0,142.0,106.65,82.56
2016,7,16,9,15,5.0,180.5,1.4,27.5,184.5,134.18,99.62
2016,7,16,9,30,10.0,219.0,1.4,28.0,227.0,162.42,120.44
2016,7,16,9,45,59.5,305.0,1.45,28.5,354.0,222.44,163.04
2016,7,16,10,0,109.0,391.0,1.5,29.0,481.0,295.51,214.73
2016,7,16,10,15,87.5,395.5,1.45,29.0,469.5,304.07,221.64
2016,7,16,10,30,66.0,400.0,1.4,29.0,458.0,309.7,226.37
2016,7,16,10,45,66.5,412.5,1.4,29.5,472.0,327.59,238.98
2016,7,16,11,0,67.0,425.0,1.4,30.0,486.0,345.66,251.5
2016,7,16,11,15,87.5,446.5,1.4,30.0,528.0,381.15,276.78
2016,7,16,11,30,108.0,468.0,1.4,30.0,570.0,419.18,303.63
2016,7,16,11,45,119.0,461.5,1.4,30.0,575.5,435.39,315.17
2016,7,16,12,0,130.0,455.0,1.4,30.0,581.0,450.92,326.37
2016,7,16,12,15,210.0,463.0,1.35,30.0,666.0,527.36,380.19
2016,7,16,12,30,290.0,471.0,1.3,30.0,751.0,616.51,440.95
2016,7,16,12,45,174.5,456.5,1.3,30.0,625.0,523.39,376.22
2016,7,16,13,0,59.0,442.0,1.3,30.0,499.0,416.2,300.85
2016,7,16,13,15,234.0,420.5,1.3,29.5,641.5,577.94,417.85
2016,7,16,13,30,409.0,399.0,1.3,29.0,784.0,734.26,525.09
2016,7,16,13,45,348.0,415.5,1.3,29.0,738.0,696.89,498.54
2016,7,16,14,0,287.0,432.0,1.3,29.0,692.0,668.36,479.17
2016,7,16,14,15,323.0,406.5,1.25,28.5,691.0,685.91,493.36
2016,7,16,14,30,359.0,381.0,1.2,28.0,690.0,701.54,505.91
2016,7,16,14,45,348.5,368.5,1.2,28.0,658.5,685.05,495.6
2016,7,16,15,0,338.0,356.0,1.2,28.0,627.0,666.54,484.24
2016,7,16,15,15,191.0,331.0,1.15,28.0,483.0,490.11,361.65
2016,7,16,15,30,44.0,306.0,1.1,28.0,339.0,314.77,234.18
2016,7,16,15,45,27.0,257.5,1.1,28.0,277.5,253.7,190.21
2016,7,16,16,0,10.0,209.0,1.1,28.0,216.0,178.89,134.1
2016,7,16,16,15,5.0,122.0,1.05,27.5,125.5,99.79,73.67
2016,7,16,16,30,0.0,35.0,1.0,27.0,35.0,26.81,15.98
2016,7,16,16,45,0.0,26.0,1.0,27.0,26.0,19.88,10.48
2016,7,16,17,0,0.0,17.0,1.0,27.0,17.0,12.97,4.92
2016,7,16,17,15,0.0,15.0,0.95,26.5,15.0,11.43,3.72
2016,7,16,17,30,0.0,13.0,0.9,26.0,13.0,9.89,2.5
2016,7,16,17,45,0.0,11.0,0.9,25.5,11.0,8.36,1.26
2016,7,16,18,0,0.0,9.0,0.9,25.0,9.0,6.83,0.01
2016,7,16,18,15,0.0,7.0,0.85,24.5,7.0,5.31,0.0
2016,7,16,18,30,0.0,5.0,0.8,24.0,5.0,3.78,0.0
2016,7,16,18,45,0.0,3.5,0.8,24.0,3.5,2.65,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.51,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.75,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,5.5,0.55,20.0,6.5,0.0,0.0
2016,7,17,5,30,57.0,11.0,0.6,20.0,13.0,8.65,0.0
2016,7,17,5,45,169.5,25.5,0.65,20.5,44.0,19.4,8.08
2016,7,17,6,0,282.0,40.0,0.7,21.0,75.0,30.49,20.08
2016,7,17,6,15,363.0,50.5,0.65,21.5,118.0,40.65,29.37
2016,7,17,6,30,444.0,61.0,0.6,22.0,161.0,48.77,36.67
2016,7,17,6,45,503.5,68.5,0.6,23.0,209.5,54.28,41.42
2016,7,17,7,0,563.0,76.0,0.6,24.0,258.0,59.78,45.95
2016,7,17,7,15,603.5,82.0,0.6,24.0,308.0,63.88,49.34
2016,7,17,7,30,644.0,88.0,0.6,24.0,358.0,67.91,52.6
2016,7,17,7,45,677.5,92.0,0.6,24.5,409.0,70.4,54.39
2016,7,17,8,0,711.0,96.0,0.6,25.0,460.0,72.86,56.13
2016,7,17,8,15,733.5,99.5,0.6,25.5,508.5,80.89,62.48
2016,7,17,8,30,756.0,103.0,0.6,26.0,557.0,82.75,63.65
2016,7,17,8,45,778.0,104.5,0.6,27.0,603.5,83.23,63.57
2016,7,17,9,0,800.0,106.0,0.6,28.0,650.0,83.71,63.49
2016,7,17,9,15,813.0,108.5,0.5,28.5,692.0,136.67,75.39
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,200.49,114.5
2016,7,17,9,45,844.5,108.5,0.35,29.5,772.5,254.98,154.14
2016,7,17,10,0,863.0,106.0,0.3,30.0,811.0,310.56,197.74
2016,7,17,10,15,870.5,107.5,0.3,30.5,842.0,366.0,242.29
2016,7,17,10,30,878.0,109.0,0.3,31.0,873.0,420.91,285.68
2016,7,17,10,45,883.5,110.0,0.35,31.5,898.0,473.85,326.78
2016,7,17,11,0,889.0,111.0,0.4,32.0,923.0,525.59,365.71
2016,7,17,11,15,892.5,111.5,0.45,32.0,940.5,574.48,402.23
2016,7,17,11,30,896.0,112.0,0.5,32.0,958.0,621.58,436.52
2016,7,17,11,45,898.0,113.0,0.55,32.0,968.0,666.12,468.22
2016,7,17,12,0,900.0,114.0,0.6,32.0,978.0,708.42,497.71
2016,7,17,12,15,900.5,114.0,0.6,32.0,981.0,746.5,523.23
2016,7,17,12,30,901.0,114.0,0.6,32.0,984.0,781.92,546.38
2016,7,17,12,45,894.5,117.5,0.65,32.5,978.0,811.84,564.27
2016,7,17,13,0,888.0,121.0,0.7,33.0,972.0,838.47,580.12
2016,7,17,13,15,885.5,120.5,0.75,33.0,960.0,861.72,595.11
2016,7,17,13,30,883.0,120.0,0.8,33.0,948.0,881.52,608.08
2016,7,17,13,45,612.0,267.5,0.85,33.0,836.0,816.68,566.27
2016,7,17,14,0,341.0,415.0,0.9,33.0,724.0,702.01,489.6
2016,7,17,14,15,280.5,416.0,0.9,33.0,665.5,657.14,461.37
2016,7,17,14,30,220.0,417.0,0.9,33.0,607.0,590.96,418.15
2016,7,17,14,45,531.5,265.5,0.95,33.0,699.0,773.76,546.24
2016,7,17,15,0,843.0,114.0,1.0,33.0,791.0,898.01,626.95
2016,7,17,15,15,832.5,112.0,1.0,32.5,753.0,883.53,618.92
2016,7,17,15,30,822.0,110.0,1.0,32.0,715.0,865.66,610.51
2016,7,17,15,45,524.5,203.0,1.0,32.0,581.0,697.13,501.78
2016,7,17,16,0,227.0,296.0,1.0,32.0,447.0,487.75,356.75
2016,7,17,16,15,491.0,197.5,1.0,31.5,491.5,644.75,473.53
2016,7,17,16,30,755.0,99.0,1.0,31.0,536.0,749.2,547.05
2016,7,17,16,45,731.5,95.0,1.05,31.0,486.5,704.63,518.56
2016,7,17,17,0,708.0,91.0,1.1,31.0,437.0,661.83,492.26
2016,7,17,17,15,676.5,86.0,1.05,30.5,386.5,608.01,457.06
2016,7,17,17,30,645.0,81.0,1.0,30.0,336.0,554.18,420.3
2016,7,17,17,45,602.0,75.0,1.0,30.0,286.0,492.24,375.85
2016,7,17,18,0,559.0,69.0,1.0,30.0,236.0,432.13,331.07
2016,7,17,18,15,498.0,61.0,0.9,29.0,188.5,362.31,277.99
2016,7,17,18,30,437.0,53.0,0.8,28.0,141.0,297.07,226.23
2016,7,17,18,45,347.0,42.5,0.75,27.0,99.5,221.75,165.24
2016,7,17,19,0,257.0,32.0,0.7,26.0,58.0,155.65,108.02
2016,7,17,19,15,128.5,16.0,0.7,25.5,29.0,69.57,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,15,28.5,5.5,0.8,20.5,6.0,0.0,0.0
2016,7,18,5,30,57.0,11.0,0.9,21.0,12.0,8.65,0.0
2016,7,18,5,45,159.5,26.0,1.0,21.5,42.5,19.72,7.85
2016,7,18,6,0,262.0,41.0,1.1,22.0,73.0,31.08,20.41
2016,7,18,6,15,342.0,52.5,1.05,22.5,115.0,39.86,28.53
2016,7,18,6,30,422.0,64.0,1.0,23.0,157.0,50.98,38.38
2016,7,18,6,45,477.5,72.5,1.0,24.0,204.5,57.08,43.62
2016,7,18,7,0,533.0,81.0,1.0,25.0,252.0,63.11,48.59
2016,7,18,7,15,574.0,88.0,1.0,25.5,302.0,67.74,52.3
2016,7,18,7,30,615.0,95.0,1.0,26.0,352.0,72.27,55.84
2016,7,18,7,45,647.0,100.0,1.05,27.0,401.5,75.16,57.81
2016,7,18,8,0,679.0,105.0,1.1,28.0,451.0,77.99,59.69
2016,7,18,8,15,702.5,109.0,1.0,28.5,499.5,79.9,60.91
2016,7,18,8,30,726.0,113.0,0.9,29.0,548.0,81.72,62.04
2016,7,18,8,45,746.5,115.5,0.8,29.5,593.5,89.44,67.96
2016,7,18,9,0,767.0,118.0,0.7,30.0,639.0,90.17,68.17
2016,7,18,9,15,780.5,121.0,0.65,30.5,680.5,141.88,79.72
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,197.09,112.49
2016,7,18,9,45,806.5,125.0,0.55,31.5,758.5,251.85,152.52
2016,7,18,10,0,819.0,126.0,0.5,32.0,795.0,311.61,199.0
2016,7,18,10,15,826.5,128.0,0.5,32.0,825.5,365.17,242.24
2016,7,18,10,30,834.0,130.0,0.5,32.0,856.0,418.26,284.65
2016,7,18,10,45,840.0,131.5,0.5,32.5,880.5,469.7,324.2
2016,7,18,11,0,846.0,133.0,0.5,33.0,905.0,520.08,361.63
2016,7,18,11,15,849.5,134.0,0.6,33.0,922.0,567.53,397.47
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,613.3,431.29
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,656.22,462.04
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,697.09,490.74
2016,7,18,12,15,650.0,276.0,1.15,34.0,901.5,709.56,497.42
2016,7,18,12,30,441.0,417.0,1.3,34.0,843.0,694.75,485.82
2016,7,18,12,45,434.5,413.0,1.5,34.0,831.0,710.78,498.56
2016,7,18,13,0,428.0,409.0,1.7,34.0,819.0,724.24,509.21
2016,7,18,13,15,430.5,401.0,1.7,34.0,809.0,739.39,519.63
2016,7,18,13,30,433.0,393.0,1.7,34.0,799.0,752.1,528.44
2016,7,18,13,45,618.5,274.0,1.75,34.0,840.0,829.2,583.55
2016,7,18,14,0,804.0,155.0,1.8,34.0,881.0,892.4,626.82
2016,7,18,14,15,618.0,249.5,1.85,33.5,798.0,832.41,588.46
2016,7,18,14,30,432.0,344.0,1.9,33.0,715.0,752.37,535.08
2016,7,18,14,45,432.0,329.0,1.95,33.0,688.0,743.47,531.4
2016,7,18,15,0,432.0,314.0,2.0,33.0,661.0,731.95,525.41
2016,7,18,15,15,433.5,297.0,2.0,33.0,630.5,717.35,517.15
2016,7,18,15,30,435.0,280.0,2.0,33.0,600.0,700.21,507.22
2016,7,18,15,45,562.0,213.0,2.0,33.0,600.5,741.73,539.59
2016,7,18,16,0,689.0,146.0,2.0,33.0,601.0,783.46,570.33
2016,7,18,16,15,572.5,172.0,1.95,32.5,531.5,697.14,512.99
2016,7,18,16,30,456.0,198.0,1.9,32.0,462.0,605.74,450.75
2016,7,18,16,45,364.5,196.0,1.85,32.0,394.5,500.0,376.72
2016,7,18,17,0,273.0,194.0,1.8,32.0,327.0,418.76,317.81
2016,7,18,17,15,257.5,174.5,1.65,31.5,288.5,378.46,289.48
2016,7,18,17,30,242.0,155.0,1.5,31.0,250.0,338.3,260.36
2016,7,18,17,45,352.5,120.0,1.4,30.5,236.5,376.0,290.52
2016,7,18,18,0,463.0,85.0,1.3,30.0,223.0,386.91,299.05
2016,7,18,18,15,401.5,74.5,1.25,29.0,177.0,319.73,247.01
2016,7,18,18,30,340.0,64.0,1.2,28.0,131.0,257.76,197.47
2016,7,18,18,45,261.0,49.5,1.2,27.5,92.0,189.24,141.23
2016,7,18,19,0,182.0,35.0,1.2,27.0,53.0,129.2,88.9
2016,7,18,19,15,91.0,17.5,1.25,26.5,26.5,59.35,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,10.0,1.1,22.0,12.0,7.87,0.0
2016,7,19,5,45,161.5,25.0,1.3,22.5,42.5,19.0,6.84
2016,7,19,6,0,268.0,40.0,1.5,23.0,73.0,30.4,19.68
2016,7,19,6,15,350.5,52.0,1.6,23.5,116.0,39.56,28.11
2016,7,19,6,30,433.0,64.0,1.7,24.0,159.0,51.13,38.32
2016,7,19,6,45,490.5,72.5,1.8,24.5,207.5,57.27,43.69
2016,7,19,7,0,548.0,81.0,1.9,25.0,256.0,63.36,48.81
2016,7,19,7,15,589.0,87.5,1.95,25.5,306.0,67.65,52.26
2016,7,19,7,30,630.0,94.0,2.0,26.0,356.0,71.88,55.55
2016,7,19,7,45,661.5,99.0,2.05,26.5,406.5,74.82,57.7
2016,7,19,8,0,693.0,104.0,2.1,27.0,457.0,77.68,59.75
2016,7,19,8,15,715.5,108.5,2.0,27.5,505.0,79.93,61.26
2016,7,19,8,30,738.0,113.0,1.9,28.0,553.0,89.01,68.38
2016,7,19,8,45,754.0,117.0,1.85,29.0,598.0,90.66,69.2
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,92.17,69.92
2016,7,19,9,15,782.5,123.5,1.65,30.0,683.5,143.97,81.62
2016,7,19,9,30,795.0,126.0,1.5,30.0,724.0,198.93,114.89
2016,7,19,9,45,614.5,223.0,1.4,30.5,699.5,268.12,173.64
2016,7,19,10,0,434.0,320.0,1.3,31.0,675.0,322.35,221.47
2016,7,19,10,15,630.0,228.5,1.2,31.0,765.0,360.98,247.12
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,420.27,290.13
2016,7,19,10,45,831.0,138.5,1.0,31.5,878.0,471.0,329.46
2016,7,19,11,0,836.0,140.0,0.9,32.0,901.0,520.58,366.43
2016,7,19,11,15,605.0,278.5,0.8,32.0,835.0,543.06,383.33
2016,7,19,11,30,374.0,417.0,0.7,32.0,769.0,543.06,382.53
2016,7,19,11,45,246.5,449.0,0.65,32.5,682.0,510.98,359.93
2016,7,19,12,0,119.0,481.0,0.6,33.0,595.0,464.54,326.88
2016,7,19,12,15,265.0,448.5,0.5,33.0,703.5,563.1,394.39
2016,7,19,12,30,411.0,416.0,0.4,33.0,812.0,672.3,465.18
2016,7,19,12,45,347.5,440.5,0.35,33.5,775.0,658.18,452.92
2016,7,19,13,0,284.0,465.0,0.3,34.0,738.0,645.41,442.64
2016,7,19,13,15,561.5,303.0,0.25,34.0,832.0,768.61,525.66
2016,7,19,13,30,839.0,141.0,0.2,34.0,926.0,864.04,585.82
2016,7,19,13,45,831.5,141.5,0.15,34.0,906.0,876.42,591.43
2016,7,19,14,0,824.0,142.0,0.1,34.0,886.0,885.2,596.28
2016,7,19,14,15,817.5,140.5,0.15,33.5,860.0,903.7,609.7
2016,7,19,14,30,811.0,139.0,0.2,33.0,834.0,904.31,612.65
2016,7,19,14,45,798.5,139.0,0.25,33.0,801.0,897.27,610.27
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,886.69,606.01
2016,7,19,15,15,536.5,233.5,0.3,33.0,653.5,750.31,521.32
2016,7,19,15,30,287.0,328.0,0.3,33.0,539.0,596.98,420.46
2016,7,19,15,45,505.0,229.5,0.35,33.0,573.0,709.23,501.56
2016,7,19,16,0,723.0,131.0,0.4,33.0,607.0,797.92,561.32
2016,7,19,16,15,703.0,126.5,0.4,32.5,561.0,761.23,539.67
2016,7,19,16,30,683.0,122.0,0.4,32.0,515.0,722.51,518.03
2016,7,19,16,45,613.5,127.5,0.4,32.0,456.0,653.75,474.55
2016,7,19,17,0,544.0,133.0,0.4,32.0,397.0,585.93,430.02
2016,7,19,17,15,509.0,125.5,0.4,31.5,350.0,524.28,389.99
2016,7,19,17,30,474.0,118.0,0.4,31.0,303.0,472.38,355.04
2016,7,19,17,45,428.0,107.0,0.45,31.0,256.0,410.89,311.43
2016,7,19,18,0,382.0,96.0,0.5,31.0,209.0,352.16,268.19
2016,7,19,18,15,328.0,82.0,0.5,30.0,165.5,289.0,220.64
2016,7,19,18,30,274.0,68.0,0.5,29.0,122.0,230.44,174.67
2016,7,19,18,45,197.0,51.5,0.55,28.5,84.5,164.02,121.11
2016,7,19,19,0,120.0,35.0,0.6,28.0,47.0,96.58,64.74
2016,7,19,19,15,60.0,17.5,0.6,27.5,23.5,43.39,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,20.0,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,40.0,9.0,1.5,21.0,10.0,7.08,0.0
2016,7,20,5,45,147.5,24.0,1.7,21.5,40.0,18.22,5.86
2016,7,20,6,0,255.0,39.0,1.9,22.0,70.0,29.61,19.06
2016,7,20,6,15,338.5,51.0,1.85,22.5,112.5,38.77,27.54
2016,7,20,6,30,422.0,63.0,1.8,23.0,155.0,50.27,37.74
2016,7,20,6,45,484.5,71.0,1.75,23.5,203.5,56.09,42.86
2016,7,20,7,0,547.0,79.0,1.7,24.0,252.0,61.89,47.76
2016,7,20,7,15,589.5,85.5,1.8,24.5,302.5,66.26,51.3
2016,7,20,7,30,632.0,92.0,1.9,25.0,353.0,70.56,54.68
2016,7,20,7,45,666.5,96.0,2.0,26.0,404.5,72.94,56.25
2016,7,20,8,0,701.0,100.0,2.1,27.0,456.0,75.31,57.78
2016,7,20,8,15,725.0,104.0,2.05,27.5,505.0,77.39,59.17
2016,7,20,8,30,749.0,108.0,2.0,28.0,554.0,86.0,65.92
2016,7,20,8,45,769.0,111.0,1.95,29.0,601.0,87.25,66.44
2016,7,20,9,0,789.0,114.0,1.9,30.0,648.0,88.43,66.91
2016,7,20,9,15,803.0,117.0,1.85,30.0,690.5,142.09,79.49
2016,7,20,9,30,817.0,120.0,1.8,30.0,733.0,198.86,114.07
2016,7,20,9,45,828.5,122.0,1.8,30.5,770.5,255.58,156.54
2016,7,20,10,0,840.0,124.0,1.8,31.0,808.0,317.22,205.81
2016,7,20,10,15,848.0,126.0,1.8,31.0,839.5,372.31,251.49
2016,7,20,10,30,856.0,128.0,1.8,31.0,871.0,426.95,296.43
2016,7,20,10,45,861.5,129.5,1.8,31.5,896.0,479.52,338.23
2016,7,20,11,0,867.0,131.0,1.8,32.0,921.0,530.93,377.82
2016,7,20,11,15,871.0,132.0,1.75,32.0,938.5,579.84,414.93
2016,7,20,11,30,875.0,133.0,1.7,32.0,956.0,627.07,449.7
2016,7,20,11,45,876.5,134.0,1.7,32.5,966.5,670.85,480.43
2016,7,20,12,0,878.0,135.0,1.7,33.0,977.0,712.42,508.75
2016,7,20,12,15,878.5,135.0,1.7,33.0,979.5,750.2,534.91
2016,7,20,12,30,879.0,135.0,1.7,33.0,982.0,785.4,558.87
2016,7,20,12,45,883.5,131.0,1.7,33.0,978.5,817.89,579.77
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,847.48,598.48
2016,7,20,13,15,661.5,259.5,1.7,33.0,886.5,818.85,577.4
2016,7,20,13,30,435.0,392.0,1.7,33.0,798.0,755.23,532.04
2016,7,20,13,45,653.0,259.0,1.7,33.0,854.5,849.58,599.22
2016,7,20,14,0,871.0,126.0,1.7,33.0,911.0,914.81,642.24
2016,7,20,14,15,864.5,124.5,1.7,33.0,884.5,919.28,645.06
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,919.97,646.28
2016,7,20,14,45,849.0,121.5,1.75,33.0,825.0,914.63,644.46
2016,7,20,15,0,840.0,120.0,1.8,33.0,792.0,905.64,640.49
2016,7,20,15,15,591.0,217.0,1.8,32.5,678.5,792.93,569.08
2016,7,20,15,30,342.0,314.0,1.8,32.0,565.0,633.23,460.46
2016,7,20,15,45,565.5,212.0,1.85,32.0,597.0,746.26,544.52
2016,7,20,16,0,789.0,110.0,1.9,32.0,629.0,829.06,602.01
2016,7,20,16,15,770.5,106.5,1.85,31.5,582.0,793.27,580.08
2016,7,20,16,30,752.0,103.0,1.8,31.0,535.0,755.15,557.42
2016,7,20,16,45,728.0,98.5,1.75,31.0,485.5,709.54,528.21
2016,7,20,17,0,704.0,94.0,1.7,31.0,436.0,666.17,500.15
2016,7,20,17,15,671.5,89.0,1.6,30.5,385.0,611.54,463.61
2016,7,20,17,30,639.0,84.0,1.5,30.0,334.0,556.95,425.6
2016,7,20,17,45,595.0,77.5,1.4,29.5,283.5,493.73,379.94
2016,7,20,18,0,551.0,71.0,1.3,29.0,233.0,432.42,334.01
2016,7,20,18,15,488.5,62.5,1.25,28.0,185.0,361.2,279.46
2016,7,20,18,30,426.0,54.0,1.2,27.0,137.0,294.72,226.25
2016,7,20,18,45,335.0,42.5,1.15,26.0,95.5,218.08,163.47
2016,7,20,19,0,244.0,31.0,1.1,25.0,54.0,150.99,103.74
2016,7,20,19,15,122.0,15.5,1.1,24.5,27.0,66.85,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,24.0,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,48.0,8.0,0.9,20.0,9.0,6.29,0.0
2016,7,21,5,45,156.5,23.0,1.05,21.0,39.0,17.52,4.87
2016,7,21,6,0,265.0,38.0,1.2,22.0,69.0,28.94,18.46
2016,7,21,6,15,347.0,50.0,1.0,22.5,111.5,38.12,26.99
2016,7,21,6,30,429.0,62.0,0.8,23.0,154.0,49.58,37.16
2016,7,21,6,45,488.5,70.0,0.6,23.5,202.5,55.41,42.28
2016,7,21,7,0,548.0,78.0,0.4,24.0,251.0,61.2,47.16
2016,7,21,7,15,589.5,85.0,0.4,25.0,301.5,65.94,50.88
2016,7,21,7,30,631.0,92.0,0.4,26.0,352.0,70.58,54.4
2016,7,21,7,45,662.0,97.0,0.45,27.0,402.5,73.56,56.45
2016,7,21,8,0,693.0,102.0,0.5,28.0,453.0,76.47,58.4
2016,7,21,8,15,716.5,106.5,0.5,28.5,502.0,78.79,59.96
2016,7,21,8,30,740.0,111.0,0.5,29.0,551.0,87.82,66.98
2016,7,21,8,45,756.0,115.5,0.55,29.5,596.5,89.84,68.25
2016,7,21,9,0,772.0,120.0,0.6,30.0,642.0,91.71,69.41
2016,7,21,9,15,522.5,230.0,0.6,30.0,593.5,178.87,115.7
2016,7,21,9,30,273.0,340.0,0.6,30.0,545.0,248.01,171.41
2016,7,21,9,45,183.0,361.0,0.65,30.5,501.5,273.62,192.9
2016,7,21,10,0,93.0,382.0,0.7,31.0,458.0,286.68,205.55
2016,7,21,10,15,447.0,270.5,0.7,31.0,656.0,330.71,228.97
2016,7,21,10,30,801.0,159.0,0.7,31.0,854.0,426.36,293.45
2016,7,21,10,45,474.0,306.5,0.75,31.5,721.0,430.82,303.41
2016,7,21,11,0,147.0,454.0,0.8,32.0,588.0,404.33,287.78
2016,7,21,11,15,257.0,437.0,0.8,32.0,676.5,467.55,332.15
2016,7,21,11,30,367.0,420.0,0.8,32.0,765.0,542.65,383.76
2016,7,21,11,45,595.5,294.5,0.85,32.5,861.5,622.35,439.28
2016,7,21,12,0,824.0,169.0,0.9,33.0,958.0,711.36,500.51
2016,7,21,12,15,615.0,292.5,0.9,33.0,882.5,700.27,490.44
2016,7,21,12,30,406.0,416.0,0.9,33.0,807.0,670.62,468.37
2016,7,21,12,45,285.0,450.0,0.95,33.0,723.5,618.38,433.79
2016,7,21,13,0,164.0,484.0,1.0,33.0,640.0,553.1,389.62
2016,7,21,13,15,164.0,477.0,1.0,33.0,632.0,558.31,394.03
2016,7,21,13,30,164.0,470.0,1.0,33.0,624.0,562.27,397.04
2016,7,21,13,45,150.0,458.5,1.05,33.5,597.0,548.47,387.58
2016,7,21,14,0,136.0,447.0,1.1,34.0,570.0,532.96,377.08
2016,7,21,14,15,125.0,430.5,1.1,34.0,541.0,513.98,364.83
2016,7,21,14,30,114.0,414.0,1.1,34.0,512.0,493.63,351.62
2016,7,21,14,45,230.0,382.5,1.15,34.0,569.5,574.53,410.34
2016,7,21,15,0,346.0,351.0,1.2,34.0,627.0,673.76,478.89
2016,7,21,15,15,558.5,243.0,1.2,33.5,663.5,782.4,555.57
2016,7,21,15,30,771.0,135.0,1.2,33.0,700.0,863.33,610.73
2016,7,21,15,45,747.5,135.0,1.25,33.0,655.5,832.99,592.67
2016,7,21,16,0,724.0,135.0,1.3,33.0,611.0,806.08,577.87
2016,7,21,16,15,703.5,130.5,1.35,32.5,564.5,768.85,557.25
2016,7,21,16,30,683.0,126.0,1.4,32.0,518.0,729.59,534.9
2016,7,21,16,45,655.0,121.0,1.45,32.0,468.5,682.1,505.38
2016,7,21,17,0,627.0,116.0,1.5,32.0,419.0,633.65,473.77
2016,7,21,17,15,592.0,109.0,1.45,31.5,369.0,577.43,436.02
2016,7,21,17,30,557.0,102.0,1.4,31.0,319.0,521.56,397.34
2016,7,21,17,45,511.5,93.5,1.35,30.5,270.0,458.19,351.76
2016,7,21,18,0,466.0,85.0,1.3,30.0,221.0,391.35,302.0
2016,7,21,18,15,402.5,74.0,1.3,29.0,174.5,322.08,248.92
2016,7,21,18,30,339.0,63.0,1.3,28.0,128.0,258.24,197.89
2016,7,21,18,45,252.0,48.0,1.3,27.5,88.5,185.35,138.09
2016,7,21,19,0,165.0,33.0,1.3,27.0,49.0,121.87,82.08
2016,7,21,19,15,82.5,16.5,1.4,26.5,24.5,55.09,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
