Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,26.0,7.0,1.2,22.0,8.0,5.51,0.0
2016,7,22,5,45,119.0,23.5,1.4,22.5,36.0,17.76,4.24
2016,7,22,6,0,212.0,40.0,1.6,23.0,64.0,30.09,19.24
2016,7,22,6,15,291.5,53.5,1.7,23.5,105.5,40.17,28.55
2016,7,22,6,30,371.0,67.0,1.8,24.0,147.0,50.19,37.48
2016,7,22,6,45,432.5,76.5,1.9,24.5,194.0,57.26,43.67
2016,7,22,7,0,494.0,86.0,2.0,25.0,241.0,66.53,51.52
2016,7,22,7,15,537.0,94.0,2.05,25.5,290.5,71.7,55.71
2016,7,22,7,30,580.0,102.0,2.1,26.0,340.0,76.75,59.68
2016,7,22,7,45,510.0,135.5,2.15,27.0,365.0,94.66,74.17
2016,7,22,8,0,440.0,169.0,2.2,28.0,390.0,112.24,88.07
2016,7,22,8,15,477.5,176.5,2.15,28.5,439.5,115.98,90.61
2016,7,22,8,30,515.0,184.0,2.1,29.0,489.0,119.59,93.04
2016,7,22,8,45,476.5,217.0,2.1,29.5,517.0,134.97,104.95
2016,7,22,9,0,438.0,250.0,2.1,30.0,545.0,149.12,115.72
2016,7,22,9,15,457.0,259.5,2.0,30.5,585.0,189.57,126.08
2016,7,22,9,30,476.0,269.0,1.9,31.0,625.0,233.15,152.94
2016,7,22,9,45,480.0,285.0,1.85,31.5,660.0,279.55,186.89
2016,7,22,10,0,484.0,301.0,1.8,32.0,695.0,326.45,222.84
2016,7,22,10,15,660.0,215.0,1.7,32.0,774.0,364.37,249.14
2016,7,22,10,30,836.0,129.0,1.6,32.0,853.0,421.51,291.54
2016,7,22,10,45,843.5,129.5,1.5,32.5,878.0,473.38,332.1
2016,7,22,11,0,851.0,130.0,1.4,33.0,903.0,524.33,370.5
2016,7,22,11,15,855.0,131.0,1.3,33.0,920.5,572.57,406.33
2016,7,22,11,30,859.0,132.0,1.2,33.0,938.0,619.16,439.73
2016,7,22,11,45,860.0,133.5,1.15,33.5,948.5,662.37,469.13
2016,7,22,12,0,861.0,135.0,1.1,34.0,959.0,703.39,496.05
2016,7,22,12,15,861.5,135.0,1.05,34.0,961.5,740.61,520.74
2016,7,22,12,30,862.0,135.0,1.0,34.0,964.0,775.29,543.19
2016,7,22,12,45,859.0,136.5,0.95,34.5,959.0,805.66,560.4
2016,7,22,13,0,856.0,138.0,0.9,35.0,954.0,833.02,575.3
2016,7,22,13,15,853.0,137.0,0.85,35.0,941.5,855.15,588.04
2016,7,22,13,30,850.0,136.0,0.8,35.0,929.0,873.87,598.72
2016,7,22,13,45,845.5,135.0,0.8,35.0,909.5,887.75,607.34
2016,7,22,14,0,841.0,134.0,0.8,35.0,890.0,898.02,613.93
2016,7,22,14,15,834.0,132.5,0.75,35.0,863.5,901.91,615.96
2016,7,22,14,30,827.0,131.0,0.7,35.0,837.0,902.11,615.94
2016,7,22,14,45,438.5,238.0,0.7,35.0,611.0,666.91,467.13
2016,7,22,15,0,50.0,345.0,0.7,35.0,385.0,355.5,252.8
2016,7,22,15,15,195.0,329.5,0.7,34.5,474.0,496.2,356.54
2016,7,22,15,30,340.0,314.0,0.7,34.0,563.0,633.44,451.11
2016,7,22,15,45,540.5,218.0,0.7,34.0,585.5,732.71,519.76
2016,7,22,16,0,741.0,122.0,0.7,34.0,608.0,802.99,566.85
2016,7,22,16,15,721.0,118.0,0.7,34.0,561.5,771.07,547.37
2016,7,22,16,30,701.0,114.0,0.7,34.0,515.0,732.33,524.53
2016,7,22,16,45,665.0,112.5,0.75,34.0,464.5,681.92,494.33
2016,7,22,17,0,629.0,111.0,0.8,34.0,414.0,630.96,462.49
2016,7,22,17,15,594.5,104.5,0.75,33.0,364.5,575.55,427.12
2016,7,22,17,30,560.0,98.0,0.7,32.0,315.0,520.48,390.65
2016,7,22,17,45,510.0,90.5,0.7,31.5,265.5,455.11,344.83
2016,7,22,18,0,460.0,83.0,0.7,31.0,216.0,386.35,294.76
2016,7,22,18,15,397.0,72.0,0.7,30.0,170.0,317.52,242.87
2016,7,22,18,30,334.0,61.0,0.7,29.0,124.0,254.12,192.88
2016,7,22,18,45,246.5,46.5,0.7,28.5,85.0,181.71,134.14
2016,7,22,19,0,159.0,32.0,0.7,28.0,46.0,118.85,78.69
2016,7,22,19,15,79.5,16.0,0.75,27.5,23.0,53.35,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.0,18.5,1.2,22.5,31.5,14.09,1.54
2016,7,23,6,0,224.0,37.0,1.4,23.0,63.0,28.01,17.47
2016,7,23,6,15,304.5,50.0,1.3,23.5,104.0,37.81,26.54
2016,7,23,6,30,385.0,63.0,1.2,24.0,145.0,47.58,35.24
2016,7,23,6,45,446.0,72.5,1.1,24.5,192.0,56.96,43.4
2016,7,23,7,0,507.0,82.0,1.0,25.0,239.0,63.74,49.13
2016,7,23,7,15,549.5,89.0,1.0,26.0,288.5,68.3,52.69
2016,7,23,7,30,592.0,96.0,1.0,27.0,338.0,72.78,56.06
2016,7,23,7,45,627.0,101.0,1.05,28.0,388.5,75.66,58.02
2016,7,23,8,0,662.0,106.0,1.1,29.0,439.0,78.49,59.88
2016,7,23,8,15,686.5,111.0,1.1,29.5,487.0,81.0,61.59
2016,7,23,8,30,711.0,116.0,1.1,30.0,535.0,83.39,63.19
2016,7,23,8,45,731.0,119.0,1.15,31.0,581.0,91.54,69.31
2016,7,23,9,0,751.0,122.0,1.2,32.0,627.0,92.47,69.54
2016,7,23,9,15,765.5,125.0,1.2,32.0,668.5,145.2,81.93
2016,7,23,9,30,780.0,128.0,1.2,32.0,710.0,200.07,115.22
2016,7,23,9,45,800.0,125.5,1.2,32.5,749.0,253.74,154.65
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,313.24,201.34
2016,7,23,10,15,828.0,124.5,1.15,33.0,818.5,367.08,245.23
2016,7,23,10,30,836.0,126.0,1.1,33.0,849.0,420.49,288.25
2016,7,23,10,45,842.5,127.5,1.05,33.5,873.5,472.61,328.55
2016,7,23,11,0,849.0,129.0,1.0,34.0,898.0,523.73,366.65
2016,7,23,11,15,852.5,129.5,0.95,34.0,916.0,571.32,401.72
2016,7,23,11,30,856.0,130.0,0.9,34.0,934.0,617.2,434.43
2016,7,23,11,45,858.0,131.0,0.9,34.5,944.0,660.6,463.96
2016,7,23,12,0,860.0,132.0,0.9,35.0,954.0,701.88,491.18
2016,7,23,12,15,567.0,302.0,0.85,35.0,845.0,675.07,469.59
2016,7,23,12,30,274.0,472.0,0.8,35.0,736.0,611.23,423.43
2016,7,23,12,45,561.5,305.5,0.8,35.5,842.0,730.69,505.77
2016,7,23,13,0,849.0,139.0,0.8,36.0,948.0,829.58,570.29
2016,7,23,13,15,622.5,270.5,0.75,36.0,859.5,799.19,546.77
2016,7,23,13,30,396.0,402.0,0.7,36.0,771.0,720.75,493.42
2016,7,23,13,45,612.5,270.5,0.7,36.0,827.5,827.75,566.03
2016,7,23,14,0,829.0,139.0,0.7,36.0,884.0,893.19,607.59
2016,7,23,14,15,497.0,279.5,0.7,35.5,722.0,751.05,517.77
2016,7,23,14,30,165.0,420.0,0.7,35.0,560.0,547.82,382.81
2016,7,23,14,45,123.5,394.0,0.75,35.0,497.0,488.94,345.75
2016,7,23,15,0,82.0,368.0,0.8,35.0,434.0,408.28,291.62
2016,7,23,15,15,97.0,353.5,0.8,35.0,427.5,410.8,295.05
2016,7,23,15,30,112.0,339.0,0.8,35.0,421.0,412.57,297.43
2016,7,23,15,45,326.0,270.5,0.85,35.0,488.0,575.16,414.5
2016,7,23,16,0,540.0,202.0,0.9,35.0,555.0,708.65,506.77
2016,7,23,16,15,623.0,156.5,0.95,34.5,534.5,730.76,524.42
2016,7,23,16,30,706.0,111.0,1.0,34.0,514.0,734.4,530.15
2016,7,23,16,45,684.5,105.0,1.05,34.0,466.0,690.19,503.18
2016,7,23,17,0,663.0,99.0,1.1,34.0,418.0,644.64,475.13
2016,7,23,17,15,630.0,93.5,1.05,33.5,368.0,590.26,439.5
2016,7,23,17,30,597.0,88.0,1.0,33.0,318.0,536.07,402.74
2016,7,23,17,45,556.0,80.0,1.0,32.5,269.0,474.53,359.64
2016,7,23,18,0,515.0,72.0,1.0,32.0,220.0,414.77,315.99
2016,7,23,18,15,452.5,63.0,0.95,31.0,173.5,344.34,262.72
2016,7,23,18,30,390.0,54.0,0.9,30.0,127.0,278.74,210.89
2016,7,23,18,45,303.0,41.5,0.9,29.0,87.5,201.16,148.34
2016,7,23,19,0,216.0,29.0,0.9,28.0,48.0,137.6,90.5
2016,7,23,19,15,108.0,14.5,0.95,27.5,24.0,47.39,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.0,17.5,0.85,23.5,32.5,13.42,0.42
2016,7,24,6,0,276.0,35.0,1.0,24.0,65.0,28.54,17.75
2016,7,24,6,15,360.5,46.0,0.95,24.0,108.0,37.24,25.98
2016,7,24,6,30,445.0,57.0,0.9,24.0,151.0,45.88,33.78
2016,7,24,6,45,503.0,65.5,0.9,24.5,199.0,52.23,39.36
2016,7,24,7,0,561.0,74.0,0.9,25.0,247.0,58.51,44.68
2016,7,24,7,15,602.5,80.0,0.8,26.0,297.5,62.65,47.92
2016,7,24,7,30,644.0,86.0,0.7,27.0,348.0,66.75,51.0
2016,7,24,7,45,675.0,91.0,0.6,28.5,398.5,69.9,53.09
2016,7,24,8,0,706.0,96.0,0.5,30.0,449.0,72.97,55.05
2016,7,24,8,15,729.0,100.0,0.4,30.5,498.5,81.38,61.57
2016,7,24,8,30,752.0,104.0,0.3,31.0,548.0,83.58,62.95
2016,7,24,8,45,770.5,107.0,0.25,32.0,594.0,84.9,63.5
2016,7,24,9,0,789.0,110.0,0.2,33.0,640.0,86.14,63.99
2016,7,24,9,15,803.0,113.0,0.25,33.0,682.0,141.57,77.14
2016,7,24,9,30,817.0,116.0,0.3,33.0,724.0,198.64,111.37
2016,7,24,9,45,828.5,117.5,0.35,33.5,761.5,261.02,156.91
2016,7,24,10,0,840.0,119.0,0.4,34.0,799.0,317.03,200.67
2016,7,24,10,15,848.0,121.0,0.45,34.0,830.5,372.39,245.14
2016,7,24,10,30,856.0,123.0,0.5,34.0,862.0,427.31,288.79
2016,7,24,10,45,862.5,123.5,0.55,34.5,887.0,479.92,329.18
2016,7,24,11,0,869.0,124.0,0.6,35.0,912.0,531.45,367.5
2016,7,24,11,15,510.5,298.0,0.6,35.0,763.5,512.74,357.3
2016,7,24,11,30,152.0,472.0,0.6,35.0,615.0,452.97,316.39
2016,7,24,11,45,253.5,454.0,0.65,35.5,695.0,523.14,364.52
2016,7,24,12,0,355.0,436.0,0.7,36.0,775.0,599.77,415.16
2016,7,24,12,15,296.0,458.0,0.7,36.0,741.5,597.46,412.66
2016,7,24,12,30,237.0,480.0,0.7,36.0,708.0,582.26,402.38
2016,7,24,12,45,329.0,443.5,0.75,36.5,758.0,650.96,448.26
2016,7,24,13,0,421.0,407.0,0.8,37.0,808.0,723.81,495.14
2016,7,24,13,15,385.0,416.5,0.8,37.0,779.5,709.77,485.66
2016,7,24,13,30,349.0,426.0,0.8,37.0,751.0,702.32,480.93
2016,7,24,13,45,405.5,395.0,0.85,37.0,764.5,751.16,513.79
2016,7,24,14,0,462.0,364.0,0.9,37.0,778.0,787.65,538.49
2016,7,24,14,15,480.5,344.0,0.9,37.0,764.0,796.83,545.1
2016,7,24,14,30,499.0,324.0,0.9,37.0,750.0,803.15,550.34
2016,7,24,14,45,380.0,348.0,0.9,37.0,665.0,702.24,486.15
2016,7,24,15,0,261.0,372.0,0.9,37.0,580.0,619.31,432.13
2016,7,24,15,15,308.5,340.0,0.9,36.5,573.5,633.14,445.1
2016,7,24,15,30,356.0,308.0,0.9,36.0,567.0,643.91,455.29
2016,7,24,15,45,356.0,287.0,0.9,36.0,532.5,620.13,441.01
2016,7,24,16,0,356.0,266.0,0.9,36.0,498.0,594.4,425.64
2016,7,24,16,15,351.5,244.5,0.9,35.5,459.0,562.43,406.69
2016,7,24,16,30,347.0,223.0,0.9,35.0,420.0,528.9,386.34
2016,7,24,16,45,515.0,160.0,0.9,35.0,422.5,606.39,443.61
2016,7,24,17,0,683.0,97.0,0.9,35.0,425.0,658.89,481.79
2016,7,24,17,15,650.0,91.5,0.8,34.5,374.0,603.72,444.89
2016,7,24,17,30,617.0,86.0,0.7,34.0,323.0,548.68,407.68
2016,7,24,17,45,569.5,79.5,0.65,33.5,272.5,483.69,362.45
2016,7,24,18,0,522.0,73.0,0.6,33.0,222.0,420.92,317.02
2016,7,24,18,15,458.0,63.5,0.6,32.0,175.0,348.64,263.42
2016,7,24,18,30,394.0,54.0,0.6,31.0,128.0,281.34,211.08
2016,7,24,18,45,300.0,41.5,0.6,30.5,87.5,200.56,146.39
2016,7,24,19,0,206.0,29.0,0.6,30.0,47.0,134.47,86.31
2016,7,24,19,15,103.0,14.5,0.65,29.5,23.5,45.83,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.5,19.5,0.75,24.5,29.5,14.76,0.0
2016,7,25,6,0,181.0,39.0,0.8,25.0,59.0,29.22,18.13
2016,7,25,6,15,259.0,54.5,0.9,25.5,99.5,40.63,28.61
2016,7,25,6,30,337.0,70.0,1.0,26.0,140.0,51.93,38.58
2016,7,25,6,45,401.5,80.5,1.1,26.5,187.5,59.61,45.25
2016,7,25,7,0,466.0,91.0,1.2,27.0,235.0,67.23,51.65
2016,7,25,7,15,510.0,100.0,1.25,28.0,284.0,75.9,58.62
2016,7,25,7,30,554.0,109.0,1.3,29.0,333.0,81.48,62.83
2016,7,25,7,45,592.5,114.0,1.4,30.0,383.5,84.0,64.43
2016,7,25,8,0,631.0,119.0,1.5,31.0,434.0,86.51,65.97
2016,7,25,8,15,656.5,124.5,1.55,31.5,482.5,89.01,67.62
2016,7,25,8,30,682.0,130.0,1.6,32.0,531.0,91.37,69.15
2016,7,25,8,45,704.5,133.0,1.65,32.5,577.0,92.02,69.3
2016,7,25,9,0,727.0,136.0,1.7,33.0,623.0,92.83,69.59
2016,7,25,9,15,742.0,140.0,1.75,33.0,664.5,153.82,88.73
2016,7,25,9,30,757.0,144.0,1.8,33.0,706.0,208.27,122.02
2016,7,25,9,45,771.0,145.5,1.9,33.5,743.5,262.21,162.0
2016,7,25,10,0,785.0,147.0,2.0,34.0,781.0,317.11,205.62
2016,7,25,10,15,793.5,149.0,2.0,34.0,812.0,371.2,249.83
2016,7,25,10,30,802.0,151.0,2.0,34.0,843.0,425.12,293.45
2016,7,25,10,45,809.0,152.0,2.05,34.5,867.5,477.26,334.32
2016,7,25,11,0,816.0,153.0,2.1,35.0,892.0,528.57,373.35
2016,7,25,11,15,521.5,310.0,2.1,35.0,785.5,528.36,375.38
2016,7,25,11,30,227.0,467.0,2.1,35.0,679.0,495.05,351.82
2016,7,25,11,45,282.5,456.0,2.15,35.5,723.5,544.26,386.07
2016,7,25,12,0,338.0,445.0,2.2,36.0,768.0,596.0,421.26
2016,7,25,12,15,375.0,429.0,2.2,36.0,788.0,633.17,446.98
2016,7,25,12,30,412.0,413.0,2.2,36.0,808.0,677.64,477.3
2016,7,25,12,45,450.0,406.5,2.25,36.5,836.0,726.31,509.16
2016,7,25,13,0,488.0,400.0,2.3,37.0,864.0,775.02,540.59
2016,7,25,13,15,649.0,281.0,2.3,37.0,889.5,833.54,582.43
2016,7,25,13,30,810.0,162.0,2.3,37.0,915.0,881.08,615.66
2016,7,25,13,45,807.5,159.0,2.3,37.0,896.0,894.98,624.45
2016,7,25,14,0,805.0,156.0,2.3,37.0,877.0,905.23,631.34
2016,7,25,14,15,560.0,274.0,2.3,36.5,768.5,806.38,567.37
2016,7,25,14,30,315.0,392.0,2.3,36.0,660.0,680.88,482.24
2016,7,25,14,45,211.0,384.0,2.3,36.0,560.5,561.72,402.28
2016,7,25,15,0,107.0,376.0,2.3,36.0,461.0,440.55,317.87
2016,7,25,15,15,167.0,356.5,2.3,36.0,481.5,500.03,362.03
2016,7,25,15,30,227.0,337.0,2.3,36.0,502.0,536.81,389.56
2016,7,25,15,45,316.5,294.0,2.3,36.0,509.0,593.12,431.16
2016,7,25,16,0,406.0,251.0,2.3,36.0,516.0,643.15,467.97
2016,7,25,16,15,345.5,243.0,2.25,35.5,456.5,556.71,409.61
2016,7,25,16,30,285.0,235.0,2.2,35.0,397.0,491.48,365.01
2016,7,25,16,45,318.0,205.5,2.15,35.0,370.0,479.7,358.87
2016,7,25,17,0,351.0,176.0,2.1,35.0,343.0,464.12,349.52
2016,7,25,17,15,330.5,158.5,1.9,34.0,301.0,419.0,318.34
2016,7,25,17,30,310.0,141.0,1.7,33.0,259.0,374.22,286.66
2016,7,25,17,45,280.5,123.0,1.5,32.5,217.5,323.68,249.01
2016,7,25,18,0,251.0,105.0,1.3,32.0,176.0,274.87,211.6
2016,7,25,18,15,212.0,86.5,1.25,31.0,138.0,222.25,170.63
2016,7,25,18,30,173.0,68.0,1.2,30.0,100.0,172.92,130.91
2016,7,25,18,45,119.0,48.5,1.15,29.5,67.5,118.98,86.51
2016,7,25,19,0,65.0,29.0,1.1,29.0,35.0,69.21,42.08
2016,7,25,19,15,32.5,14.5,1.2,28.5,17.5,22.3,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,36.0,18.5,1.7,24.5,22.5,14.21,0.0
2016,7,26,6,0,72.0,37.0,1.8,25.0,45.0,27.57,16.67
2016,7,26,6,15,112.0,57.0,1.75,25.5,76.5,41.73,29.48
2016,7,26,6,30,152.0,77.0,1.7,26.0,108.0,55.21,41.33
2016,7,26,6,45,180.5,97.0,1.65,26.5,144.5,68.58,52.84
2016,7,26,7,0,209.0,117.0,1.6,27.0,181.0,81.61,63.78
2016,7,26,7,15,234.0,135.5,1.5,27.5,219.5,93.35,73.36
2016,7,26,7,30,259.0,154.0,1.4,28.0,258.0,104.73,82.42
2016,7,26,7,45,431.5,139.0,1.35,29.0,341.0,95.42,74.11
2016,7,26,8,0,604.0,124.0,1.3,30.0,424.0,89.36,68.56
2016,7,26,8,15,629.5,130.0,1.15,30.5,472.0,92.0,70.32
2016,7,26,8,30,655.0,136.0,1.0,31.0,520.0,94.51,71.92
2016,7,26,8,45,602.5,170.5,0.9,32.0,546.5,112.25,85.57
2016,7,26,9,0,550.0,205.0,0.8,33.0,573.0,129.34,98.38
2016,7,26,9,15,637.0,179.5,0.7,33.5,632.0,161.32,96.9
2016,7,26,9,30,724.0,154.0,0.6,34.0,691.0,203.78,118.65
2016,7,26,9,45,754.5,146.0,0.5,34.5,731.0,259.82,158.6
2016,7,26,10,0,785.0,138.0,0.4,35.0,771.0,311.99,198.22
2016,7,26,10,15,793.5,140.0,0.35,35.0,802.0,366.06,240.84
2016,7,26,10,30,802.0,142.0,0.3,35.0,833.0,419.93,282.55
2016,7,26,10,45,808.0,143.5,0.3,35.5,857.0,471.92,321.46
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,522.99,358.34
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.5,567.2,391.29
2016,7,26,11,30,822.0,147.0,0.5,36.0,916.0,612.51,424.13
2016,7,26,11,45,824.0,148.0,0.6,36.5,926.0,654.81,453.34
2016,7,26,12,0,826.0,149.0,0.7,37.0,936.0,695.08,480.54
2016,7,26,12,15,525.0,315.5,0.75,37.0,816.5,661.43,455.68
2016,7,26,12,30,224.0,482.0,0.8,37.0,697.0,575.62,396.57
2016,7,26,12,45,227.0,478.5,0.9,37.0,695.5,590.35,408.11
2016,7,26,13,0,230.0,475.0,1.0,37.0,694.0,603.95,418.02
2016,7,26,13,15,184.0,470.5,1.05,37.0,644.5,573.52,398.07
2016,7,26,13,30,138.0,466.0,1.1,37.0,595.0,539.66,375.87
2016,7,26,13,45,457.0,316.5,1.15,37.0,728.5,731.21,508.59
2016,7,26,14,0,776.0,167.0,1.2,37.0,862.0,890.88,612.56
2016,7,26,14,15,768.5,165.0,1.2,36.5,836.0,893.68,614.43
2016,7,26,14,30,761.0,163.0,1.2,36.0,810.0,892.84,615.98
2016,7,26,14,45,459.0,272.5,1.25,36.0,658.5,724.69,507.89
2016,7,26,15,0,157.0,382.0,1.3,36.0,507.0,514.27,364.94
2016,7,26,15,15,265.0,341.5,1.3,36.0,539.5,596.7,425.22
2016,7,26,15,30,373.0,301.0,1.3,36.0,572.0,654.4,466.44
2016,7,26,15,45,472.5,245.5,1.35,36.0,566.5,704.75,502.76
2016,7,26,16,0,572.0,190.0,1.4,36.0,561.0,728.0,521.8
2016,7,26,16,15,600.0,164.0,1.4,35.5,527.0,722.66,521.15
2016,7,26,16,30,628.0,138.0,1.4,35.0,493.0,703.76,512.0
2016,7,26,16,45,593.0,134.0,1.4,35.0,444.0,652.75,478.85
2016,7,26,17,0,558.0,130.0,1.4,35.0,395.0,601.26,444.87
2016,7,26,17,15,521.5,121.5,1.3,34.5,346.5,536.3,401.11
2016,7,26,17,30,485.0,113.0,1.2,34.0,298.0,481.25,362.91
2016,7,26,17,45,431.0,103.5,1.1,33.5,249.5,415.17,315.24
2016,7,26,18,0,377.0,94.0,1.0,33.0,201.0,352.6,268.58
2016,7,26,18,15,315.0,80.0,0.9,32.5,156.5,284.66,216.28
2016,7,26,18,30,253.0,66.0,0.8,32.0,112.0,222.25,166.63
2016,7,26,18,45,174.0,47.5,0.7,31.5,74.5,142.95,103.27
2016,7,26,19,0,95.0,29.0,0.6,31.0,37.0,81.16,48.48
2016,7,26,19,15,47.5,14.5,0.6,30.5,18.5,27.38,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,9.0,1.25,24.5,9.0,6.83,0.0
2016,7,27,6,0,0.0,18.0,1.4,25.0,18.0,13.7,5.41
2016,7,27,6,15,0.0,31.0,1.4,25.5,31.0,23.67,14.31
2016,7,27,6,30,0.0,44.0,1.4,26.0,44.0,33.66,23.08
2016,7,27,6,45,0.0,59.5,1.4,26.5,59.5,45.17,33.01
2016,7,27,7,0,0.0,75.0,1.4,27.0,75.0,56.52,42.62
2016,7,27,7,15,48.5,118.5,1.5,27.5,138.0,84.75,66.21
2016,7,27,7,30,97.0,162.0,1.6,28.0,201.0,111.82,88.35
2016,7,27,7,45,48.5,143.5,1.7,29.0,163.0,102.02,79.59
2016,7,27,8,0,0.0,125.0,1.8,30.0,125.0,93.15,71.72
2016,7,27,8,15,0.0,133.5,1.7,30.5,133.5,99.48,76.47
2016,7,27,8,30,0.0,142.0,1.6,31.0,142.0,105.74,81.09
2016,7,27,8,45,9.0,187.5,1.5,32.0,193.5,136.44,104.99
2016,7,27,9,0,18.0,233.0,1.4,33.0,245.0,166.0,127.38
2016,7,27,9,15,371.0,192.5,1.25,33.0,466.5,146.91,94.93
2016,7,27,9,30,724.0,152.0,1.1,33.0,688.0,203.35,119.31
2016,7,27,9,45,735.0,156.0,0.95,33.5,724.5,263.08,163.2
2016,7,27,10,0,746.0,160.0,0.8,34.0,761.0,316.92,204.96
2016,7,27,10,15,755.5,162.5,0.75,34.0,791.5,369.71,246.96
2016,7,27,10,30,765.0,165.0,0.7,34.0,822.0,422.52,288.31
2016,7,27,10,45,769.0,168.5,0.65,34.5,846.0,473.37,326.53
2016,7,27,11,0,773.0,172.0,0.6,35.0,870.0,523.23,362.58
2016,7,27,11,15,777.5,173.5,0.65,35.0,887.5,570.74,397.34
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,616.9,430.28
2016,7,27,11,45,781.0,178.0,0.8,35.0,914.5,659.08,460.33
2016,7,27,12,0,780.0,181.0,0.9,35.0,924.0,699.11,488.4
2016,7,27,12,15,781.0,181.5,0.95,35.0,926.5,736.36,513.71
2016,7,27,12,30,782.0,182.0,1.0,35.0,929.0,771.23,537.12
2016,7,27,12,45,492.5,330.5,1.1,35.0,800.5,701.77,489.1
2016,7,27,13,0,203.0,479.0,1.2,35.0,672.0,585.84,409.66
2016,7,27,13,15,483.0,332.5,1.2,35.0,783.0,737.75,515.9
2016,7,27,13,30,763.0,186.0,1.2,35.0,894.0,864.59,600.37
2016,7,27,13,45,544.5,300.5,1.2,35.0,800.5,796.64,553.0
2016,7,27,14,0,326.0,415.0,1.2,35.0,707.0,699.06,487.13
2016,7,27,14,15,315.5,404.0,1.2,35.0,680.0,688.02,481.55
2016,7,27,14,30,305.0,393.0,1.2,35.0,653.0,674.84,473.79
2016,7,27,14,45,278.0,382.5,1.2,35.0,612.0,644.82,454.74
2016,7,27,15,0,251.0,372.0,1.2,35.0,571.0,613.13,434.54
2016,7,27,15,15,277.5,346.0,1.15,34.5,555.5,613.84,437.63
2016,7,27,15,30,304.0,320.0,1.1,34.0,540.0,612.15,438.91
2016,7,27,15,45,482.5,236.5,1.1,34.0,560.5,705.99,506.31
2016,7,27,16,0,661.0,153.0,1.1,34.0,581.0,779.2,557.64
2016,7,27,16,15,575.0,167.5,1.05,33.5,519.5,705.99,510.25
2016,7,27,16,30,489.0,182.0,1.0,33.0,458.0,626.34,458.31
2016,7,27,16,45,352.5,188.5,0.95,33.0,377.5,490.5,364.57
2016,7,27,17,0,216.0,195.0,0.9,33.0,297.0,366.38,275.39
2016,7,27,17,15,201.5,174.0,0.85,32.5,260.5,327.95,248.99
2016,7,27,17,30,187.0,153.0,0.8,32.0,224.0,289.84,221.55
2016,7,27,17,45,168.5,131.0,0.75,32.0,187.5,248.41,190.35
2016,7,27,18,0,150.0,109.0,0.7,32.0,151.0,207.93,159.08
2016,7,27,18,15,123.0,88.0,0.65,31.5,117.5,165.09,125.32
2016,7,27,18,30,96.0,67.0,0.6,31.0,84.0,124.29,92.36
2016,7,27,18,45,59.0,46.5,0.55,30.5,56.0,81.62,57.43
2016,7,27,19,0,22.0,26.0,0.5,30.0,28.0,33.86,16.79
2016,7,27,19,15,11.0,13.0,0.5,29.5,14.0,13.94,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.0,16.5,0.35,23.5,28.5,12.61,0.0
2016,7,28,6,0,240.0,33.0,0.4,24.0,57.0,25.18,14.67
2016,7,28,6,15,328.5,44.5,0.5,24.5,98.5,35.96,24.75
2016,7,28,6,30,417.0,56.0,0.6,25.0,140.0,44.99,32.83
2016,7,28,6,45,481.0,64.0,0.7,26.0,188.0,50.98,38.02
2016,7,28,7,0,545.0,72.0,0.8,27.0,236.0,56.95,42.97
2016,7,28,7,15,588.0,78.0,0.85,27.5,286.0,61.13,46.34
2016,7,28,7,30,631.0,84.0,0.9,28.0,336.0,65.26,49.57
2016,7,28,7,45,665.0,88.0,0.95,29.0,386.5,67.82,51.31
2016,7,28,8,0,699.0,92.0,1.0,30.0,437.0,70.36,52.98
2016,7,28,8,15,722.5,96.0,1.05,30.5,486.0,78.63,59.44
2016,7,28,8,30,746.0,100.0,1.1,31.0,535.0,80.93,60.96
2016,7,28,8,45,765.5,103.0,1.15,31.5,581.5,82.37,61.79
2016,7,28,9,0,785.0,106.0,1.2,32.0,628.0,85.66,64.11
2016,7,28,9,15,798.5,108.5,1.4,32.5,669.5,141.06,76.91
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,197.75,111.89
2016,7,28,9,45,825.5,111.5,1.8,33.5,749.0,259.99,158.53
2016,7,28,10,0,839.0,112.0,2.0,34.0,787.0,316.01,203.58
2016,7,28,10,15,847.0,113.5,2.15,34.0,818.0,371.23,249.37
2016,7,28,10,30,855.0,115.0,2.3,34.0,849.0,426.01,294.46
2016,7,28,10,45,624.5,251.0,2.45,34.5,795.5,465.67,328.79
2016,7,28,11,0,394.0,387.0,2.6,35.0,742.0,485.6,345.45
2016,7,28,11,15,291.5,428.5,2.7,35.0,694.5,486.47,347.49
2016,7,28,11,30,189.0,470.0,2.8,35.0,647.0,476.54,340.9
2016,7,28,11,45,277.5,449.0,2.95,35.5,711.5,538.81,384.92
2016,7,28,12,0,366.0,428.0,3.1,36.0,776.0,605.6,431.43
2016,7,28,12,15,200.5,413.0,3.2,36.0,604.0,488.79,350.33
2016,7,28,12,30,35.0,398.0,3.3,36.0,432.0,352.18,252.58
2016,7,28,12,45,457.5,258.0,3.45,36.0,692.0,613.19,444.36
2016,7,28,13,0,880.0,118.0,3.6,36.0,952.0,846.36,604.97
2016,7,28,13,15,877.5,117.5,3.7,36.0,939.5,869.61,619.31
2016,7,28,13,30,875.0,117.0,3.8,36.0,927.0,889.39,632.86
2016,7,28,13,45,534.5,280.5,3.9,36.0,772.5,770.65,551.85
2016,7,28,14,0,194.0,444.0,4.0,36.0,618.0,588.47,421.96
2016,7,28,14,15,145.5,424.5,4.05,36.0,553.0,532.29,383.72
2016,7,28,14,30,97.0,405.0,4.1,36.0,488.0,453.69,328.69
2016,7,28,14,45,174.5,388.0,4.15,36.0,529.0,534.25,388.15
2016,7,28,15,0,252.0,371.0,4.2,36.0,570.0,614.12,445.77
2016,7,28,15,15,132.0,299.0,4.2,35.5,403.0,411.62,302.96
2016,7,28,15,30,12.0,227.0,4.2,35.0,236.0,196.07,143.52
2016,7,28,15,45,399.0,163.0,4.25,35.0,421.5,554.62,416.93
2016,7,28,16,0,786.0,99.0,4.3,35.0,607.0,826.46,608.28
2016,7,28,16,15,767.5,96.0,4.2,34.5,560.5,790.83,585.01
2016,7,28,16,30,749.0,93.0,4.1,34.0,514.0,752.9,561.74
2016,7,28,16,45,723.0,89.5,4.05,34.0,464.5,706.36,531.16
2016,7,28,17,0,697.0,86.0,4.0,34.0,415.0,661.81,501.54
2016,7,28,17,15,664.0,81.5,3.8,33.5,364.5,607.05,464.55
2016,7,28,17,30,631.0,77.0,3.6,33.0,314.0,552.45,425.54
2016,7,28,17,45,587.0,70.5,3.45,32.5,264.0,488.86,378.64
2016,7,28,18,0,543.0,64.0,3.3,32.0,214.0,427.29,331.52
2016,7,28,18,15,475.5,56.0,3.15,31.5,167.0,353.44,273.14
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,284.96,216.98
2016,7,28,18,45,301.5,37.0,2.95,30.5,80.5,201.93,148.24
2016,7,28,19,0,195.0,26.0,2.9,30.0,41.0,125.46,73.39
2016,7,28,19,15,97.5,13.0,2.95,29.5,20.5,43.22,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.5,16.0,1.1,23.5,27.0,12.22,0.0
2016,7,29,6,0,223.0,32.0,1.2,24.0,54.0,24.38,13.87
2016,7,29,6,15,312.0,43.5,1.25,24.0,94.5,33.25,22.46
2016,7,29,6,30,401.0,55.0,1.3,24.0,135.0,44.1,32.18
2016,7,29,6,45,463.0,63.5,1.4,24.5,182.0,50.44,37.79
2016,7,29,7,0,525.0,72.0,1.5,25.0,229.0,56.73,43.16
2016,7,29,7,15,307.0,116.0,1.6,25.5,212.0,82.74,65.09
2016,7,29,7,30,89.0,160.0,1.7,26.0,195.0,110.43,87.97
2016,7,29,7,45,385.5,126.0,1.85,26.5,311.5,86.69,67.67
2016,7,29,8,0,682.0,92.0,2.0,27.0,428.0,70.04,53.43
2016,7,29,8,15,706.0,96.0,2.05,27.0,476.0,78.29,60.11
2016,7,29,8,30,730.0,100.0,2.1,27.0,524.0,80.57,61.79
2016,7,29,8,45,755.5,100.0,2.2,27.5,571.0,80.22,61.16
2016,7,29,9,0,781.0,100.0,2.3,28.0,618.0,82.52,62.74
2016,7,29,9,15,795.0,102.5,2.25,28.5,659.5,137.73,75.73
2016,7,29,9,30,809.0,105.0,2.2,29.0,701.0,201.34,116.86
2016,7,29,9,45,823.5,105.0,2.2,29.5,739.0,256.41,158.93
2016,7,29,10,0,838.0,105.0,2.2,30.0,777.0,312.23,204.59
2016,7,29,10,15,846.5,106.5,2.1,30.0,809.0,367.54,250.97
2016,7,29,10,30,855.0,108.0,2.0,30.0,841.0,422.47,296.41
2016,7,29,10,45,513.0,279.0,1.95,30.5,722.5,437.43,314.09
2016,7,29,11,0,171.0,450.0,1.9,31.0,604.0,418.23,302.51
2016,7,29,11,15,525.5,280.5,1.8,31.5,767.0,514.17,371.32
2016,7,29,11,30,880.0,111.0,1.7,32.0,930.0,626.29,451.13
2016,7,29,11,45,882.5,112.0,1.65,32.5,941.5,671.26,481.79
2016,7,29,12,0,885.0,113.0,1.6,33.0,953.0,714.02,510.43
2016,7,29,12,15,480.5,285.5,1.55,33.0,742.0,608.63,435.34
2016,7,29,12,30,76.0,458.0,1.5,33.0,531.0,434.16,310.01
2016,7,29,12,45,231.5,436.5,1.45,33.5,656.0,572.23,407.39
2016,7,29,13,0,387.0,415.0,1.4,34.0,781.0,698.78,491.69
2016,7,29,13,15,295.5,439.5,1.35,34.0,717.0,659.17,463.05
2016,7,29,13,30,204.0,464.0,1.3,34.0,653.0,598.62,421.84
2016,7,29,13,45,170.0,453.0,1.3,34.0,608.5,567.69,401.62
2016,7,29,14,0,136.0,442.0,1.3,34.0,564.0,534.33,379.28
2016,7,29,14,15,99.0,412.0,1.3,34.0,499.5,458.21,327.86
2016,7,29,14,30,62.0,382.0,1.3,34.0,435.0,399.14,287.14
2016,7,29,14,45,140.0,379.0,1.3,34.0,491.5,493.91,355.51
2016,7,29,15,0,218.0,376.0,1.3,34.0,548.0,567.64,407.46
2016,7,29,15,15,517.5,240.5,1.3,34.0,621.0,753.02,537.7
2016,7,29,15,30,817.0,105.0,1.3,34.0,694.0,874.59,617.38
2016,7,29,15,45,796.0,105.5,1.3,34.0,649.5,857.46,606.74
2016,7,29,16,0,775.0,106.0,1.3,34.0,605.0,826.23,588.7
2016,7,29,16,15,755.0,102.5,1.2,33.5,558.0,788.93,566.74
2016,7,29,16,30,735.0,99.0,1.1,33.0,511.0,749.41,543.12
2016,7,29,16,45,377.0,133.0,1.05,33.0,344.0,471.18,352.14
2016,7,29,17,0,19.0,167.0,1.0,33.0,177.0,154.98,114.78
2016,7,29,17,15,308.0,126.0,0.9,32.5,242.5,387.67,296.66
2016,7,29,17,30,597.0,85.0,0.8,32.0,308.0,539.31,407.73
2016,7,29,17,45,543.0,79.0,0.7,31.5,257.5,470.92,356.97
2016,7,29,18,0,489.0,73.0,0.6,31.0,207.0,405.34,308.43
2016,7,29,18,15,421.0,63.0,0.5,30.5,161.0,331.21,251.64
2016,7,29,18,30,353.0,53.0,0.4,30.0,115.0,259.22,194.55
2016,7,29,18,45,255.0,39.5,0.35,29.5,76.5,181.47,131.5
2016,7,29,19,0,157.0,26.0,0.3,29.0,38.0,110.26,61.11
2016,7,29,19,15,78.5,13.0,0.3,28.5,19.0,36.87,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.0,16.5,0.65,23.5,26.0,12.55,0.0
2016,7,30,6,0,194.0,33.0,0.8,24.0,52.0,24.96,14.21
2016,7,30,6,15,280.0,46.0,0.8,24.5,92.0,34.8,23.69
2016,7,30,6,30,366.0,59.0,0.8,25.0,132.0,44.62,32.47
2016,7,30,6,45,429.5,68.5,0.85,25.5,178.5,54.02,40.67
2016,7,30,7,0,493.0,78.0,0.9,26.0,225.0,60.88,46.49
2016,7,30,7,15,537.5,85.5,0.9,26.5,274.5,65.9,50.58
2016,7,30,7,30,582.0,93.0,0.9,27.0,324.0,70.83,54.47
2016,7,30,7,45,616.0,99.0,0.95,28.0,373.5,74.42,57.04
2016,7,30,8,0,650.0,105.0,1.0,29.0,423.0,77.91,59.46
2016,7,30,8,15,472.0,172.5,1.0,29.5,416.5,113.99,88.59
2016,7,30,8,30,294.0,240.0,1.0,30.0,410.0,151.22,117.91
2016,7,30,8,45,254.0,270.0,1.0,30.5,426.0,164.47,127.67
2016,7,30,9,0,214.0,300.0,1.0,31.0,442.0,187.54,145.08
2016,7,30,9,15,140.0,313.0,1.05,31.0,408.5,208.56,149.25
2016,7,30,9,30,66.0,326.0,1.1,31.0,375.0,227.92,165.1
2016,7,30,9,45,104.0,356.5,1.15,31.5,438.0,263.97,189.42
2016,7,30,10,0,142.0,387.0,1.2,32.0,501.0,299.17,213.49
2016,7,30,10,15,236.0,389.0,1.2,32.0,587.5,348.84,247.4
2016,7,30,10,30,330.0,391.0,1.2,32.0,674.0,404.62,286.5
2016,7,30,10,45,311.5,409.5,1.3,32.5,683.0,435.53,309.51
2016,7,30,11,0,293.0,428.0,1.4,33.0,692.0,464.49,330.57
2016,7,30,11,15,562.5,284.5,1.45,33.0,803.0,536.78,382.83
2016,7,30,11,30,832.0,141.0,1.5,33.0,914.0,620.36,443.65
2016,7,30,11,45,833.0,142.5,1.55,33.5,924.0,663.0,473.24
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,703.49,500.88
2016,7,30,12,15,835.0,144.0,1.65,34.0,937.0,740.59,526.74
2016,7,30,12,30,836.0,144.0,1.7,34.0,940.0,775.22,550.58
2016,7,30,12,45,834.5,144.0,1.75,34.5,935.0,805.19,568.99
2016,7,30,13,0,833.0,144.0,1.8,35.0,930.0,832.21,585.34
2016,7,30,13,15,830.0,143.0,1.8,35.0,918.0,854.0,599.13
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,872.43,610.89
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,885.61,619.95
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,895.21,626.93
2016,7,30,14,15,810.5,138.5,1.9,34.5,841.0,913.79,640.5
2016,7,30,14,30,804.0,137.0,1.9,34.0,815.0,914.24,642.77
2016,7,30,14,45,794.5,135.0,1.95,34.0,782.5,907.7,640.15
2016,7,30,15,0,785.0,133.0,2.0,34.0,750.0,897.56,635.41
2016,7,30,15,15,773.0,130.0,2.0,34.0,712.5,880.56,625.95
2016,7,30,15,30,761.0,127.0,2.0,34.0,675.0,860.26,614.48
2016,7,30,15,45,505.0,205.5,2.0,34.0,559.5,698.3,507.51
2016,7,30,16,0,249.0,284.0,2.0,34.0,444.0,525.4,385.71
2016,7,30,16,15,467.5,199.0,1.95,33.5,470.0,641.2,473.97
2016,7,30,16,30,686.0,114.0,1.9,33.0,496.0,731.21,539.62
2016,7,30,16,45,528.0,140.5,1.9,33.0,418.0,602.47,450.86
2016,7,30,17,0,370.0,167.0,1.9,33.0,340.0,473.45,358.7
2016,7,30,17,15,464.0,129.5,1.7,32.5,319.5,507.32,386.15
2016,7,30,17,30,558.0,92.0,1.5,32.0,299.0,521.01,397.45
2016,7,30,17,45,507.0,84.0,1.35,31.5,250.0,453.74,347.92
2016,7,30,18,0,456.0,76.0,1.2,31.0,201.0,389.16,299.18
2016,7,30,18,15,389.0,65.0,1.1,30.0,155.5,311.26,239.29
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,245.59,186.45
2016,7,30,18,45,228.5,39.5,0.9,28.5,72.5,170.26,124.19
2016,7,30,19,0,135.0,25.0,0.8,28.0,35.0,99.89,52.36
2016,7,30,19,15,67.5,12.5,0.8,27.5,17.5,32.81,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,16.5,0.85,22.5,24.0,12.5,0.0
2016,7,31,6,0,152.0,33.0,1.0,23.0,48.0,24.79,13.97
2016,7,31,6,15,233.5,49.0,1.0,23.5,87.0,36.61,25.29
2016,7,31,6,30,315.0,65.0,1.0,24.0,126.0,48.32,35.74
2016,7,31,6,45,157.5,74.0,1.0,25.0,104.5,53.78,40.54
2016,7,31,7,0,0.0,83.0,1.0,26.0,83.0,61.75,47.23
2016,7,31,7,15,86.0,120.5,1.05,26.5,154.0,84.5,66.26
2016,7,31,7,30,172.0,158.0,1.1,27.0,225.0,108.11,85.6
2016,7,31,7,45,108.0,174.5,1.15,27.5,219.0,117.17,92.58
2016,7,31,8,0,44.0,191.0,1.2,28.0,213.0,129.83,102.4
2016,7,31,8,15,117.0,222.5,1.2,28.5,288.5,144.33,113.54
2016,7,31,8,30,190.0,254.0,1.2,29.0,364.0,162.49,127.45
2016,7,31,8,45,209.0,275.5,1.2,29.5,406.0,174.06,135.91
2016,7,31,9,0,228.0,297.0,1.2,30.0,448.0,186.9,145.31
2016,7,31,9,15,171.0,320.0,1.1,30.0,437.5,215.27,153.86
2016,7,31,9,30,114.0,343.0,1.0,30.0,427.0,236.97,170.34
2016,7,31,9,45,462.0,232.5,0.95,30.5,598.5,250.99,166.89
2016,7,31,10,0,810.0,122.0,0.9,31.0,770.0,313.43,203.94
2016,7,31,10,15,818.5,124.0,0.85,31.5,801.0,371.89,250.73
2016,7,31,10,30,827.0,126.0,0.8,32.0,832.0,425.98,293.42
2016,7,31,10,45,546.0,280.5,0.75,32.5,752.5,455.74,319.67
2016,7,31,11,0,265.0,435.0,0.7,33.0,673.0,456.0,321.43
2016,7,31,11,15,276.0,442.0,0.75,33.0,694.0,490.3,345.95
2016,7,31,11,30,287.0,449.0,0.8,33.0,715.0,525.26,370.34
2016,7,31,11,45,569.5,291.0,0.9,33.5,827.0,616.73,435.16
2016,7,31,12,0,852.0,133.0,1.0,34.0,939.0,709.68,500.51
2016,7,31,12,15,853.0,133.5,1.1,34.0,942.5,747.73,526.61
2016,7,31,12,30,854.0,134.0,1.2,34.0,946.0,783.24,550.99
2016,7,31,12,45,557.0,299.5,1.3,34.0,828.5,733.58,514.87
2016,7,31,13,0,260.0,465.0,1.4,34.0,711.0,638.18,448.06
2016,7,31,13,15,539.0,308.0,1.45,34.0,808.0,770.54,542.26
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,888.83,621.37
2016,7,31,13,45,598.0,269.5,1.6,34.0,814.0,826.57,579.76
2016,7,31,14,0,378.0,388.0,1.7,34.0,723.0,726.37,512.37
2016,7,31,14,15,582.0,269.0,1.7,34.0,767.5,835.8,589.48
2016,7,31,14,30,786.0,150.0,1.7,34.0,812.0,912.31,640.26
2016,7,31,14,45,407.0,226.0,1.75,34.0,568.5,636.1,458.33
2016,7,31,15,0,28.0,302.0,1.8,34.0,325.0,296.36,215.08
2016,7,31,15,15,380.0,222.5,1.8,33.5,496.5,609.47,447.37
2016,7,31,15,30,732.0,143.0,1.8,33.0,668.0,858.41,616.64
2016,7,31,15,45,389.5,203.5,1.85,33.0,481.0,592.9,435.51
2016,7,31,16,0,47.0,264.0,1.9,33.0,294.0,285.48,211.19
2016,7,31,16,15,28.0,222.5,1.85,32.5,240.5,227.78,169.97
2016,7,31,16,30,9.0,181.0,1.8,32.0,187.0,156.96,116.77
2016,7,31,16,45,288.5,152.5,1.8,32.0,287.5,402.56,309.18
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,608.6,460.59
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,541.84,412.26
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,485.57,372.02
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,418.13,322.13
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,354.23,273.32
2016,7,31,18,15,316.5,74.5,0.95,29.0,147.5,282.94,218.1
2016,7,31,18,30,249.0,61.0,0.9,28.0,103.0,217.86,165.71
2016,7,31,18,45,166.0,43.0,0.85,27.5,67.0,136.89,99.42
2016,7,31,19,0,83.0,25.0,0.8,27.0,31.0,70.63,33.05
2016,7,31,19,15,41.5,12.5,0.8,26.5,15.5,24.0,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
