Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,14.5,0.95,22.0,14.5,11.05,0.0
2016,8,1,6,0,1.0,29.0,1.1,22.0,29.0,21.72,11.45
2016,8,1,6,15,24.0,49.0,1.1,22.5,53.5,35.99,24.84
2016,8,1,6,30,47.0,69.0,1.1,23.0,78.0,50.02,37.33
2016,8,1,6,45,65.0,90.0,1.15,23.5,107.0,64.48,49.96
2016,8,1,7,0,83.0,111.0,1.2,24.0,136.0,77.64,61.19
2016,8,1,7,15,41.5,110.0,1.2,24.5,122.5,79.3,62.4
2016,8,1,7,30,0.0,109.0,1.2,25.0,109.0,80.79,63.38
2016,8,1,7,45,12.5,144.0,1.25,25.5,150.5,104.63,83.0
2016,8,1,8,0,25.0,179.0,1.3,26.0,192.0,127.86,101.69
2016,8,1,8,15,108.0,216.0,1.3,26.5,277.5,140.79,111.65
2016,8,1,8,30,191.0,253.0,1.3,27.0,363.0,162.0,128.17
2016,8,1,8,45,105.0,243.5,1.3,28.0,305.0,155.73,122.16
2016,8,1,9,0,19.0,234.0,1.3,29.0,247.0,166.62,129.98
2016,8,1,9,15,14.0,224.5,1.2,29.5,234.5,164.01,121.13
2016,8,1,9,30,9.0,215.0,1.1,30.0,222.0,159.71,117.4
2016,8,1,9,45,10.5,229.5,1.05,30.5,238.0,172.0,126.07
2016,8,1,10,0,12.0,244.0,1.0,31.0,254.0,184.61,134.91
2016,8,1,10,15,53.5,326.0,0.9,31.0,371.5,252.13,183.21
2016,8,1,10,30,95.0,408.0,0.8,31.0,489.0,330.56,238.35
2016,8,1,10,45,451.0,279.5,0.75,31.5,681.0,413.01,293.25
2016,8,1,11,0,807.0,151.0,0.7,32.0,873.0,532.42,375.33
2016,8,1,11,15,637.5,268.5,0.65,32.0,846.5,570.61,401.66
2016,8,1,11,30,468.0,386.0,0.6,32.0,820.0,592.83,415.73
2016,8,1,11,45,418.5,404.5,0.6,32.5,796.5,605.14,423.46
2016,8,1,12,0,369.0,423.0,0.6,33.0,773.0,608.73,425.11
2016,8,1,12,15,321.0,444.5,0.65,33.0,749.5,614.2,428.95
2016,8,1,12,30,273.0,466.0,0.7,33.0,726.0,615.59,429.83
2016,8,1,12,45,255.0,467.5,0.75,33.0,709.5,620.75,433.74
2016,8,1,13,0,237.0,469.0,0.8,33.0,693.0,610.48,427.71
2016,8,1,13,15,341.5,426.0,0.85,33.0,743.0,690.74,482.88
2016,8,1,13,30,446.0,383.0,0.9,33.0,793.0,773.62,537.88
2016,8,1,13,45,579.0,296.0,0.95,33.0,816.5,831.59,578.1
2016,8,1,14,0,712.0,209.0,1.0,33.0,840.0,891.87,619.59
2016,8,1,14,15,703.0,206.5,1.0,32.5,813.5,892.66,621.31
2016,8,1,14,30,694.0,204.0,1.0,32.0,787.0,889.9,621.69
2016,8,1,14,45,478.0,284.5,1.0,32.0,678.5,762.37,538.13
2016,8,1,15,0,262.0,365.0,1.0,32.0,570.0,621.89,443.67
2016,8,1,15,15,455.5,274.5,0.95,31.5,609.0,733.39,524.66
2016,8,1,15,30,649.0,184.0,0.9,31.0,648.0,827.02,589.74
2016,8,1,15,45,346.5,222.0,0.85,31.0,468.0,574.31,418.43
2016,8,1,16,0,44.0,260.0,0.8,31.0,288.0,279.08,206.01
2016,8,1,16,15,142.0,247.5,0.8,31.0,328.0,372.82,279.2
2016,8,1,16,30,240.0,235.0,0.8,31.0,368.0,460.49,344.04
2016,8,1,16,45,206.0,214.0,0.85,31.0,320.5,387.07,291.83
2016,8,1,17,0,172.0,193.0,0.9,31.0,273.0,334.02,254.0
2016,8,1,17,15,157.5,171.5,0.9,30.5,238.0,296.47,227.34
2016,8,1,17,30,143.0,150.0,0.9,30.0,203.0,259.37,200.18
2016,8,1,17,45,254.5,120.0,0.9,30.0,195.5,308.89,239.65
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,346.41,267.68
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,275.35,211.98
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,210.43,159.76
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,130.61,94.34
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,63.91,26.22
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,21.72,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,66.0,16.0,0.45,22.5,22.0,12.59,0.0
2016,8,2,6,0,132.0,32.0,0.5,23.0,44.0,24.01,12.99
2016,8,2,6,15,216.5,48.0,0.45,23.5,83.0,35.8,24.56
2016,8,2,6,30,301.0,64.0,0.4,24.0,122.0,47.52,35.04
2016,8,2,6,45,370.0,75.0,0.35,25.0,168.0,55.6,42.08
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,63.63,48.81
2016,8,2,7,15,305.5,121.0,0.4,26.5,218.5,85.68,67.18
2016,8,2,7,30,172.0,156.0,0.5,27.0,223.0,106.91,84.47
2016,8,2,7,45,165.5,180.5,0.6,27.5,252.5,121.31,95.83
2016,8,2,8,0,159.0,205.0,0.7,28.0,282.0,135.2,106.59
2016,8,2,8,15,178.0,228.0,0.75,28.5,323.5,148.37,116.6
2016,8,2,8,30,197.0,251.0,0.8,29.0,365.0,161.14,126.15
2016,8,2,8,45,123.5,262.0,0.9,29.5,335.5,165.32,128.83
2016,8,2,9,0,50.0,273.0,1.0,30.0,306.0,178.78,138.84
2016,8,2,9,15,110.5,309.0,1.05,30.0,388.0,204.56,147.86
2016,8,2,9,30,171.0,345.0,1.1,30.0,470.0,247.85,176.24
2016,8,2,9,45,205.5,361.0,1.15,30.5,519.5,283.1,200.29
2016,8,2,10,0,240.0,377.0,1.2,31.0,569.0,322.65,228.31
2016,8,2,10,15,230.5,396.0,1.15,31.0,586.0,353.08,251.49
2016,8,2,10,30,221.0,415.0,1.1,31.0,603.0,382.59,273.61
2016,8,2,10,45,175.5,429.5,1.1,31.5,582.0,391.8,280.9
2016,8,2,11,0,130.0,444.0,1.1,32.0,561.0,396.06,284.05
2016,8,2,11,15,91.5,430.5,1.0,32.0,514.0,378.31,271.66
2016,8,2,11,30,53.0,417.0,0.9,32.0,467.0,354.89,254.98
2016,8,2,11,45,51.5,420.5,0.8,32.0,469.5,364.39,261.44
2016,8,2,12,0,50.0,424.0,0.7,32.0,472.0,373.58,267.4
2016,8,2,12,15,55.5,432.0,0.7,31.5,485.0,391.37,280.35
2016,8,2,12,30,61.0,440.0,0.7,31.0,498.0,409.56,293.55
2016,8,2,12,45,116.0,458.0,0.75,30.5,568.0,489.48,350.17
2016,8,2,13,0,171.0,476.0,0.8,30.0,638.0,562.0,400.65
2016,8,2,13,15,100.5,422.0,0.95,29.5,517.0,448.05,323.71
2016,8,2,13,30,30.0,368.0,1.1,29.0,396.0,342.66,250.21
2016,8,2,13,45,25.5,342.5,1.25,29.0,366.0,319.04,234.4
2016,8,2,14,0,21.0,317.0,1.4,29.0,336.0,276.97,204.45
2016,8,2,14,15,42.0,348.5,1.45,28.5,384.5,346.51,256.58
2016,8,2,14,30,63.0,380.0,1.5,28.0,433.0,400.35,296.48
2016,8,2,14,45,31.5,242.0,1.6,28.0,268.5,240.9,180.04
2016,8,2,15,0,0.0,104.0,1.7,28.0,104.0,80.78,57.79
2016,8,2,15,15,4.0,154.5,1.7,27.5,157.5,126.0,93.59
2016,8,2,15,30,8.0,205.0,1.7,27.0,211.0,173.54,130.75
2016,8,2,15,45,4.0,179.0,1.75,27.0,182.0,147.78,110.97
2016,8,2,16,0,0.0,153.0,1.8,27.0,153.0,122.14,91.23
2016,8,2,16,15,0.0,89.0,1.8,26.5,89.0,68.55,49.39
2016,8,2,16,30,0.0,25.0,1.8,26.0,25.0,19.12,9.88
2016,8,2,16,45,78.0,109.0,1.8,26.0,144.5,170.31,133.73
2016,8,2,17,0,156.0,193.0,1.8,26.0,264.0,322.37,253.08
2016,8,2,17,15,130.5,174.5,1.75,25.5,229.5,280.8,220.9
2016,8,2,17,30,105.0,156.0,1.7,25.0,195.0,240.85,190.13
2016,8,2,17,45,92.0,131.5,1.65,25.0,161.5,190.53,150.45
2016,8,2,18,0,79.0,107.0,1.6,25.0,128.0,154.94,121.63
2016,8,2,18,15,56.5,83.5,1.45,24.5,97.0,115.87,89.39
2016,8,2,18,30,34.0,60.0,1.3,24.0,66.0,78.14,57.82
2016,8,2,18,45,17.0,38.0,1.2,24.0,41.0,45.98,30.45
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,12.2,0.0
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,6.29,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.36,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,4.54,0.0
2016,8,3,6,15,0.0,12.5,2.15,21.0,12.5,9.48,2.42
2016,8,3,6,30,0.0,19.0,2.2,21.0,19.0,14.44,6.88
2016,8,3,6,45,0.0,26.5,2.25,21.5,26.5,20.18,11.97
2016,8,3,7,0,0.0,34.0,2.3,22.0,34.0,25.93,17.0
2016,8,3,7,15,0.0,56.0,2.35,22.0,56.0,42.87,31.72
2016,8,3,7,30,0.0,78.0,2.4,22.0,78.0,59.6,46.06
2016,8,3,7,45,0.0,63.0,2.5,22.5,63.0,48.3,36.09
2016,8,3,8,0,0.0,48.0,2.6,23.0,48.0,36.75,25.99
2016,8,3,8,15,0.0,65.5,2.65,23.5,65.5,50.28,37.36
2016,8,3,8,30,0.0,83.0,2.7,24.0,83.0,63.87,48.6
2016,8,3,8,45,0.0,115.5,2.8,24.5,115.5,87.75,68.3
2016,8,3,9,0,0.0,148.0,2.9,25.0,148.0,110.6,86.84
2016,8,3,9,15,0.0,141.5,2.95,25.0,141.5,106.79,79.68
2016,8,3,9,30,0.0,135.0,3.0,25.0,135.0,102.62,76.21
2016,8,3,9,45,2.5,153.5,3.05,25.5,155.5,116.93,87.0
2016,8,3,10,0,5.0,172.0,3.1,26.0,176.0,131.7,98.07
2016,8,3,10,15,25.0,269.0,3.1,26.0,290.5,204.94,153.79
2016,8,3,10,30,45.0,366.0,3.1,26.0,405.0,283.57,212.64
2016,8,3,10,45,30.0,321.5,3.15,26.0,348.0,253.22,189.93
2016,8,3,11,0,15.0,277.0,3.2,26.0,291.0,218.54,163.89
2016,8,3,11,15,13.0,252.0,3.2,26.0,264.5,200.71,150.4
2016,8,3,11,30,11.0,227.0,3.2,26.0,238.0,182.04,136.17
2016,8,3,11,45,10.5,218.5,3.25,26.5,229.0,176.41,131.63
2016,8,3,12,0,10.0,210.0,3.3,27.0,220.0,170.56,126.92
2016,8,3,12,15,14.5,266.0,3.3,27.0,280.0,219.06,163.77
2016,8,3,12,30,19.0,322.0,3.3,27.0,340.0,268.91,201.13
2016,8,3,12,45,27.5,357.5,3.35,27.0,384.0,319.26,238.64
2016,8,3,13,0,36.0,393.0,3.4,27.0,428.0,361.64,269.97
2016,8,3,13,15,75.0,423.5,3.4,26.5,493.5,427.81,319.91
2016,8,3,13,30,114.0,454.0,3.4,26.0,559.0,514.08,383.61
2016,8,3,13,45,118.5,444.5,3.4,26.0,551.5,517.49,386.26
2016,8,3,14,0,123.0,435.0,3.4,26.0,544.0,520.01,388.71
2016,8,3,14,15,65.5,319.5,3.35,26.0,377.5,341.54,258.19
2016,8,3,14,30,8.0,204.0,3.3,26.0,211.0,170.5,127.96
2016,8,3,14,45,10.0,221.5,3.25,26.0,230.0,187.77,141.8
2016,8,3,15,0,12.0,239.0,3.2,26.0,249.0,205.59,155.76
2016,8,3,15,15,9.5,217.5,3.05,26.0,225.0,185.24,140.28
2016,8,3,15,30,7.0,196.0,2.9,26.0,201.0,164.82,124.72
2016,8,3,15,45,3.5,138.0,2.8,26.0,140.5,112.1,83.74
2016,8,3,16,0,0.0,80.0,2.7,26.0,80.0,61.61,43.84
2016,8,3,16,15,0.0,111.5,2.5,25.5,111.5,87.09,64.51
2016,8,3,16,30,0.0,143.0,2.3,25.0,143.0,114.98,87.1
2016,8,3,16,45,50.5,166.5,2.15,25.0,190.0,192.67,150.63
2016,8,3,17,0,101.0,190.0,2.0,25.0,237.0,260.24,204.99
2016,8,3,17,15,89.0,168.0,1.85,24.5,205.5,227.62,179.76
2016,8,3,17,30,77.0,146.0,1.7,24.0,174.0,195.53,154.78
2016,8,3,17,45,64.5,123.0,1.55,24.0,144.0,162.48,128.22
2016,8,3,18,0,52.0,100.0,1.4,24.0,114.0,130.07,101.67
2016,8,3,18,15,34.5,78.0,1.3,23.5,86.0,96.78,74.03
2016,8,3,18,30,17.0,56.0,1.2,23.0,58.0,64.48,46.89
2016,8,3,18,45,8.5,35.5,1.2,23.0,36.5,34.75,21.64
2016,8,3,19,0,0.0,15.0,1.2,23.0,15.0,11.43,0.0
2016,8,3,19,15,0.0,7.5,1.2,23.0,7.5,5.9,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,11.8,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,22.59,11.53
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,33.13,22.55
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,43.68,32.25
2016,8,4,6,45,169.0,57.5,2.6,20.5,89.0,42.99,31.92
2016,8,4,7,0,0.0,57.0,2.7,21.0,57.0,43.66,32.55
2016,8,4,7,15,33.0,104.0,2.7,21.5,117.0,75.38,59.91
2016,8,4,7,30,66.0,151.0,2.7,22.0,177.0,104.66,84.65
2016,8,4,7,45,33.0,137.5,2.7,22.5,150.5,97.83,78.38
2016,8,4,8,0,0.0,124.0,2.7,23.0,124.0,92.26,73.24
2016,8,4,8,15,0.0,130.5,2.65,23.5,130.5,97.27,77.04
2016,8,4,8,30,0.0,137.0,2.6,24.0,137.0,102.2,80.73
2016,8,4,8,45,6.0,174.5,2.6,24.5,178.5,127.76,101.45
2016,8,4,9,0,12.0,212.0,2.6,25.0,220.0,152.85,121.44
2016,8,4,9,15,14.0,229.0,2.55,25.5,239.0,166.95,125.92
2016,8,4,9,30,16.0,246.0,2.5,26.0,258.0,181.47,136.32
2016,8,4,9,45,39.0,300.0,2.45,26.5,331.0,217.46,162.27
2016,8,4,10,0,62.0,354.0,2.4,27.0,404.0,264.64,196.53
2016,8,4,10,15,51.0,355.0,2.35,27.0,397.0,270.82,201.43
2016,8,4,10,30,40.0,356.0,2.3,27.0,390.0,275.17,204.9
2016,8,4,10,45,34.0,353.0,2.25,27.5,382.5,277.38,206.18
2016,8,4,11,0,28.0,350.0,2.2,28.0,375.0,278.43,206.51
2016,8,4,11,15,47.5,391.0,2.15,28.0,434.5,325.43,240.96
2016,8,4,11,30,67.0,432.0,2.1,28.0,494.0,375.73,277.31
2016,8,4,11,45,183.0,442.5,2.1,28.5,614.5,474.95,348.84
2016,8,4,12,0,299.0,453.0,2.1,29.0,735.0,586.87,427.26
2016,8,4,12,15,175.0,439.5,2.1,29.0,605.0,497.07,363.19
2016,8,4,12,30,51.0,426.0,2.1,29.0,475.0,391.0,286.52
2016,8,4,12,45,104.5,450.0,2.1,29.5,548.5,462.01,338.08
2016,8,4,13,0,158.0,474.0,2.1,30.0,622.0,551.2,400.21
2016,8,4,13,15,86.0,370.5,2.1,30.0,451.0,390.53,286.7
2016,8,4,13,30,14.0,267.0,2.1,30.0,280.0,225.99,166.25
2016,8,4,13,45,10.0,220.5,2.1,30.0,230.0,184.65,135.98
2016,8,4,14,0,6.0,174.0,2.1,30.0,180.0,143.13,104.83
2016,8,4,14,15,3.5,159.5,2.05,30.0,163.0,129.13,94.29
2016,8,4,14,30,1.0,145.0,2.0,30.0,146.0,115.02,83.57
2016,8,4,14,45,90.0,259.0,2.0,30.0,329.0,332.32,249.39
2016,8,4,15,0,179.0,373.0,2.0,30.0,512.0,533.8,394.37
2016,8,4,15,15,157.0,352.0,1.95,29.5,470.0,494.68,366.62
2016,8,4,15,30,135.0,331.0,1.9,29.0,428.0,454.81,339.44
2016,8,4,15,45,179.0,306.5,1.9,29.0,425.5,471.01,353.62
2016,8,4,16,0,223.0,282.0,1.9,29.0,423.0,484.57,365.59
2016,8,4,16,15,187.5,260.5,1.85,28.5,372.5,429.06,326.21
2016,8,4,16,30,152.0,239.0,1.8,28.0,322.0,374.3,286.91
2016,8,4,16,45,95.0,206.5,1.8,28.0,257.0,273.06,210.72
2016,8,4,17,0,38.0,174.0,1.8,28.0,192.0,193.44,148.86
2016,8,4,17,15,33.5,152.5,1.65,27.5,167.0,168.95,130.48
2016,8,4,17,30,29.0,131.0,1.5,27.0,142.0,144.54,111.65
2016,8,4,17,45,21.5,110.5,1.4,27.0,117.5,109.34,83.54
2016,8,4,18,0,14.0,90.0,1.3,27.0,93.0,86.25,64.74
2016,8,4,18,15,7.0,69.5,1.2,26.0,71.0,63.85,46.42
2016,8,4,18,30,0.0,49.0,1.1,25.0,49.0,41.65,28.01
2016,8,4,18,45,0.0,31.0,1.0,24.5,31.0,25.56,14.22
2016,8,4,19,0,0.0,13.0,0.9,24.0,13.0,9.9,0.0
2016,8,4,19,15,0.0,6.5,0.9,23.5,6.5,5.11,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,98.5,13.5,2.25,21.0,21.5,10.62,0.0
2016,8,5,6,0,197.0,27.0,2.3,21.0,43.0,20.6,9.67
2016,8,5,6,15,298.5,38.0,2.25,21.0,82.5,30.77,20.4
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,39.57,28.56
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,21.41,13.03
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,5.31,0.0
2016,8,5,7,15,12.5,73.5,2.2,22.0,78.5,56.07,43.17
2016,8,5,7,30,25.0,140.0,2.2,22.0,150.0,97.78,78.8
2016,8,5,7,45,12.5,124.5,2.25,22.5,129.5,91.97,73.39
2016,8,5,8,0,0.0,109.0,2.3,23.0,109.0,82.08,64.63
2016,8,5,8,15,0.0,99.5,2.35,23.0,99.5,75.88,59.15
2016,8,5,8,30,0.0,90.0,2.4,23.0,90.0,69.3,53.39
2016,8,5,8,45,2.0,133.0,2.5,23.5,134.5,99.95,78.78
2016,8,5,9,0,4.0,176.0,2.6,24.0,179.0,129.48,98.17
2016,8,5,9,15,4.5,180.0,2.65,24.0,183.5,133.78,101.12
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,138.01,104.13
2016,8,5,9,45,8.5,210.5,2.8,24.5,217.5,158.61,119.63
2016,8,5,10,0,12.0,237.0,2.9,25.0,247.0,179.93,135.56
2016,8,5,10,15,44.5,316.5,2.9,25.0,354.5,243.8,183.42
2016,8,5,10,30,77.0,396.0,2.9,25.0,462.0,317.09,237.91
2016,8,5,10,45,108.5,419.5,2.9,25.5,515.0,357.96,267.53
2016,8,5,11,0,140.0,443.0,2.9,26.0,568.0,402.69,299.98
2016,8,5,11,15,130.0,451.0,2.8,26.0,569.0,418.27,311.42
2016,8,5,11,30,120.0,459.0,2.7,26.0,570.0,432.69,321.86
2016,8,5,11,45,70.5,397.5,2.65,26.5,463.0,360.43,268.59
2016,8,5,12,0,21.0,336.0,2.6,27.0,356.0,277.11,206.37
2016,8,5,12,15,103.5,407.0,2.5,27.0,505.5,418.05,311.2
2016,8,5,12,30,186.0,478.0,2.4,27.0,655.0,552.36,407.05
2016,8,5,12,45,219.5,470.5,2.35,27.5,677.5,587.43,430.78
2016,8,5,13,0,253.0,463.0,2.3,28.0,700.0,636.85,464.48
2016,8,5,13,15,153.5,438.0,2.25,28.0,581.5,527.11,386.77
2016,8,5,13,30,54.0,413.0,2.2,28.0,463.0,406.58,299.82
2016,8,5,13,45,31.5,306.0,2.15,28.0,335.0,292.32,217.4
2016,8,5,14,0,9.0,199.0,2.1,28.0,207.0,166.53,123.39
2016,8,5,14,15,91.5,303.5,2.05,28.0,380.5,371.42,278.79
2016,8,5,14,30,174.0,408.0,2.0,28.0,554.0,556.13,411.05
2016,8,5,14,45,90.0,297.5,1.95,28.5,373.5,370.87,276.7
2016,8,5,15,0,6.0,187.0,1.9,29.0,193.0,155.19,114.7
2016,8,5,15,15,366.0,164.0,1.85,29.0,423.5,539.58,409.26
2016,8,5,15,30,726.0,141.0,1.8,29.0,654.0,859.19,628.35
2016,8,5,15,45,712.5,135.5,1.75,29.0,612.0,831.78,608.17
2016,8,5,16,0,699.0,130.0,1.7,29.0,570.0,801.58,589.61
2016,8,5,16,15,526.0,170.0,1.6,28.5,486.0,668.55,500.38
2016,8,5,16,30,353.0,210.0,1.5,28.0,402.0,532.17,403.94
2016,8,5,16,45,182.0,182.5,1.45,28.0,281.0,335.36,258.91
2016,8,5,17,0,11.0,155.0,1.4,28.0,160.0,138.75,105.1
2016,8,5,17,15,6.5,136.0,1.3,27.5,139.0,119.09,90.41
2016,8,5,17,30,2.0,117.0,1.2,27.0,118.0,99.71,75.26
2016,8,5,17,45,1.0,97.0,1.15,26.5,97.5,81.89,61.18
2016,8,5,18,0,0.0,77.0,1.1,26.0,77.0,63.98,46.72
2016,8,5,18,15,0.0,58.0,1.05,25.5,58.0,47.53,33.19
2016,8,5,18,30,0.0,39.0,1.0,25.0,39.0,30.73,19.19
2016,8,5,18,45,0.0,24.5,0.95,24.5,24.5,18.71,8.81
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,7.6,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,3.93,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,11.41,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,21.79,10.14
2016,8,6,6,15,208.0,45.0,1.3,22.5,77.0,33.63,22.63
2016,8,6,6,30,296.0,61.0,1.3,23.0,115.0,45.42,33.28
2016,8,6,6,45,367.0,72.5,1.35,23.5,161.5,53.89,40.84
2016,8,6,7,0,438.0,84.0,1.4,24.0,208.0,62.32,48.12
2016,8,6,7,15,487.0,93.0,1.45,24.5,257.5,68.74,53.48
2016,8,6,7,30,536.0,102.0,1.5,25.0,307.0,76.94,60.18
2016,8,6,7,45,383.5,148.5,1.6,25.5,306.5,100.83,79.92
2016,8,6,8,0,231.0,195.0,1.7,26.0,306.0,127.08,101.22
2016,8,6,8,15,254.5,216.0,1.7,26.5,350.5,138.52,109.99
2016,8,6,8,30,278.0,237.0,1.7,27.0,395.0,149.5,118.29
2016,8,6,8,45,419.5,216.0,1.75,27.5,477.0,134.24,105.3
2016,8,6,9,0,561.0,195.0,1.8,28.0,559.0,132.23,93.49
2016,8,6,9,15,663.5,164.0,1.7,28.5,623.5,164.48,99.21
2016,8,6,9,30,766.0,133.0,1.6,29.0,688.0,214.6,128.37
2016,8,6,9,45,780.0,135.0,1.55,29.5,726.5,270.44,171.37
2016,8,6,10,0,794.0,137.0,1.5,30.0,765.0,327.22,217.3
2016,8,6,10,15,803.5,139.0,1.45,30.0,796.5,383.12,263.33
2016,8,6,10,30,813.0,141.0,1.4,30.0,828.0,438.93,308.47
2016,8,6,10,45,657.5,246.0,1.4,30.5,813.0,490.51,349.44
2016,8,6,11,0,502.0,351.0,1.4,31.0,798.0,527.32,376.83
2016,8,6,11,15,671.5,246.5,1.4,31.0,857.0,582.65,417.73
2016,8,6,11,30,841.0,142.0,1.4,31.0,916.0,638.8,459.64
2016,8,6,11,45,846.0,141.0,1.45,31.5,927.0,683.15,490.59
2016,8,6,12,0,851.0,140.0,1.5,32.0,938.0,725.53,519.49
2016,8,6,12,15,851.5,140.0,1.5,32.0,940.5,763.16,545.23
2016,8,6,12,30,852.0,140.0,1.5,32.0,943.0,798.16,568.3
2016,8,6,12,45,850.0,140.0,1.55,32.0,937.5,828.33,587.86
2016,8,6,13,0,848.0,140.0,1.6,32.0,932.0,855.38,605.48
2016,8,6,13,15,844.5,139.0,1.6,32.0,918.5,877.03,619.18
2016,8,6,13,30,841.0,138.0,1.6,32.0,905.0,895.2,630.79
2016,8,6,13,45,836.5,136.0,1.65,32.0,885.0,908.0,639.72
2016,8,6,14,0,832.0,134.0,1.7,32.0,865.0,917.11,646.52
2016,8,6,14,15,824.5,132.5,1.7,32.0,837.5,920.18,649.11
2016,8,6,14,30,817.0,131.0,1.7,32.0,810.0,933.65,658.42
2016,8,6,14,45,807.0,128.5,1.7,32.0,776.5,925.76,654.37
2016,8,6,15,0,797.0,126.0,1.7,32.0,743.0,914.19,648.35
2016,8,6,15,15,784.0,123.5,1.65,32.0,703.5,896.26,637.86
2016,8,6,15,30,771.0,121.0,1.6,32.0,664.0,875.0,625.38
2016,8,6,15,45,754.5,117.5,1.6,32.0,620.5,846.29,608.72
2016,8,6,16,0,738.0,114.0,1.6,32.0,577.0,814.77,590.2
2016,8,6,16,15,716.5,110.0,1.55,31.5,530.0,780.55,570.44
2016,8,6,16,30,695.0,106.0,1.5,31.0,483.0,739.59,545.9
2016,8,6,16,45,353.5,130.5,1.5,31.0,322.0,456.85,347.44
2016,8,6,17,0,12.0,155.0,1.5,31.0,161.0,139.81,104.46
2016,8,6,17,15,7.5,136.0,1.35,30.5,139.5,120.11,90.14
2016,8,6,17,30,3.0,117.0,1.2,30.0,118.0,100.69,75.13
2016,8,6,17,45,228.5,93.0,1.1,29.5,151.0,262.73,206.42
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,386.0,299.94
2016,8,6,18,15,379.5,58.5,0.95,28.5,139.0,303.67,234.15
2016,8,6,18,30,305.0,48.0,0.9,28.0,94.0,234.86,177.74
2016,8,6,18,45,201.0,33.0,0.85,27.5,58.5,154.51,108.97
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,72.73,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,23.92,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,48.0,14.0,1.8,22.5,17.5,11.02,0.0
2016,8,7,6,0,96.0,28.0,2.0,23.0,35.0,20.99,9.08
2016,8,7,6,15,178.0,45.5,2.1,23.5,72.5,33.87,22.65
2016,8,7,6,30,260.0,63.0,2.2,24.0,110.0,46.52,34.03
2016,8,7,6,45,169.5,84.5,2.3,24.5,119.0,60.4,46.19
2016,8,7,7,0,79.0,106.0,2.4,25.0,128.0,74.34,58.15
2016,8,7,7,15,282.5,109.0,2.4,25.0,212.0,77.97,61.22
2016,8,7,7,30,486.0,112.0,2.4,25.0,296.0,80.64,63.35
2016,8,7,7,45,519.5,121.5,2.45,25.5,345.0,86.67,68.09
2016,8,7,8,0,553.0,131.0,2.5,26.0,394.0,94.07,73.89
2016,8,7,8,15,397.5,186.5,2.5,26.0,386.5,121.01,95.98
2016,8,7,8,30,242.0,242.0,2.5,26.0,379.0,151.25,120.45
2016,8,7,8,45,151.5,259.5,2.5,26.5,348.0,164.73,130.7
2016,8,7,9,0,61.0,277.0,2.5,27.0,317.0,181.77,136.78
2016,8,7,9,15,60.0,296.0,2.45,27.5,337.5,201.95,149.95
2016,8,7,9,30,59.0,315.0,2.4,28.0,358.0,222.27,164.29
2016,8,7,9,45,35.0,274.5,2.35,28.5,300.5,201.44,148.97
2016,8,7,10,0,11.0,234.0,2.3,29.0,243.0,177.65,131.47
2016,8,7,10,15,5.5,167.5,2.25,29.0,172.0,129.52,94.91
2016,8,7,10,30,0.0,101.0,2.2,29.0,101.0,78.05,55.37
2016,8,7,10,45,15.5,228.0,2.2,29.0,242.0,180.82,133.79
2016,8,7,11,0,31.0,355.0,2.2,29.0,383.0,284.54,210.56
2016,8,7,11,15,20.0,274.0,2.15,29.0,292.0,223.38,165.06
2016,8,7,11,30,9.0,193.0,2.1,29.0,201.0,154.92,113.77
2016,8,7,11,45,13.0,247.5,2.1,29.0,260.0,200.8,148.43
2016,8,7,12,0,17.0,302.0,2.1,29.0,319.0,247.87,183.3
2016,8,7,12,15,51.0,379.5,2.05,29.0,428.5,347.23,256.32
2016,8,7,12,30,85.0,457.0,2.0,29.0,538.0,445.73,326.63
2016,8,7,12,45,152.0,462.5,2.0,29.5,605.0,527.23,384.01
2016,8,7,13,0,219.0,468.0,2.0,30.0,672.0,600.94,435.01
2016,8,7,13,15,498.0,319.5,2.0,29.5,775.5,756.54,547.47
2016,8,7,13,30,777.0,171.0,2.0,29.0,879.0,884.66,637.14
2016,8,7,13,45,554.5,290.0,2.0,29.0,789.5,813.96,586.7
2016,8,7,14,0,332.0,409.0,2.0,29.0,700.0,713.47,515.65
2016,8,7,14,15,279.5,405.0,2.0,29.0,644.5,669.24,486.35
2016,8,7,14,30,227.0,401.0,2.0,29.0,589.0,601.57,440.4
2016,8,7,14,45,246.5,379.0,2.05,29.0,576.0,624.6,458.15
2016,8,7,15,0,266.0,357.0,2.1,29.0,563.0,624.72,459.95
2016,8,7,15,15,252.5,339.0,2.1,28.5,526.5,595.8,441.69
2016,8,7,15,30,239.0,321.0,2.1,28.0,490.0,543.85,407.48
2016,8,7,15,45,442.5,236.0,2.15,28.0,522.5,683.53,512.13
2016,8,7,16,0,646.0,151.0,2.2,28.0,555.0,780.24,583.2
2016,8,7,16,15,508.5,177.0,2.2,27.5,479.0,663.49,502.66
2016,8,7,16,30,371.0,203.0,2.2,27.0,403.0,541.82,416.35
2016,8,7,16,45,375.5,180.0,2.2,27.0,365.0,510.9,396.14
2016,8,7,17,0,380.0,157.0,2.2,27.0,327.0,496.88,387.01
2016,8,7,17,15,344.5,143.5,2.1,26.5,282.5,424.19,333.88
2016,8,7,17,30,309.0,130.0,2.0,26.0,238.0,372.2,294.91
2016,8,7,17,45,267.5,113.0,1.95,26.0,195.0,314.15,249.47
2016,8,7,18,0,226.0,96.0,1.9,26.0,152.0,259.18,205.17
2016,8,7,18,15,176.0,76.0,1.8,25.5,113.5,198.9,155.76
2016,8,7,18,30,126.0,56.0,1.7,25.0,75.0,143.05,108.87
2016,8,7,18,45,63.0,35.5,1.65,24.5,45.0,75.63,51.36
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,11.54,0.0
2016,8,7,19,15,0.0,7.5,1.65,23.5,7.5,5.9,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,7.0,1.4,22.0,7.0,5.51,0.0
2016,8,8,6,0,0.0,14.0,1.6,22.0,14.0,10.65,1.6
2016,8,8,6,15,0.0,29.0,1.55,22.0,29.0,22.16,12.97
2016,8,8,6,30,0.0,44.0,1.5,22.0,44.0,33.37,23.07
2016,8,8,6,45,0.0,62.0,1.45,22.5,62.0,46.45,34.6
2016,8,8,7,0,0.0,80.0,1.4,23.0,80.0,59.41,45.83
2016,8,8,7,15,92.0,114.5,1.3,23.0,149.5,80.71,64.06
2016,8,8,7,30,184.0,149.0,1.2,23.0,219.0,102.91,82.73
2016,8,8,7,45,131.5,172.0,1.2,23.5,226.0,115.86,93.14
2016,8,8,8,0,79.0,195.0,1.2,24.0,233.0,132.07,106.08
2016,8,8,8,15,161.5,217.5,1.2,24.0,305.5,142.47,114.24
2016,8,8,8,30,244.0,240.0,1.2,24.0,378.0,150.3,120.24
2016,8,8,8,45,151.5,257.5,1.2,24.5,345.5,163.73,130.51
2016,8,8,9,0,59.0,275.0,1.2,25.0,313.0,180.82,136.6
2016,8,8,9,15,44.5,278.0,1.2,25.5,308.0,190.78,142.54
2016,8,8,9,30,30.0,281.0,1.2,26.0,303.0,198.1,147.8
2016,8,8,9,45,18.0,235.5,1.2,26.5,249.5,178.09,132.59
2016,8,8,10,0,6.0,190.0,1.2,27.0,196.0,145.06,107.48
2016,8,8,10,15,21.5,269.0,1.15,27.0,288.0,208.23,154.9
2016,8,8,10,30,37.0,348.0,1.1,27.0,380.0,269.79,200.0
2016,8,8,10,45,32.0,345.0,1.1,27.5,372.5,272.09,201.07
2016,8,8,11,0,27.0,342.0,1.1,28.0,365.0,273.35,201.58
2016,8,8,11,15,17.5,266.5,1.05,28.0,282.0,214.65,158.36
2016,8,8,11,30,8.0,191.0,1.0,28.0,199.0,152.8,112.21
2016,8,8,11,45,5.5,169.0,1.0,28.5,175.0,134.93,98.6
2016,8,8,12,0,3.0,147.0,1.0,29.0,151.0,116.57,84.46
2016,8,8,12,15,24.5,281.0,0.95,29.0,305.0,246.62,181.93
2016,8,8,12,30,46.0,415.0,0.9,29.0,459.0,379.83,276.94
2016,8,8,12,45,41.0,402.0,0.9,29.0,441.0,370.65,269.64
2016,8,8,13,0,36.0,389.0,0.9,29.0,423.0,360.39,262.52
2016,8,8,13,15,130.5,420.0,0.95,29.0,539.5,493.4,358.08
2016,8,8,13,30,225.0,451.0,1.0,29.0,656.0,616.11,442.58
2016,8,8,13,45,227.0,440.0,1.05,29.0,642.5,617.83,443.64
2016,8,8,14,0,229.0,429.0,1.1,29.0,629.0,618.09,444.94
2016,8,8,14,15,125.5,364.5,1.15,29.0,474.0,464.67,339.31
2016,8,8,14,30,22.0,300.0,1.2,29.0,319.0,267.41,197.31
2016,8,8,14,45,15.5,256.0,1.3,29.0,269.0,223.62,166.11
2016,8,8,15,0,9.0,212.0,1.4,29.0,219.0,179.8,133.59
2016,8,8,15,15,4.5,162.5,1.5,28.5,166.0,133.49,98.83
2016,8,8,15,30,0.0,113.0,1.6,28.0,113.0,88.04,63.92
2016,8,8,15,45,1.0,140.0,1.7,28.0,140.5,111.71,82.71
2016,8,8,16,0,2.0,167.0,1.8,28.0,168.0,136.74,102.46
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,116.71,87.26
2016,8,8,16,30,0.0,122.0,1.9,27.0,122.0,96.75,71.97
2016,8,8,16,45,0.0,106.0,1.95,27.0,106.0,83.41,61.63
2016,8,8,17,0,0.0,90.0,2.0,27.0,90.0,70.08,51.18
2016,8,8,17,15,0.0,78.0,1.95,26.5,78.0,60.25,43.52
2016,8,8,17,30,0.0,66.0,1.9,26.0,66.0,50.61,35.89
2016,8,8,17,45,174.5,74.5,1.9,25.5,117.5,205.49,164.84
2016,8,8,18,0,349.0,83.0,1.9,25.0,169.0,333.68,265.89
2016,8,8,18,15,274.0,68.0,1.95,24.5,125.5,257.41,202.92
2016,8,8,18,30,199.0,53.0,2.0,24.0,82.0,177.1,136.18
2016,8,8,18,45,99.5,34.5,2.05,24.0,49.0,101.1,69.53
2016,8,8,19,0,0.0,16.0,2.1,24.0,16.0,13.07,0.0
2016,8,8,19,15,0.0,8.0,2.2,23.5,8.0,6.29,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,90.5,12.0,1.7,21.5,19.0,9.44,0.0
2016,8,9,6,0,181.0,24.0,1.9,22.0,38.0,18.33,6.31
2016,8,9,6,15,286.5,36.0,1.9,22.5,77.0,29.21,18.76
2016,8,9,6,30,392.0,48.0,1.9,23.0,116.0,38.85,27.6
2016,8,9,6,45,467.0,55.0,1.9,23.5,163.5,44.28,32.56
2016,8,9,7,0,542.0,62.0,1.9,24.0,211.0,49.8,37.39
2016,8,9,7,15,271.0,71.5,1.9,24.0,146.0,51.68,39.0
2016,8,9,7,30,0.0,81.0,1.9,24.0,81.0,61.58,47.39
2016,8,9,7,45,0.0,90.5,1.9,24.5,90.5,68.7,53.18
2016,8,9,8,0,0.0,100.0,1.9,25.0,100.0,75.79,58.84
2016,8,9,8,15,0.0,117.0,1.9,25.5,117.0,87.99,68.7
2016,8,9,8,30,0.0,134.0,1.9,26.0,134.0,100.07,78.32
2016,8,9,8,45,5.5,171.5,1.95,26.5,175.0,125.64,98.88
2016,8,9,9,0,11.0,209.0,2.0,27.0,216.0,150.96,113.5
2016,8,9,9,15,23.5,249.0,2.05,27.0,265.5,180.75,135.34
2016,8,9,9,30,36.0,289.0,2.1,27.0,315.0,203.96,151.98
2016,8,9,9,45,77.0,332.0,2.15,27.5,391.5,246.56,181.99
2016,8,9,10,0,118.0,375.0,2.2,28.0,468.0,290.53,213.21
2016,8,9,10,15,130.5,393.5,2.2,28.0,500.0,321.41,236.18
2016,8,9,10,30,143.0,412.0,2.2,28.0,532.0,354.1,260.49
2016,8,9,10,45,218.5,416.0,2.25,28.5,605.5,408.43,299.45
2016,8,9,11,0,294.0,420.0,2.3,29.0,679.0,470.75,344.11
2016,8,9,11,15,151.5,310.5,2.3,29.0,444.0,331.03,244.83
2016,8,9,11,30,9.0,201.0,2.3,29.0,209.0,161.16,118.36
2016,8,9,11,45,11.0,227.0,2.35,29.5,237.0,183.7,135.42
2016,8,9,12,0,13.0,253.0,2.4,30.0,265.0,206.75,152.34
2016,8,9,12,15,87.5,364.0,2.4,30.0,446.0,362.92,268.25
2016,8,9,12,30,162.0,475.0,2.4,30.0,627.0,535.06,390.29
2016,8,9,12,45,120.0,460.0,2.45,30.0,572.5,500.6,364.95
2016,8,9,13,0,78.0,445.0,2.5,30.0,518.0,446.73,326.77
2016,8,9,13,15,182.0,440.5,2.55,30.0,607.0,558.37,408.29
2016,8,9,13,30,286.0,436.0,2.6,30.0,696.0,676.07,491.13
2016,8,9,13,45,155.0,380.5,2.65,30.5,521.0,496.19,364.02
2016,8,9,14,0,24.0,325.0,2.7,31.0,346.0,288.2,212.08
2016,8,9,14,15,193.5,344.0,2.7,31.0,504.5,509.96,377.54
2016,8,9,14,30,363.0,363.0,2.7,31.0,663.0,716.92,523.03
2016,8,9,14,45,246.0,364.0,2.75,31.0,563.5,611.41,448.01
2016,8,9,15,0,129.0,365.0,2.8,31.0,464.0,482.94,356.67
2016,8,9,15,15,448.5,242.5,2.8,30.5,560.0,705.92,523.9
2016,8,9,15,30,768.0,120.0,2.8,30.0,656.0,876.29,643.82
2016,8,9,15,45,747.0,118.5,2.8,30.0,611.5,845.41,623.43
2016,8,9,16,0,726.0,117.0,2.8,30.0,567.0,817.16,606.37
2016,8,9,16,15,703.5,112.5,2.65,29.5,519.5,776.7,581.11
2016,8,9,16,30,681.0,108.0,2.5,29.0,472.0,734.36,554.29
2016,8,9,16,45,650.5,103.5,2.45,28.5,422.0,683.88,521.83
2016,8,9,17,0,620.0,99.0,2.4,28.0,372.0,632.69,488.12
2016,8,9,17,15,579.5,92.5,2.25,27.5,322.0,571.4,445.15
2016,8,9,17,30,539.0,86.0,2.1,27.0,272.0,511.02,401.06
2016,8,9,17,45,489.5,76.5,1.95,27.0,223.5,442.79,348.75
2016,8,9,18,0,440.0,67.0,1.8,27.0,175.0,377.35,296.78
2016,8,9,18,15,357.5,56.5,1.7,26.5,130.0,291.17,227.5
2016,8,9,18,30,275.0,46.0,1.6,26.0,85.0,219.32,167.28
2016,8,9,18,45,137.5,32.0,1.55,25.5,51.5,126.78,86.15
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,14.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,7.08,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.0,12.0,0.95,22.5,18.0,9.44,0.0
2016,8,10,6,0,172.0,24.0,1.1,23.0,36.0,18.29,5.64
2016,8,10,6,15,281.0,36.0,1.15,23.0,75.5,29.22,18.69
2016,8,10,6,30,390.0,48.0,1.2,23.0,115.0,38.88,27.61
2016,8,10,6,45,462.0,56.0,1.3,23.5,162.5,45.05,33.22
2016,8,10,7,0,534.0,64.0,1.4,24.0,210.0,51.24,38.62
2016,8,10,7,15,581.5,70.0,1.45,24.5,260.0,55.64,42.31
2016,8,10,7,30,629.0,76.0,1.5,25.0,310.0,60.02,45.86
2016,8,10,7,45,424.0,134.0,1.6,25.5,302.5,92.79,73.26
2016,8,10,8,0,219.0,192.0,1.7,26.0,295.0,129.28,103.12
2016,8,10,8,15,215.5,217.0,1.75,26.0,328.0,143.31,114.22
2016,8,10,8,30,212.0,242.0,1.8,26.0,361.0,156.78,124.8
2016,8,10,8,45,199.0,267.0,1.85,26.5,386.5,169.44,134.37
2016,8,10,9,0,186.0,292.0,1.9,27.0,412.0,186.73,138.65
2016,8,10,9,15,501.0,196.5,1.9,27.5,549.5,172.74,111.18
2016,8,10,9,30,816.0,101.0,1.9,28.0,687.0,213.77,126.45
2016,8,10,9,45,491.0,239.0,1.95,28.5,597.5,271.89,184.71
2016,8,10,10,0,166.0,377.0,2.0,29.0,508.0,306.46,222.42
2016,8,10,10,15,313.0,351.5,2.0,29.0,610.0,356.93,257.15
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,425.98,306.96
2016,8,10,10,45,457.0,340.0,2.05,29.5,733.5,468.69,339.29
2016,8,10,11,0,454.0,354.0,2.1,30.0,755.0,510.65,370.27
2016,8,10,11,15,661.5,234.0,2.1,30.0,831.0,575.27,418.59
2016,8,10,11,30,869.0,114.0,2.1,30.0,907.0,643.49,469.99
2016,8,10,11,45,869.5,115.5,2.15,30.0,917.0,687.74,502.32
2016,8,10,12,0,870.0,117.0,2.2,30.0,927.0,729.59,532.45
2016,8,10,12,15,870.5,117.0,2.15,30.0,929.5,767.67,558.74
2016,8,10,12,30,871.0,117.0,2.1,30.0,932.0,803.0,581.42
2016,8,10,12,45,476.5,281.5,2.05,30.5,727.0,668.41,484.76
2016,8,10,13,0,82.0,446.0,2.0,31.0,522.0,451.76,327.06
2016,8,10,13,15,46.0,333.5,1.95,31.0,376.5,325.2,238.22
2016,8,10,13,30,10.0,221.0,1.9,31.0,231.0,184.86,135.22
2016,8,10,13,45,13.0,251.5,1.85,31.0,263.5,213.8,157.24
2016,8,10,14,0,16.0,282.0,1.8,31.0,296.0,243.61,179.36
2016,8,10,14,15,42.0,328.5,1.85,30.5,364.0,331.1,244.61
2016,8,10,14,30,68.0,375.0,1.9,30.0,432.0,405.23,299.15
2016,8,10,14,45,152.5,366.5,1.95,30.0,486.0,503.77,371.75
2016,8,10,15,0,237.0,358.0,2.0,30.0,540.0,579.8,427.41
2016,8,10,15,15,217.5,340.0,2.0,30.0,500.0,545.24,403.47
2016,8,10,15,30,198.0,322.0,2.0,30.0,460.0,509.76,379.36
2016,8,10,15,45,327.0,270.0,2.05,30.0,480.0,595.37,444.53
2016,8,10,16,0,456.0,218.0,2.1,30.0,500.0,674.05,503.07
2016,8,10,16,15,418.5,207.5,2.0,29.5,449.5,620.61,466.63
2016,8,10,16,30,381.0,197.0,1.9,29.0,399.0,546.95,416.46
2016,8,10,16,45,375.5,175.5,1.85,29.0,357.5,508.98,390.78
2016,8,10,17,0,370.0,154.0,1.8,29.0,316.0,488.71,376.87
2016,8,10,17,15,348.5,136.5,1.6,28.5,273.0,439.84,341.63
2016,8,10,17,30,327.0,119.0,1.4,28.0,230.0,374.39,293.42
2016,8,10,17,45,293.0,101.5,1.25,27.5,188.0,319.37,251.33
2016,8,10,18,0,259.0,84.0,1.1,27.0,146.0,266.55,209.44
2016,8,10,18,15,207.5,66.5,1.0,26.5,108.0,206.37,160.34
2016,8,10,18,30,156.0,49.0,0.9,26.0,70.0,150.95,113.78
2016,8,10,18,45,78.0,31.5,0.85,25.5,42.0,88.11,57.09
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,11.02,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
