Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,9.44,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,18.18,4.83
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,28.47,18.0
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,38.84,27.55
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,47.12,34.98
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,53.25,40.35
2016,8,11,7,15,399.5,101.0,1.45,24.5,224.0,72.8,56.96
2016,8,11,7,30,290.0,135.0,1.5,25.0,243.0,94.02,74.65
2016,8,11,7,45,285.5,159.0,1.55,25.5,278.5,108.1,86.02
2016,8,11,8,0,281.0,183.0,1.6,26.0,314.0,121.52,96.66
2016,8,11,8,15,330.5,196.5,1.6,26.5,368.0,129.75,102.86
2016,8,11,8,30,380.0,210.0,1.6,27.0,422.0,137.79,108.84
2016,8,11,8,45,345.5,240.5,1.6,27.5,446.5,152.38,120.05
2016,8,11,9,0,311.0,271.0,1.6,28.0,471.0,174.2,126.57
2016,8,11,9,15,425.0,252.5,1.6,28.0,545.5,197.72,132.59
2016,8,11,9,30,539.0,234.0,1.6,28.0,620.0,240.78,158.01
2016,8,11,9,45,458.5,283.5,1.6,28.5,624.5,292.65,200.89
2016,8,11,10,0,378.0,333.0,1.6,29.0,629.0,338.86,239.41
2016,8,11,10,15,422.5,328.0,1.6,29.0,672.0,379.68,270.6
2016,8,11,10,30,467.0,323.0,1.6,29.0,715.0,428.42,307.66
2016,8,11,10,45,671.5,213.5,1.6,29.5,795.0,483.07,347.59
2016,8,11,11,0,876.0,104.0,1.6,30.0,875.0,549.36,396.87
2016,8,11,11,15,879.5,104.5,1.55,30.0,892.5,599.29,434.32
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,647.36,469.34
2016,8,11,11,45,885.5,105.5,1.5,30.5,920.0,692.72,500.82
2016,8,11,12,0,888.0,106.0,1.5,31.0,930.0,735.76,529.81
2016,8,11,12,15,888.5,106.0,1.5,31.0,932.5,774.38,555.72
2016,8,11,12,30,889.0,106.0,1.5,31.0,935.0,810.17,578.49
2016,8,11,12,45,654.5,248.5,1.5,31.5,857.0,792.27,562.62
2016,8,11,13,0,420.0,391.0,1.5,32.0,779.0,737.4,521.2
2016,8,11,13,15,314.5,420.5,1.5,32.0,709.0,676.22,480.23
2016,8,11,13,30,209.0,450.0,1.5,32.0,639.0,604.2,431.09
2016,8,11,13,45,327.5,399.0,1.5,32.0,687.0,694.68,495.18
2016,8,11,14,0,446.0,348.0,1.5,32.0,735.0,786.04,557.17
2016,8,11,14,15,450.0,333.0,1.5,32.0,713.0,785.61,557.14
2016,8,11,14,30,454.0,318.0,1.5,32.0,691.0,782.38,556.28
2016,8,11,14,45,479.5,293.5,1.5,32.0,672.5,787.82,561.72
2016,8,11,15,0,505.0,269.0,1.5,32.0,654.0,790.01,565.09
2016,8,11,15,15,420.5,281.5,1.5,31.5,590.5,721.25,520.58
2016,8,11,15,30,336.0,294.0,1.5,31.0,527.0,632.45,462.33
2016,8,11,15,45,554.0,194.5,1.55,31.0,548.5,748.22,548.13
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,831.82,605.33
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,793.6,581.82
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,753.22,557.74
2016,8,11,16,45,703.0,85.0,1.5,30.0,425.0,703.63,526.29
2016,8,11,17,0,675.0,81.0,1.5,30.0,375.0,656.78,496.07
2016,8,11,17,15,637.5,76.0,1.4,29.5,324.0,597.48,456.43
2016,8,11,17,30,600.0,71.0,1.3,29.0,273.0,538.83,415.46
2016,8,11,17,45,545.5,64.5,1.2,28.5,223.5,468.12,363.24
2016,8,11,18,0,491.0,58.0,1.1,28.0,174.0,400.56,311.17
2016,8,11,18,15,410.0,48.5,1.05,27.5,129.0,318.23,245.71
2016,8,11,18,30,329.0,39.0,1.0,27.0,84.0,243.15,183.28
2016,8,11,18,45,208.0,26.0,1.0,26.5,50.0,152.99,98.82
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,45.47,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,8.65,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,16.82,3.22
2016,8,12,6,15,283.0,33.5,1.15,23.5,72.0,27.23,16.87
2016,8,12,6,30,393.0,45.0,1.2,24.0,111.0,36.55,25.46
2016,8,12,6,45,472.0,52.0,1.3,24.5,159.0,42.08,30.51
2016,8,12,7,0,551.0,59.0,1.4,25.0,207.0,47.72,35.44
2016,8,12,7,15,598.0,64.5,1.4,25.5,257.5,51.92,38.96
2016,8,12,7,30,645.0,70.0,1.4,26.0,308.0,56.11,42.36
2016,8,12,7,45,682.0,73.0,1.4,26.5,359.5,63.17,48.09
2016,8,12,8,0,719.0,76.0,1.4,27.0,411.0,65.6,49.84
2016,8,12,8,15,743.0,79.5,1.45,27.5,460.0,68.12,51.64
2016,8,12,8,30,767.0,83.0,1.5,28.0,509.0,70.56,53.36
2016,8,12,8,45,787.0,85.0,1.55,28.5,556.0,71.85,54.12
2016,8,12,9,0,807.0,87.0,1.6,29.0,603.0,98.68,60.58
2016,8,12,9,15,820.5,89.5,1.6,29.0,645.5,155.77,85.48
2016,8,12,9,30,834.0,92.0,1.6,29.0,688.0,214.0,125.35
2016,8,12,9,45,846.0,92.5,1.65,29.5,725.5,271.46,170.8
2016,8,12,10,0,858.0,93.0,1.7,30.0,763.0,329.34,218.71
2016,8,12,10,15,866.0,94.5,1.75,30.0,794.5,386.71,266.86
2016,8,12,10,30,874.0,96.0,1.8,30.0,826.0,443.59,313.81
2016,8,12,10,45,523.0,267.0,1.85,30.5,707.5,452.91,326.58
2016,8,12,11,0,172.0,438.0,1.9,31.0,589.0,421.93,305.94
2016,8,12,11,15,241.5,435.0,1.9,31.0,651.5,479.78,347.67
2016,8,12,11,30,311.0,432.0,1.9,31.0,714.0,543.05,392.46
2016,8,12,11,45,166.0,382.0,1.95,31.5,533.0,423.88,308.36
2016,8,12,12,0,21.0,332.0,2.0,32.0,352.0,275.15,200.24
2016,8,12,12,15,165.0,389.0,2.0,32.0,543.0,455.4,332.03
2016,8,12,12,30,309.0,446.0,2.0,32.0,734.0,642.64,461.34
2016,8,12,12,45,255.0,455.0,2.0,32.0,692.0,624.79,447.39
2016,8,12,13,0,201.0,464.0,2.0,32.0,650.0,587.76,421.89
2016,8,12,13,15,305.0,422.5,2.0,32.0,700.0,671.09,481.08
2016,8,12,13,30,409.0,381.0,2.0,32.0,750.0,756.44,539.7
2016,8,12,13,45,635.0,246.0,2.0,32.5,803.0,861.99,612.95
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,934.78,659.11
2016,8,12,14,15,854.5,110.0,2.0,32.5,829.0,938.82,663.08
2016,8,12,14,30,848.0,109.0,2.0,32.0,802.0,939.07,665.49
2016,8,12,14,45,835.0,109.0,2.0,32.0,767.5,930.37,661.08
2016,8,12,15,0,822.0,109.0,2.0,32.0,733.0,918.08,654.59
2016,8,12,15,15,810.0,106.5,1.95,32.0,694.0,912.89,652.27
2016,8,12,15,30,798.0,104.0,1.9,32.0,655.0,891.73,639.78
2016,8,12,15,45,777.0,103.5,1.85,32.0,610.0,861.29,621.49
2016,8,12,16,0,756.0,103.0,1.8,32.0,565.0,828.14,601.45
2016,8,12,16,15,735.0,99.0,1.75,31.5,517.5,788.58,578.2
2016,8,12,16,30,714.0,95.0,1.7,31.0,470.0,746.91,553.2
2016,8,12,16,45,680.5,92.0,1.7,31.0,419.5,698.68,522.55
2016,8,12,17,0,647.0,89.0,1.7,31.0,369.0,645.77,487.95
2016,8,12,17,15,608.0,83.0,1.55,30.5,318.5,584.97,446.83
2016,8,12,17,30,569.0,77.0,1.4,30.0,268.0,524.97,404.12
2016,8,12,17,45,511.0,70.0,1.25,29.5,218.5,452.37,350.18
2016,8,12,18,0,453.0,63.0,1.1,29.0,169.0,383.18,296.68
2016,8,12,18,15,371.0,52.0,1.05,28.5,124.0,300.18,230.8
2016,8,12,18,30,289.0,41.0,1.0,28.0,79.0,222.34,166.49
2016,8,12,18,45,175.0,26.5,0.95,27.5,46.5,135.28,83.18
2016,8,12,19,0,61.0,12.0,0.9,27.0,14.0,34.19,0.0
2016,8,12,19,15,30.5,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.0,11.0,1.6,22.5,15.5,8.65,0.0
2016,8,13,6,0,150.0,22.0,1.8,23.0,31.0,16.75,2.19
2016,8,13,6,15,255.0,35.5,1.9,23.5,69.5,27.09,16.66
2016,8,13,6,30,360.0,49.0,2.0,24.0,108.0,39.61,28.01
2016,8,13,6,45,435.0,57.5,2.15,24.5,155.0,46.08,33.9
2016,8,13,7,0,510.0,66.0,2.3,25.0,202.0,52.58,39.58
2016,8,13,7,15,558.5,73.0,2.4,25.5,252.5,57.61,43.82
2016,8,13,7,30,607.0,80.0,2.5,26.0,303.0,62.59,47.87
2016,8,13,7,45,643.5,85.0,2.6,27.0,354.0,65.91,50.31
2016,8,13,8,0,680.0,90.0,2.7,28.0,405.0,69.19,52.65
2016,8,13,8,15,705.5,94.0,2.7,28.5,454.0,71.53,54.28
2016,8,13,8,30,731.0,98.0,2.7,29.0,503.0,79.88,60.86
2016,8,13,8,45,749.0,102.5,2.75,29.5,549.5,82.33,62.52
2016,8,13,9,0,767.0,107.0,2.8,30.0,596.0,102.47,63.19
2016,8,13,9,15,782.0,109.5,2.85,30.0,638.0,158.47,88.59
2016,8,13,9,30,797.0,112.0,2.9,30.0,680.0,215.97,128.35
2016,8,13,9,45,809.5,113.5,2.95,30.5,718.0,273.45,173.94
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,335.23,224.71
2016,8,13,10,15,427.5,225.5,3.0,31.0,559.5,317.25,225.78
2016,8,13,10,30,33.0,336.0,3.0,31.0,363.0,261.57,192.36
2016,8,13,10,45,201.0,362.5,3.05,31.5,537.5,367.32,268.57
2016,8,13,11,0,369.0,389.0,3.1,32.0,712.0,493.89,358.71
2016,8,13,11,15,610.0,259.0,3.1,32.0,806.0,569.62,414.68
2016,8,13,11,30,851.0,129.0,3.1,32.0,900.0,649.78,474.84
2016,8,13,11,45,848.5,132.0,3.1,32.0,909.0,692.66,506.03
2016,8,13,12,0,846.0,135.0,3.1,32.0,918.0,732.96,534.94
2016,8,13,12,15,846.5,135.0,3.1,32.0,920.5,770.49,561.46
2016,8,13,12,30,847.0,135.0,3.1,32.0,923.0,805.33,584.67
2016,8,13,12,45,838.5,139.5,3.1,32.0,915.5,833.56,603.23
2016,8,13,13,0,830.0,144.0,3.1,32.0,908.0,858.4,619.57
2016,8,13,13,15,422.0,203.5,3.05,32.0,592.0,597.91,440.05
2016,8,13,13,30,14.0,263.0,3.0,32.0,276.0,223.73,163.48
2016,8,13,13,45,413.0,202.0,3.0,32.0,558.5,615.47,456.65
2016,8,13,14,0,812.0,141.0,3.0,32.0,841.0,934.23,672.06
2016,8,13,14,15,434.0,251.5,2.95,32.0,624.5,694.78,507.23
2016,8,13,14,30,56.0,362.0,2.9,32.0,408.0,382.71,280.74
2016,8,13,14,45,416.5,247.0,2.85,32.0,564.0,683.9,504.37
2016,8,13,15,0,777.0,132.0,2.8,32.0,720.0,914.56,661.46
2016,8,13,15,15,763.5,129.0,2.7,32.0,681.0,895.26,647.59
2016,8,13,15,30,750.0,126.0,2.6,32.0,642.0,872.67,633.74
2016,8,13,15,45,480.5,198.5,2.55,32.0,520.5,687.26,508.49
2016,8,13,16,0,211.0,271.0,2.5,32.0,399.0,470.75,352.51
2016,8,13,16,15,441.5,190.0,2.4,31.5,429.5,625.99,471.11
2016,8,13,16,30,672.0,109.0,2.3,31.0,460.0,733.39,549.72
2016,8,13,16,45,644.0,103.0,2.25,31.0,410.5,683.04,515.48
2016,8,13,17,0,616.0,97.0,2.2,31.0,361.0,631.87,481.22
2016,8,13,17,15,575.5,90.0,1.95,30.5,311.0,569.69,437.84
2016,8,13,17,30,535.0,83.0,1.7,30.0,261.0,508.47,393.27
2016,8,13,17,45,483.5,73.5,1.45,29.5,212.5,438.61,340.66
2016,8,13,18,0,432.0,64.0,1.2,29.0,164.0,371.76,288.33
2016,8,13,18,15,351.0,52.5,1.15,28.5,119.5,285.6,219.82
2016,8,13,18,30,270.0,41.0,1.1,28.0,75.0,213.44,159.45
2016,8,13,18,45,163.0,25.5,1.1,27.5,43.5,127.66,74.07
2016,8,13,19,0,56.0,10.0,1.1,27.0,12.0,30.63,0.0
2016,8,13,19,15,28.0,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,86.5,10.0,1.4,22.5,15.5,7.87,0.0
2016,8,14,6,0,173.0,20.0,1.6,23.0,31.0,16.29,0.82
2016,8,14,6,15,282.5,32.0,1.6,23.5,69.5,26.06,15.74
2016,8,14,6,30,392.0,44.0,1.6,24.0,108.0,35.8,24.77
2016,8,14,6,45,466.0,52.0,1.65,24.5,155.5,42.08,30.48
2016,8,14,7,0,540.0,60.0,1.7,25.0,203.0,48.4,36.0
2016,8,14,7,15,588.0,66.0,1.75,25.5,253.5,52.91,39.81
2016,8,14,7,30,636.0,72.0,1.8,26.0,304.0,57.41,43.47
2016,8,14,7,45,671.0,76.5,1.85,26.5,355.0,60.62,45.95
2016,8,14,8,0,706.0,81.0,1.9,27.0,406.0,69.0,52.71
2016,8,14,8,15,730.5,84.5,1.85,27.5,455.5,71.38,54.38
2016,8,14,8,30,755.0,88.0,1.8,28.0,505.0,73.69,55.97
2016,8,14,8,45,774.0,91.0,1.75,28.5,551.5,75.46,57.12
2016,8,14,9,0,793.0,94.0,1.7,29.0,598.0,96.76,57.82
2016,8,14,9,15,806.5,96.5,1.65,29.5,640.0,161.55,89.83
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,219.23,129.43
2016,8,14,9,45,831.0,101.0,1.55,30.5,719.5,276.9,174.93
2016,8,14,10,0,842.0,103.0,1.5,31.0,757.0,334.94,222.49
2016,8,14,10,15,850.0,104.5,1.5,31.0,788.5,391.68,269.59
2016,8,14,10,30,858.0,106.0,1.5,31.0,820.0,447.94,315.4
2016,8,14,10,45,863.5,107.5,1.5,31.5,844.5,502.31,357.84
2016,8,14,11,0,869.0,109.0,1.5,32.0,869.0,555.47,397.89
2016,8,14,11,15,872.5,109.5,1.55,32.0,886.5,605.29,435.38
2016,8,14,11,30,876.0,110.0,1.6,32.0,904.0,653.25,470.56
2016,8,14,11,45,878.0,111.0,1.7,32.0,914.0,698.55,503.42
2016,8,14,12,0,880.0,112.0,1.8,32.0,924.0,741.51,534.06
2016,8,14,12,15,880.0,112.0,1.85,32.0,926.0,779.6,560.01
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,814.84,582.98
2016,8,14,12,45,598.5,273.5,2.0,32.0,827.0,772.75,552.25
2016,8,14,13,0,317.0,435.0,2.1,32.0,726.0,680.03,485.89
2016,8,14,13,15,368.5,404.5,2.15,32.0,738.5,714.29,511.56
2016,8,14,13,30,420.0,374.0,2.2,32.0,751.0,763.79,545.98
2016,8,14,13,45,306.5,399.5,2.25,32.0,671.5,680.0,488.68
2016,8,14,14,0,193.0,425.0,2.3,32.0,592.0,587.31,424.7
2016,8,14,14,15,523.5,264.0,2.25,32.0,694.5,794.53,573.79
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,942.63,671.35
2016,8,14,14,45,846.0,100.5,2.2,32.0,763.5,935.87,666.74
2016,8,14,15,0,838.0,98.0,2.2,32.0,730.0,925.38,661.37
2016,8,14,15,15,826.5,96.0,2.15,31.5,690.5,908.47,652.89
2016,8,14,15,30,815.0,94.0,2.1,31.0,651.0,888.16,642.3
2016,8,14,15,45,800.0,91.0,2.05,31.0,607.5,871.23,632.68
2016,8,14,16,0,785.0,88.0,2.0,31.0,564.0,839.98,613.68
2016,8,14,16,15,765.0,85.0,1.9,30.5,516.0,801.59,590.7
2016,8,14,16,30,745.0,82.0,1.8,30.0,468.0,761.01,565.97
2016,8,14,16,45,667.0,92.0,1.7,30.0,410.0,690.09,518.84
2016,8,14,17,0,589.0,102.0,1.6,30.0,352.0,617.26,469.46
2016,8,14,17,15,602.5,83.0,1.4,29.5,309.0,582.93,446.64
2016,8,14,17,30,616.0,64.0,1.2,29.0,266.0,544.43,419.59
2016,8,14,17,45,561.5,58.0,1.0,28.5,216.5,473.43,366.32
2016,8,14,18,0,507.0,52.0,0.8,28.0,167.0,405.66,313.49
2016,8,14,18,15,423.5,43.0,0.8,27.5,122.0,321.53,246.85
2016,8,14,18,30,340.0,34.0,0.8,27.0,77.0,245.15,182.82
2016,8,14,18,45,170.0,23.0,0.8,27.0,44.5,126.43,67.67
2016,8,14,19,0,0.0,12.0,0.8,27.0,12.0,9.44,0.0
2016,8,14,19,15,0.0,6.0,0.75,26.5,6.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.0,9.5,0.7,23.5,14.5,7.47,0.0
2016,8,15,6,0,172.0,19.0,0.8,24.0,29.0,15.47,0.0
2016,8,15,6,15,283.5,31.0,0.8,24.5,67.5,25.27,14.95
2016,8,15,6,30,395.0,43.0,0.8,25.0,106.0,35.05,24.01
2016,8,15,6,45,468.5,50.5,0.8,25.5,153.5,40.96,29.39
2016,8,15,7,0,542.0,58.0,0.8,26.0,201.0,46.93,34.61
2016,8,15,7,15,590.0,64.0,0.8,26.5,251.5,51.5,38.45
2016,8,15,7,30,638.0,70.0,0.8,27.0,302.0,56.05,42.14
2016,8,15,7,45,672.5,74.5,0.85,27.5,353.0,64.19,48.74
2016,8,15,8,0,707.0,79.0,0.9,28.0,404.0,67.59,51.29
2016,8,15,8,15,731.5,83.0,0.85,28.5,453.0,70.38,53.29
2016,8,15,8,30,756.0,87.0,0.8,29.0,502.0,73.07,55.18
2016,8,15,8,45,772.5,91.0,0.8,29.5,548.5,75.46,56.82
2016,8,15,9,0,789.0,95.0,0.8,30.0,595.0,98.69,58.33
2016,8,15,9,15,803.0,97.5,0.9,30.0,637.0,156.02,85.08
2016,8,15,9,30,817.0,100.0,1.0,30.0,679.0,220.96,130.52
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.0,279.39,176.85
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,337.37,224.61
2016,8,15,10,15,832.5,113.5,1.4,31.0,782.0,393.44,271.17
2016,8,15,10,30,841.0,115.0,1.5,31.0,813.0,449.11,316.64
2016,8,15,10,45,514.5,274.0,1.6,31.5,705.5,458.74,329.05
2016,8,15,11,0,188.0,433.0,1.7,32.0,598.0,429.89,309.99
2016,8,15,11,15,148.0,439.0,1.7,32.0,570.5,428.83,309.81
2016,8,15,11,30,108.0,445.0,1.7,32.0,543.0,418.21,302.34
2016,8,15,11,45,147.5,454.5,1.75,32.0,590.0,470.94,339.96
2016,8,15,12,0,187.0,464.0,1.8,32.0,637.0,521.91,375.79
2016,8,15,12,15,524.5,294.0,1.8,32.0,779.0,676.34,487.13
2016,8,15,12,30,862.0,124.0,1.8,32.0,921.0,812.81,581.84
2016,8,15,12,45,546.5,290.0,1.85,32.5,794.0,743.28,530.03
2016,8,15,13,0,231.0,456.0,1.9,33.0,667.0,610.26,434.95
2016,8,15,13,15,358.5,407.0,1.85,33.0,729.5,709.25,504.74
2016,8,15,13,30,486.0,358.0,1.8,33.0,792.0,812.01,573.5
2016,8,15,13,45,395.5,379.5,1.8,33.0,728.0,745.56,528.76
2016,8,15,14,0,305.0,401.0,1.8,33.0,664.0,691.99,492.72
2016,8,15,14,15,402.0,350.0,1.75,33.0,684.0,743.15,529.98
2016,8,15,14,30,499.0,299.0,1.7,33.0,704.0,814.02,578.18
2016,8,15,14,45,421.5,312.5,1.65,33.0,644.5,756.44,539.2
2016,8,15,15,0,344.0,326.0,1.6,33.0,585.0,677.8,487.24
2016,8,15,15,15,551.5,223.0,1.5,32.5,611.0,792.65,570.23
2016,8,15,15,30,759.0,120.0,1.4,32.0,637.0,878.03,627.09
2016,8,15,15,45,742.5,116.0,1.35,32.0,593.0,848.14,608.07
2016,8,15,16,0,726.0,112.0,1.3,32.0,549.0,815.44,588.45
2016,8,15,16,15,703.0,108.0,1.2,32.0,501.5,779.76,566.18
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,737.01,539.08
2016,8,15,16,45,651.5,98.0,1.05,32.0,404.5,685.8,506.49
2016,8,15,17,0,623.0,92.0,1.0,32.0,355.0,633.81,472.74
2016,8,15,17,15,581.5,85.5,0.9,31.5,304.5,571.03,430.93
2016,8,15,17,30,540.0,79.0,0.8,31.0,254.0,509.3,387.52
2016,8,15,17,45,481.5,70.5,0.7,30.5,205.5,435.46,333.42
2016,8,15,18,0,423.0,62.0,0.6,30.0,157.0,365.24,279.73
2016,8,15,18,15,338.5,50.5,0.55,29.5,113.0,277.49,210.85
2016,8,15,18,30,254.0,39.0,0.5,29.0,69.0,204.21,149.9
2016,8,15,18,45,144.5,23.5,0.5,29.0,39.0,114.91,53.59
2016,8,15,19,0,35.0,8.0,0.5,29.0,9.0,20.57,0.0
2016,8,15,19,15,17.5,4.0,0.5,28.5,4.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,61.5,10.0,1.6,22.5,13.0,7.87,0.0
2016,8,16,6,0,123.0,20.0,1.8,23.0,26.0,15.19,0.0
2016,8,16,6,15,231.5,33.5,1.9,23.5,63.5,25.52,15.11
2016,8,16,6,30,340.0,47.0,2.0,24.0,101.0,37.98,26.54
2016,8,16,6,45,419.0,56.0,2.15,24.5,147.5,44.88,32.83
2016,8,16,7,0,498.0,65.0,2.3,25.0,194.0,51.8,38.89
2016,8,16,7,15,548.5,72.0,2.3,25.5,244.5,56.85,43.17
2016,8,16,7,30,599.0,79.0,2.3,26.0,295.0,61.86,47.26
2016,8,16,7,45,638.0,83.5,2.35,27.0,346.0,64.89,49.46
2016,8,16,8,0,677.0,88.0,2.4,28.0,397.0,67.9,51.6
2016,8,16,8,15,703.0,92.0,2.35,28.5,446.5,70.3,53.28
2016,8,16,8,30,729.0,96.0,2.3,29.0,496.0,78.6,59.82
2016,8,16,8,45,750.0,99.0,2.25,29.5,542.5,80.19,60.78
2016,8,16,9,0,771.0,102.0,2.2,30.0,589.0,103.82,62.05
2016,8,16,9,15,785.5,105.0,2.2,30.0,631.5,160.59,89.37
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,218.8,130.32
2016,8,16,9,45,821.5,104.5,2.2,30.5,713.5,280.38,178.81
2016,8,16,10,0,843.0,101.0,2.2,31.0,753.0,337.51,225.82
2016,8,16,10,15,851.0,103.0,2.2,31.0,784.5,394.78,273.75
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,451.6,320.38
2016,8,16,10,45,519.0,269.0,2.25,31.5,702.5,459.06,331.26
2016,8,16,11,0,179.0,433.0,2.3,32.0,589.0,426.08,308.82
2016,8,16,11,15,232.5,433.5,2.3,32.0,640.5,475.6,344.73
2016,8,16,11,30,286.0,434.0,2.3,32.0,692.0,534.57,386.57
2016,8,16,11,45,584.0,272.0,2.35,32.5,806.5,641.89,464.51
2016,8,16,12,0,882.0,110.0,2.4,33.0,921.0,745.86,539.47
2016,8,16,12,15,882.5,110.0,2.4,33.0,923.0,784.4,564.85
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,820.1,587.91
2016,8,16,12,45,886.0,107.0,2.4,33.0,921.0,852.21,608.55
2016,8,16,13,0,889.0,104.0,2.4,33.0,917.0,881.16,627.12
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.5,904.21,641.92
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,923.63,654.52
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,936.51,663.07
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,945.54,669.37
2016,8,16,14,15,867.5,100.0,2.35,33.0,821.5,949.28,672.03
2016,8,16,14,30,861.0,99.0,2.3,33.0,794.0,949.17,672.44
2016,8,16,14,45,852.0,97.5,2.3,33.0,760.5,942.3,669.22
2016,8,16,15,0,843.0,96.0,2.3,33.0,727.0,931.71,663.83
2016,8,16,15,15,831.5,94.0,2.25,33.0,687.5,914.56,653.94
2016,8,16,15,30,820.0,92.0,2.2,33.0,648.0,894.01,641.99
2016,8,16,15,45,803.5,89.5,2.15,33.0,603.5,864.98,624.63
2016,8,16,16,0,787.0,87.0,2.1,33.0,559.0,843.68,612.36
2016,8,16,16,15,766.5,84.0,2.05,32.5,511.0,804.59,589.43
2016,8,16,16,30,746.0,81.0,2.0,32.0,463.0,763.33,564.82
2016,8,16,16,45,715.0,78.0,1.95,32.0,412.0,711.49,531.38
2016,8,16,17,0,684.0,75.0,1.9,32.0,361.0,658.79,496.68
2016,8,16,17,15,645.0,70.0,1.65,31.0,310.0,601.0,458.15
2016,8,16,17,30,606.0,65.0,1.4,30.0,259.0,540.55,416.18
2016,8,16,17,45,545.5,59.0,1.2,29.5,209.0,465.7,360.14
2016,8,16,18,0,485.0,53.0,1.0,29.0,159.0,394.64,304.65
2016,8,16,18,15,397.5,43.5,0.95,28.5,114.5,308.45,235.93
2016,8,16,18,30,310.0,34.0,0.9,28.0,70.0,230.48,169.83
2016,8,16,18,45,155.0,17.0,0.85,27.5,35.0,113.12,43.86
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,64.0,9.5,1.45,22.5,12.5,7.47,0.0
2016,8,17,6,0,128.0,19.0,1.6,23.0,25.0,14.47,0.0
2016,8,17,6,15,240.0,32.0,1.65,23.5,62.5,24.47,14.16
2016,8,17,6,30,352.0,45.0,1.7,24.0,100.0,36.47,25.24
2016,8,17,6,45,427.0,54.5,1.8,24.5,146.5,43.8,31.9
2016,8,17,7,0,502.0,64.0,1.9,25.0,193.0,51.11,38.3
2016,8,17,7,15,553.0,71.0,1.9,25.5,243.5,56.2,42.62
2016,8,17,7,30,604.0,78.0,1.9,26.0,294.0,61.26,46.75
2016,8,17,7,45,640.5,83.0,1.9,27.0,345.0,64.62,49.24
2016,8,17,8,0,677.0,88.0,1.9,28.0,396.0,67.94,51.62
2016,8,17,8,15,703.5,92.5,1.85,28.5,445.5,70.66,53.58
2016,8,17,8,30,730.0,97.0,1.8,29.0,495.0,79.35,60.43
2016,8,17,8,45,751.5,99.5,1.75,30.0,542.0,80.6,60.97
2016,8,17,9,0,773.0,102.0,1.7,31.0,589.0,105.47,62.29
2016,8,17,9,15,788.0,105.0,1.65,31.5,631.5,162.53,89.88
2016,8,17,9,30,803.0,108.0,1.6,32.0,674.0,221.1,130.63
2016,8,17,9,45,816.0,109.0,1.55,32.5,712.0,283.78,179.65
2016,8,17,10,0,829.0,110.0,1.5,33.0,750.0,341.24,226.29
2016,8,17,10,15,837.5,112.0,1.55,33.0,781.0,398.08,273.06
2016,8,17,10,30,846.0,114.0,1.6,33.0,812.0,454.53,318.62
2016,8,17,10,45,850.5,116.0,1.7,33.0,836.5,508.42,361.37
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,561.02,402.01
2016,8,17,11,15,562.5,277.5,1.85,33.0,770.5,563.06,404.26
2016,8,17,11,30,270.0,437.0,1.9,33.0,680.0,528.08,378.6
2016,8,17,11,45,568.5,279.0,2.0,33.5,798.0,638.6,458.76
2016,8,17,12,0,867.0,121.0,2.1,34.0,916.0,746.19,535.56
2016,8,17,12,15,594.0,278.5,2.15,34.0,824.0,721.91,514.73
2016,8,17,12,30,321.0,436.0,2.2,34.0,732.0,651.68,463.43
2016,8,17,12,45,367.5,411.0,2.3,34.0,748.0,688.39,490.43
2016,8,17,13,0,414.0,386.0,2.4,34.0,764.0,738.61,525.3
2016,8,17,13,15,617.5,264.5,2.4,34.0,818.5,835.67,594.03
2016,8,17,13,30,821.0,143.0,2.4,34.0,873.0,919.79,650.11
2016,8,17,13,45,817.0,141.0,2.45,34.0,852.5,932.6,658.46
2016,8,17,14,0,813.0,139.0,2.5,34.0,832.0,941.64,665.19
2016,8,17,14,15,805.0,137.0,2.5,33.5,804.5,943.05,668.2
2016,8,17,14,30,797.0,135.0,2.5,33.0,777.0,940.65,669.01
2016,8,17,14,45,789.0,131.5,2.5,33.0,743.5,932.92,665.23
2016,8,17,15,0,781.0,128.0,2.5,33.0,710.0,921.51,659.27
2016,8,17,15,15,569.0,204.0,2.45,32.5,615.5,801.72,582.46
2016,8,17,15,30,357.0,280.0,2.4,32.0,521.0,645.0,474.85
2016,8,17,15,45,220.5,270.0,2.35,32.0,415.5,482.49,360.47
2016,8,17,16,0,84.0,260.0,2.3,32.0,310.0,325.57,244.61
2016,8,17,16,15,42.0,134.5,2.15,31.5,159.5,155.91,117.6
2016,8,17,16,30,0.0,9.0,2.0,31.0,9.0,6.86,0.0
2016,8,17,16,45,0.0,33.0,1.95,31.0,33.0,25.21,14.58
2016,8,17,17,0,0.0,57.0,1.9,31.0,57.0,43.65,29.42
2016,8,17,17,15,0.0,49.0,1.65,30.5,49.0,37.47,24.61
2016,8,17,17,30,0.0,41.0,1.4,30.0,41.0,31.31,19.74
2016,8,17,17,45,0.0,32.5,1.2,29.5,32.5,24.78,14.49
2016,8,17,18,0,0.0,24.0,1.0,29.0,24.0,18.26,9.16
2016,8,17,18,15,0.0,17.0,0.9,28.5,17.0,12.91,4.7
2016,8,17,18,30,0.0,10.0,0.8,28.0,10.0,7.58,0.21
2016,8,17,18,45,0.0,5.0,0.75,27.5,5.0,3.78,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.0,0.8,22.5,8.0,6.29,0.0
2016,8,18,6,0,0.0,16.0,0.9,23.0,16.0,12.18,0.0
2016,8,18,6,15,46.5,35.0,0.95,23.0,42.0,26.04,15.36
2016,8,18,6,30,93.0,54.0,1.0,23.0,68.0,39.65,28.03
2016,8,18,6,45,126.5,74.5,1.05,23.5,102.0,53.97,40.72
2016,8,18,7,0,160.0,95.0,1.1,24.0,136.0,67.12,52.15
2016,8,18,7,15,178.0,116.5,1.15,24.0,172.0,82.38,65.22
2016,8,18,7,30,196.0,138.0,1.2,24.0,208.0,94.24,75.16
2016,8,18,7,45,106.5,149.5,1.3,24.5,188.5,102.65,81.85
2016,8,18,8,0,17.0,161.0,1.4,25.0,169.0,115.63,92.24
2016,8,18,8,15,373.0,128.0,1.45,25.5,330.5,86.52,67.49
2016,8,18,8,30,729.0,95.0,1.5,26.0,492.0,78.0,60.05
2016,8,18,8,45,753.0,96.5,1.6,26.5,539.0,78.7,60.32
2016,8,18,9,0,777.0,98.0,1.7,27.0,586.0,104.66,61.95
2016,8,18,9,15,423.5,205.0,1.7,27.5,473.5,177.99,117.36
2016,8,18,9,30,70.0,312.0,1.7,28.0,361.0,225.6,166.28
2016,8,18,9,45,456.0,206.5,1.7,28.5,555.0,253.43,173.02
2016,8,18,10,0,842.0,101.0,1.7,29.0,749.0,340.98,230.23
2016,8,18,10,15,850.0,102.5,1.65,29.0,780.0,397.99,277.81
2016,8,18,10,30,858.0,104.0,1.6,29.0,811.0,454.52,324.03
2016,8,18,10,45,862.0,106.5,1.55,29.5,835.5,509.13,366.73
2016,8,18,11,0,866.0,109.0,1.5,30.0,860.0,562.39,406.78
2016,8,18,11,15,661.5,238.0,1.5,30.0,818.5,594.76,430.0
2016,8,18,11,30,457.0,367.0,1.5,30.0,777.0,601.23,433.42
2016,8,18,11,45,436.0,377.5,1.5,30.5,772.5,625.78,449.86
2016,8,18,12,0,415.0,388.0,1.5,31.0,768.0,647.35,463.68
2016,8,18,12,15,323.0,423.0,1.5,31.0,719.5,622.96,446.28
2016,8,18,12,30,231.0,458.0,1.5,31.0,671.0,586.59,420.66
2016,8,18,12,45,556.5,283.0,1.5,31.0,790.0,753.39,539.64
2016,8,18,13,0,882.0,108.0,1.5,31.0,909.0,883.3,626.12
2016,8,18,13,15,879.0,107.0,1.5,31.0,896.0,905.26,638.86
2016,8,18,13,30,876.0,106.0,1.5,31.0,883.0,923.58,650.52
2016,8,18,13,45,872.5,104.5,1.55,31.0,862.5,937.2,660.03
2016,8,18,14,0,869.0,103.0,1.6,31.0,842.0,947.01,667.34
2016,8,18,14,15,862.0,101.5,1.6,31.0,814.0,949.62,669.71
2016,8,18,14,30,855.0,100.0,1.6,31.0,786.0,948.36,669.88
2016,8,18,14,45,846.0,98.5,1.65,31.0,752.0,941.36,667.28
2016,8,18,15,0,837.0,97.0,1.7,31.0,718.0,930.65,662.5
2016,8,18,15,15,824.5,94.5,1.7,31.0,678.5,911.88,652.14
2016,8,18,15,30,812.0,92.0,1.7,31.0,639.0,889.72,639.74
2016,8,18,15,45,668.0,138.0,1.7,31.0,567.0,814.26,592.58
2016,8,18,16,0,524.0,184.0,1.7,31.0,495.0,710.09,524.25
2016,8,18,16,15,629.0,133.0,1.65,30.5,474.0,746.9,553.61
2016,8,18,16,30,734.0,82.0,1.6,30.0,453.0,756.78,562.49
2016,8,18,16,45,616.5,100.0,1.55,30.0,388.0,662.64,499.24
2016,8,18,17,0,499.0,118.0,1.5,30.0,323.0,558.42,426.83
2016,8,18,17,15,479.5,102.0,1.3,29.5,276.5,506.55,390.63
2016,8,18,17,30,460.0,86.0,1.1,29.0,230.0,454.35,352.51
2016,8,18,17,45,416.0,73.5,0.95,28.5,184.5,390.17,303.79
2016,8,18,18,0,372.0,61.0,0.8,28.0,139.0,328.95,255.35
2016,8,18,18,15,301.0,47.5,0.75,27.5,99.0,254.5,194.96
2016,8,18,18,30,230.0,34.0,0.7,27.0,59.0,187.37,136.38
2016,8,18,18,45,115.0,17.0,0.7,26.5,29.5,89.22,9.33
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.0,1.05,20.5,7.0,5.51,0.0
2016,8,19,6,0,0.0,14.0,1.2,21.0,14.0,10.68,0.0
2016,8,19,6,15,28.0,33.0,1.15,21.5,37.0,24.66,14.23
2016,8,19,6,30,56.0,52.0,1.1,22.0,60.0,38.11,26.81
2016,8,19,6,45,74.0,73.0,1.05,22.5,89.0,52.55,39.66
2016,8,19,7,0,92.0,94.0,1.0,23.0,118.0,66.71,52.01
2016,8,19,7,15,101.0,117.5,1.0,23.5,149.0,81.87,64.91
2016,8,19,7,30,110.0,141.0,1.0,24.0,180.0,96.63,77.16
2016,8,19,7,45,409.0,108.5,1.0,25.0,287.5,76.9,60.0
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,65.53,50.03
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,68.06,51.86
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,70.52,53.59
2016,8,19,8,45,604.0,154.5,0.9,27.5,501.0,105.04,81.68
2016,8,19,9,0,450.0,226.0,0.9,28.0,508.0,158.64,109.44
2016,8,19,9,15,389.5,264.5,0.9,28.0,520.5,214.9,145.76
2016,8,19,9,30,329.0,303.0,0.9,28.0,533.0,258.15,179.07
2016,8,19,9,45,235.0,335.5,0.9,28.5,504.5,287.38,204.61
2016,8,19,10,0,141.0,368.0,0.9,29.0,476.0,299.98,217.19
2016,8,19,10,15,156.0,385.5,0.9,29.0,510.0,333.21,241.63
2016,8,19,10,30,171.0,403.0,0.9,29.0,544.0,368.46,267.29
2016,8,19,10,45,118.0,400.5,0.95,29.5,499.5,358.66,260.81
2016,8,19,11,0,65.0,398.0,1.0,30.0,455.0,339.38,247.07
2016,8,19,11,15,185.0,412.0,1.05,30.0,577.5,434.86,315.68
2016,8,19,11,30,305.0,426.0,1.1,30.0,700.0,545.27,392.72
2016,8,19,11,45,237.5,443.5,1.15,30.0,658.5,528.87,380.81
2016,8,19,12,0,170.0,461.0,1.2,30.0,617.0,511.68,368.73
2016,8,19,12,15,185.5,461.5,1.2,30.0,632.0,539.12,388.15
2016,8,19,12,30,201.0,462.0,1.2,30.0,647.0,566.92,407.37
2016,8,19,12,45,241.0,451.0,1.25,30.0,671.0,605.42,434.66
2016,8,19,13,0,281.0,440.0,1.3,30.0,695.0,660.94,472.8
2016,8,19,13,15,277.5,433.5,1.25,29.5,682.5,667.14,477.41
2016,8,19,13,30,274.0,427.0,1.2,29.0,670.0,671.41,481.22
2016,8,19,13,45,244.5,421.5,1.2,29.0,634.5,650.22,467.07
2016,8,19,14,0,215.0,416.0,1.2,29.0,599.0,605.48,437.57
2016,8,19,14,15,285.5,384.0,1.15,28.5,618.0,670.93,484.8
2016,8,19,14,30,356.0,352.0,1.1,28.0,637.0,713.79,515.96
2016,8,19,14,45,292.5,349.5,1.1,28.0,576.5,654.5,475.63
2016,8,19,15,0,229.0,347.0,1.1,28.0,516.0,571.09,419.38
2016,8,19,15,15,262.0,319.5,1.1,27.5,503.0,599.1,442.0
2016,8,19,15,30,295.0,292.0,1.1,27.0,490.0,601.69,446.69
2016,8,19,15,45,337.5,260.0,1.1,27.0,471.5,605.28,451.83
2016,8,19,16,0,380.0,228.0,1.1,27.0,453.0,605.09,454.4
2016,8,19,16,15,236.5,220.5,1.05,26.5,356.5,462.58,352.19
2016,8,19,16,30,93.0,213.0,1.0,26.0,260.0,287.78,221.94
2016,8,19,16,45,87.5,189.5,1.0,26.0,230.0,258.5,201.2
2016,8,19,17,0,82.0,166.0,1.0,26.0,200.0,229.09,179.16
2016,8,19,17,15,72.5,143.0,0.95,25.5,170.0,197.17,154.82
2016,8,19,17,30,63.0,120.0,0.9,25.0,140.0,165.54,130.08
2016,8,19,17,45,49.5,97.5,0.9,25.0,111.0,132.17,102.99
2016,8,19,18,0,36.0,75.0,0.9,25.0,82.0,99.41,75.81
2016,8,19,18,15,18.0,53.5,0.9,24.5,57.0,65.89,47.71
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,28.0,15.91
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,12.45,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.0,1.15,20.5,5.0,3.93,0.0
2016,8,20,6,0,0.0,10.0,1.3,21.0,10.0,7.6,0.0
2016,8,20,6,15,0.0,27.5,1.25,21.5,27.5,20.77,10.96
2016,8,20,6,30,0.0,45.0,1.2,22.0,45.0,33.5,22.87
2016,8,20,6,45,7.5,66.0,1.15,22.5,68.0,48.48,36.15
2016,8,20,7,0,15.0,87.0,1.1,23.0,91.0,63.35,49.13
2016,8,20,7,15,23.0,108.5,1.0,23.5,116.0,76.9,60.68
2016,8,20,7,30,31.0,130.0,0.9,24.0,141.0,91.1,72.49
2016,8,20,7,45,25.0,145.0,0.8,24.5,155.0,101.16,80.55
2016,8,20,8,0,19.0,160.0,0.7,25.0,169.0,114.92,91.51
2016,8,20,8,15,27.0,184.5,0.55,25.5,199.0,126.14,100.12
2016,8,20,8,30,35.0,209.0,0.4,26.0,229.0,140.93,111.45
2016,8,20,8,45,70.0,244.5,0.3,27.0,287.5,161.65,127.05
2016,8,20,9,0,105.0,280.0,0.2,28.0,346.0,188.33,138.11
2016,8,20,9,15,106.5,302.0,0.25,28.5,373.0,214.02,154.6
2016,8,20,9,30,108.0,324.0,0.3,29.0,400.0,240.31,172.94
2016,8,20,9,45,137.5,346.0,0.35,29.5,448.0,269.8,193.16
2016,8,20,10,0,167.0,368.0,0.4,30.0,496.0,308.91,220.73
2016,8,20,10,15,184.0,384.0,0.4,30.0,531.0,343.6,245.76
2016,8,20,10,30,201.0,400.0,0.4,30.0,566.0,380.43,272.18
2016,8,20,10,45,201.0,414.0,0.45,30.5,583.5,409.59,292.79
2016,8,20,11,0,201.0,428.0,0.5,31.0,601.0,438.72,313.03
2016,8,20,11,15,163.0,436.5,0.55,31.0,579.0,440.99,315.03
2016,8,20,11,30,125.0,445.0,0.6,31.0,557.0,439.13,313.99
2016,8,20,11,45,182.0,449.0,0.7,31.0,614.0,495.92,354.32
2016,8,20,12,0,239.0,453.0,0.8,31.0,671.0,557.31,396.98
2016,8,20,12,15,221.0,457.0,0.85,31.0,658.5,564.24,401.49
2016,8,20,12,30,203.0,461.0,0.9,31.0,646.0,568.95,404.92
2016,8,20,12,45,207.5,457.0,0.95,31.0,645.5,583.6,415.5
2016,8,20,13,0,212.0,453.0,1.0,31.0,645.0,597.33,425.38
2016,8,20,13,15,531.0,288.5,1.1,31.0,759.0,781.38,554.79
2016,8,20,13,30,850.0,124.0,1.2,31.0,873.0,921.06,646.51
2016,8,20,13,45,842.5,124.0,1.3,31.0,851.5,932.18,653.75
2016,8,20,14,0,835.0,124.0,1.4,31.0,830.0,939.54,660.3
2016,8,20,14,15,827.5,122.5,1.45,30.5,801.5,941.65,664.4
2016,8,20,14,30,820.0,121.0,1.5,30.0,773.0,940.01,666.35
2016,8,20,14,45,811.0,118.0,1.55,30.0,739.0,945.35,671.53
2016,8,20,15,0,802.0,115.0,1.6,30.0,705.0,933.04,665.67
2016,8,20,15,15,788.5,112.0,1.6,29.5,665.0,912.79,655.71
2016,8,20,15,30,775.0,109.0,1.6,29.0,625.0,889.19,643.66
2016,8,20,15,45,756.0,106.5,1.65,29.0,580.5,857.85,625.83
2016,8,20,16,0,737.0,104.0,1.7,29.0,536.0,823.79,606.05
2016,8,20,16,15,713.5,100.0,1.65,29.0,488.0,786.37,582.81
2016,8,20,16,30,690.0,96.0,1.6,29.0,440.0,742.41,554.88
2016,8,20,16,45,660.5,90.5,1.55,29.0,390.0,690.13,520.76
2016,8,20,17,0,631.0,85.0,1.5,29.0,340.0,637.16,485.41
2016,8,20,17,15,588.0,78.5,1.35,28.5,289.0,572.42,440.84
2016,8,20,17,30,545.0,72.0,1.2,28.0,238.0,508.94,395.03
2016,8,20,17,45,489.0,63.0,1.1,27.5,190.0,435.55,339.69
2016,8,20,18,0,433.0,54.0,1.0,27.0,142.0,365.74,284.55
2016,8,20,18,15,341.0,42.5,0.95,26.5,99.0,276.86,212.44
2016,8,20,18,30,249.0,31.0,0.9,26.0,56.0,197.26,141.33
2016,8,20,18,45,124.5,15.5,0.85,25.5,28.0,90.34,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
