Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,15.24,3.21
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,30.31,19.6
2016,8,31,6,45,338.5,52.0,0.55,23.5,115.0,39.48,28.08
2016,8,31,7,0,425.0,64.0,0.6,24.0,160.0,50.98,38.23
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.5,57.47,43.77
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,63.88,49.02
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,68.15,52.3
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,72.36,55.43
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,75.58,57.78
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,78.71,60.02
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,80.63,61.25
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,129.46,73.4
2016,8,31,9,15,749.0,117.5,1.15,30.0,595.5,192.19,112.6
2016,8,31,9,30,766.0,121.0,1.1,30.0,638.0,250.5,156.55
2016,8,31,9,45,786.0,120.0,1.05,30.5,677.0,307.89,202.55
2016,8,31,10,0,806.0,119.0,1.0,31.0,716.0,366.78,250.08
2016,8,31,10,15,815.5,121.0,1.05,31.5,747.5,425.02,296.78
2016,8,31,10,30,825.0,123.0,1.1,32.0,779.0,483.03,341.91
2016,8,31,10,45,829.0,126.0,1.15,32.5,802.5,536.34,382.33
2016,8,31,11,0,833.0,129.0,1.2,33.0,826.0,589.01,420.86
2016,8,31,11,15,515.0,280.5,1.25,33.0,715.0,564.68,404.04
2016,8,31,11,30,197.0,432.0,1.3,33.0,604.0,489.15,350.05
2016,8,31,11,45,519.0,284.0,1.4,33.0,740.5,635.82,456.1
2016,8,31,12,0,841.0,136.0,1.5,33.0,877.0,772.16,552.03
2016,8,31,12,15,841.0,136.0,1.5,33.0,878.5,809.08,574.6
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,843.13,595.95
2016,8,31,12,45,837.0,137.0,1.55,33.5,872.5,871.56,613.0
2016,8,31,13,0,833.0,138.0,1.6,34.0,865.0,896.63,627.95
2016,8,31,13,15,829.0,137.0,1.6,34.0,850.5,916.43,640.38
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,947.33,659.78
2016,8,31,13,45,819.0,135.0,1.6,34.0,814.0,958.27,666.82
2016,8,31,14,0,813.0,134.0,1.6,34.0,792.0,965.36,671.85
2016,8,31,14,15,804.5,132.0,1.55,33.5,763.0,965.07,673.24
2016,8,31,14,30,796.0,130.0,1.5,33.0,734.0,960.92,672.48
2016,8,31,14,45,782.0,128.5,1.5,33.0,698.5,948.08,665.83
2016,8,31,15,0,768.0,127.0,1.5,33.0,663.0,931.62,657.13
2016,8,31,15,15,752.0,123.5,1.45,32.5,622.0,907.55,644.42
2016,8,31,15,30,736.0,120.0,1.4,32.0,581.0,886.81,633.88
2016,8,31,15,45,712.5,117.0,1.4,32.0,535.0,850.19,612.45
2016,8,31,16,0,689.0,114.0,1.4,32.0,489.0,811.21,589.4
2016,8,31,16,15,661.0,109.0,1.3,31.5,440.0,763.7,560.44
2016,8,31,16,30,633.0,104.0,1.2,31.0,391.0,714.76,530.01
2016,8,31,16,45,594.0,97.5,1.2,31.0,340.5,653.71,490.4
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,592.76,449.65
2016,8,31,17,15,502.5,82.5,1.05,30.0,240.0,519.77,399.08
2016,8,31,17,30,450.0,74.0,0.9,29.0,190.0,448.94,347.15
2016,8,31,17,45,375.0,62.0,0.8,28.5,143.5,358.24,277.45
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,280.15,214.32
2016,8,31,18,15,195.5,34.0,0.7,27.5,60.0,187.08,134.5
2016,8,31,18,30,91.0,18.0,0.7,27.0,23.0,86.96,0.0
2016,8,31,18,45,45.5,9.0,0.75,26.5,11.5,28.46,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,20.5,1.55,21.5,33.0,15.54,2.62
2016,9,1,6,30,211.0,41.0,1.6,22.0,66.0,30.8,19.99
2016,9,1,6,45,290.0,56.5,1.7,22.5,110.0,42.25,30.51
2016,9,1,7,0,369.0,72.0,1.8,23.0,154.0,53.58,40.59
2016,9,1,7,15,427.5,83.0,1.8,23.5,202.5,61.54,47.54
2016,9,1,7,30,486.0,94.0,1.8,24.0,251.0,69.41,54.18
2016,9,1,7,45,531.0,102.0,1.8,25.0,301.5,77.16,60.42
2016,9,1,8,0,576.0,110.0,1.8,26.0,352.0,82.03,64.06
2016,9,1,8,15,608.0,116.5,1.8,26.5,401.5,85.51,66.6
2016,9,1,8,30,640.0,123.0,1.8,27.0,451.0,88.88,69.02
2016,9,1,8,45,668.5,126.0,1.85,28.0,498.0,89.82,69.27
2016,9,1,9,0,697.0,129.0,1.9,29.0,545.0,138.21,81.21
2016,9,1,9,15,715.0,133.0,1.9,29.5,587.5,194.1,115.94
2016,9,1,9,30,733.0,137.0,1.9,30.0,630.0,251.98,159.78
2016,9,1,9,45,764.5,130.5,1.9,30.5,671.0,311.82,207.6
2016,9,1,10,0,796.0,124.0,1.9,31.0,712.0,369.43,254.47
2016,9,1,10,15,805.5,126.5,1.85,31.0,743.0,427.58,302.03
2016,9,1,10,30,815.0,129.0,1.8,31.0,774.0,485.55,348.12
2016,9,1,10,45,492.0,271.5,1.75,31.5,664.5,476.83,345.11
2016,9,1,11,0,169.0,414.0,1.7,32.0,555.0,424.22,307.38
2016,9,1,11,15,502.0,274.5,1.65,32.0,705.5,553.8,401.79
2016,9,1,11,30,835.0,135.0,1.6,32.0,856.0,687.88,497.07
2016,9,1,11,45,485.0,287.5,1.6,32.5,708.0,616.17,443.29
2016,9,1,12,0,135.0,440.0,1.6,33.0,560.0,483.15,346.51
2016,9,1,12,15,264.5,411.5,1.6,33.0,645.5,589.25,422.43
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,691.02,492.35
2016,9,1,12,45,212.0,366.0,1.6,33.0,553.0,536.32,385.53
2016,9,1,13,0,30.0,349.0,1.6,33.0,375.0,331.52,239.85
2016,9,1,13,15,15.0,231.0,1.6,32.5,244.0,199.15,145.29
2016,9,1,13,30,0.0,113.0,1.6,32.0,113.0,88.18,62.25
2016,9,1,13,45,0.0,79.0,1.65,32.0,79.0,61.14,41.74
2016,9,1,14,0,0.0,45.0,1.7,32.0,45.0,34.72,21.4
2016,9,1,14,15,16.0,173.5,1.75,31.5,185.5,166.5,123.16
2016,9,1,14,30,32.0,302.0,1.8,31.0,326.0,310.47,230.52
2016,9,1,14,45,28.0,280.5,1.85,31.0,301.0,287.56,213.6
2016,9,1,15,0,24.0,259.0,1.9,31.0,276.0,242.6,180.89
2016,9,1,15,15,12.0,173.0,1.9,30.5,181.5,152.2,113.2
2016,9,1,15,30,0.0,87.0,1.9,30.0,87.0,67.02,47.33
2016,9,1,15,45,8.5,139.5,1.9,30.0,144.0,120.19,89.54
2016,9,1,16,0,17.0,192.0,1.9,30.0,201.0,179.79,136.15
2016,9,1,16,15,72.0,191.0,1.85,29.5,224.0,250.76,193.21
2016,9,1,16,30,127.0,190.0,1.8,29.0,247.0,321.42,249.19
2016,9,1,16,45,116.0,167.0,1.8,28.5,214.0,285.28,222.4
2016,9,1,17,0,105.0,144.0,1.8,28.0,181.0,249.23,195.44
2016,9,1,17,15,91.0,121.0,1.65,27.5,149.0,211.05,165.82
2016,9,1,17,30,77.0,98.0,1.5,27.0,117.0,173.35,135.76
2016,9,1,17,45,56.5,75.0,1.35,26.5,87.5,119.0,91.55
2016,9,1,18,0,36.0,52.0,1.2,26.0,58.0,79.26,58.3
2016,9,1,18,15,18.0,32.0,1.2,25.5,35.0,45.99,28.99
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,9.14,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,4.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,7.97,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,16.0,7.73
2016,9,2,6,45,0.0,36.5,2.7,20.0,36.5,27.9,18.47
2016,9,2,7,0,0.0,52.0,2.8,20.0,52.0,39.51,28.88
2016,9,2,7,15,0.0,69.5,2.9,20.0,69.5,52.26,40.17
2016,9,2,7,30,0.0,87.0,3.0,20.0,87.0,64.89,51.18
2016,9,2,7,45,0.0,94.0,3.2,20.0,94.0,70.42,55.88
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,75.86,60.41
2016,9,2,8,15,0.0,89.0,3.55,20.0,89.0,68.02,53.43
2016,9,2,8,30,0.0,77.0,3.7,20.0,77.0,59.17,45.63
2016,9,2,8,45,1.0,122.5,3.85,20.0,123.0,92.16,73.7
2016,9,2,9,0,2.0,168.0,4.0,20.0,169.0,124.18,95.99
2016,9,2,9,15,1.0,146.0,4.1,20.0,146.5,110.15,84.39
2016,9,2,9,30,0.0,124.0,4.2,20.0,124.0,94.7,71.75
2016,9,2,9,45,2.5,155.0,4.35,20.5,157.5,118.47,90.48
2016,9,2,10,0,5.0,186.0,4.5,21.0,191.0,142.79,109.45
2016,9,2,10,15,4.5,179.0,4.6,21.0,183.5,138.47,105.86
2016,9,2,10,30,4.0,172.0,4.7,21.0,176.0,133.85,102.08
2016,9,2,10,45,8.0,206.0,4.85,21.0,213.0,162.52,124.7
2016,9,2,11,0,12.0,240.0,5.0,21.0,250.0,192.13,147.92
2016,9,2,11,15,10.5,221.5,5.05,21.0,230.5,178.44,137.08
2016,9,2,11,30,9.0,203.0,5.1,21.0,211.0,164.19,125.83
2016,9,2,11,45,8.5,201.0,5.2,21.5,209.0,163.26,124.85
2016,9,2,12,0,8.0,199.0,5.3,22.0,207.0,162.21,123.76
2016,9,2,12,15,10.0,219.0,5.25,22.0,228.0,180.82,138.4
2016,9,2,12,30,12.0,239.0,5.2,22.0,249.0,199.9,153.36
2016,9,2,12,45,8.0,200.5,5.2,22.0,207.5,165.8,126.61
2016,9,2,13,0,4.0,162.0,5.2,22.0,166.0,131.28,99.4
2016,9,2,13,15,5.5,178.0,5.15,21.5,183.5,146.16,111.52
2016,9,2,13,30,7.0,194.0,5.1,21.0,201.0,161.37,123.9
2016,9,2,13,45,5.5,181.0,5.1,21.0,186.0,149.51,114.58
2016,9,2,14,0,4.0,168.0,5.1,21.0,171.0,137.49,105.14
2016,9,2,14,15,2.0,151.0,5.1,21.0,152.5,121.51,92.49
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,105.48,79.73
2016,9,2,14,45,0.0,132.5,5.2,21.0,132.5,104.36,79.01
2016,9,2,15,0,0.0,131.0,5.3,21.0,131.0,103.29,78.33
2016,9,2,15,15,0.0,129.5,5.2,20.5,129.5,102.28,77.87
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,101.36,77.51
2016,9,2,15,45,0.0,107.5,5.1,20.0,107.5,84.05,63.61
2016,9,2,16,0,0.0,87.0,5.1,20.0,87.0,66.94,49.78
2016,9,2,16,15,0.0,74.0,5.05,19.5,74.0,56.83,41.7
2016,9,2,16,30,0.0,61.0,5.0,19.0,61.0,46.75,33.54
2016,9,2,16,45,0.0,53.0,4.95,19.0,53.0,40.56,28.48
2016,9,2,17,0,0.0,45.0,4.9,19.0,45.0,34.39,23.37
2016,9,2,17,15,0.0,37.0,4.9,19.0,37.0,28.23,18.21
2016,9,2,17,30,0.0,29.0,4.9,19.0,29.0,22.09,12.98
2016,9,2,17,45,0.0,21.5,4.9,19.0,21.5,16.35,8.04
2016,9,2,18,0,0.0,14.0,4.9,19.0,14.0,10.62,3.08
2016,9,2,18,15,0.0,8.0,4.95,18.5,8.0,6.06,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.57,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,12.93,0.0
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,26.33,16.43
2016,9,3,6,45,433.0,41.0,3.8,18.5,117.5,33.65,23.54
2016,9,3,7,0,524.0,50.0,3.9,19.0,164.0,41.03,30.31
2016,9,3,7,15,581.5,56.5,3.95,19.5,215.0,46.21,34.96
2016,9,3,7,30,639.0,63.0,4.0,20.0,266.0,51.4,39.44
2016,9,3,7,45,678.5,67.5,4.1,20.5,318.5,59.38,46.22
2016,9,3,8,0,718.0,72.0,4.2,21.0,371.0,63.08,49.16
2016,9,3,8,15,745.0,76.0,4.15,21.5,421.5,66.14,51.51
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,69.13,53.77
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,71.51,55.36
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,129.56,71.53
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,195.99,115.88
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,256.79,164.56
2016,9,3,9,45,853.0,92.5,3.7,24.5,690.0,316.9,215.82
2016,9,3,10,0,867.0,93.0,3.6,25.0,728.0,377.6,267.99
2016,9,3,10,15,875.0,94.5,3.5,25.0,759.5,436.96,318.95
2016,9,3,10,30,883.0,96.0,3.4,25.0,791.0,495.72,368.07
2016,9,3,10,45,885.0,99.5,3.35,25.5,814.5,552.1,413.19
2016,9,3,11,0,887.0,103.0,3.3,26.0,838.0,606.79,455.41
2016,9,3,11,15,665.0,225.5,3.25,26.0,783.5,623.78,467.43
2016,9,3,11,30,443.0,348.0,3.2,26.0,729.0,608.87,454.93
2016,9,3,11,45,229.5,316.5,3.15,26.5,514.5,446.97,336.67
2016,9,3,12,0,16.0,285.0,3.1,27.0,300.0,237.81,177.91
2016,9,3,12,15,33.5,338.5,3.05,27.0,368.5,312.14,234.35
2016,9,3,12,30,51.0,392.0,3.0,27.0,437.0,380.07,284.48
2016,9,3,12,45,33.0,333.5,3.0,27.0,363.0,316.57,237.36
2016,9,3,13,0,15.0,275.0,3.0,27.0,289.0,235.51,176.68
2016,9,3,13,15,87.0,345.5,2.9,26.5,419.0,387.07,292.51
2016,9,3,13,30,159.0,416.0,2.8,26.0,549.0,552.88,413.87
2016,9,3,13,45,258.0,385.5,2.75,26.0,595.0,649.33,484.05
2016,9,3,14,0,357.0,355.0,2.7,26.0,641.0,725.1,539.27
2016,9,3,14,15,272.5,357.0,2.65,25.5,570.5,651.74,487.39
2016,9,3,14,30,188.0,359.0,2.6,25.0,500.0,552.34,417.03
2016,9,3,14,45,206.0,338.0,2.55,25.0,485.5,552.76,419.4
2016,9,3,15,0,224.0,317.0,2.5,25.0,471.0,551.67,420.19
2016,9,3,15,15,255.0,290.5,2.45,25.0,455.5,579.21,441.74
2016,9,3,15,30,286.0,264.0,2.4,25.0,440.0,580.3,444.57
2016,9,3,15,45,293.0,240.0,2.4,25.0,408.0,558.48,430.62
2016,9,3,16,0,300.0,216.0,2.4,25.0,376.0,534.61,415.17
2016,9,3,16,15,493.0,152.5,2.3,24.5,383.5,653.78,508.7
2016,9,3,16,30,686.0,89.0,2.2,24.0,391.0,745.78,576.49
2016,9,3,16,45,648.5,83.5,2.1,23.5,339.5,685.35,534.63
2016,9,3,17,0,611.0,78.0,2.0,23.0,288.0,624.9,492.69
2016,9,3,17,15,556.5,70.5,1.75,22.5,237.0,549.36,437.02
2016,9,3,17,30,502.0,63.0,1.5,22.0,186.0,476.21,380.58
2016,9,3,17,45,418.0,53.0,1.25,22.0,138.0,383.19,304.81
2016,9,3,18,0,334.0,43.0,1.0,22.0,90.0,296.72,231.41
2016,9,3,18,15,167.0,30.0,0.9,21.5,53.5,166.99,114.35
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,13.38,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.0,17.5,1.4,17.5,33.0,13.42,0.0
2016,9,4,6,30,286.0,35.0,1.5,18.0,66.0,28.61,18.28
2016,9,4,6,45,382.0,46.0,1.6,18.5,112.5,37.36,26.75
2016,9,4,7,0,478.0,57.0,1.7,19.0,159.0,46.12,34.75
2016,9,4,7,15,538.0,65.0,1.7,19.5,210.5,52.16,40.16
2016,9,4,7,30,598.0,73.0,1.7,20.0,262.0,58.17,45.34
2016,9,4,7,45,639.0,79.0,1.75,21.0,314.0,62.4,48.73
2016,9,4,8,0,680.0,85.0,1.8,22.0,366.0,66.59,51.97
2016,9,4,8,15,709.5,89.5,1.85,22.5,416.5,69.48,54.14
2016,9,4,8,30,739.0,94.0,1.9,23.0,467.0,78.29,61.29
2016,9,4,8,45,759.0,98.5,1.95,23.5,514.5,81.52,63.66
2016,9,4,9,0,779.0,103.0,2.0,24.0,562.0,140.12,80.29
2016,9,4,9,15,795.0,106.0,2.0,24.5,605.0,199.41,119.08
2016,9,4,9,30,811.0,109.0,2.0,25.0,648.0,260.29,167.06
2016,9,4,9,45,825.0,110.0,2.05,25.5,686.0,320.44,217.49
2016,9,4,10,0,839.0,111.0,2.1,26.0,724.0,383.37,270.31
2016,9,4,10,15,848.0,113.0,2.05,26.0,755.5,442.2,319.61
2016,9,4,10,30,857.0,115.0,2.0,26.0,787.0,500.58,367.18
2016,9,4,10,45,863.0,116.5,2.0,26.5,811.5,556.32,410.69
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,610.8,451.72
2016,9,4,11,15,873.0,118.5,2.0,27.0,852.5,661.72,489.81
2016,9,4,11,30,877.0,119.0,2.0,27.0,869.0,710.69,525.5
2016,9,4,11,45,881.0,118.5,2.0,27.5,878.5,756.67,557.16
2016,9,4,12,0,885.0,118.0,2.0,28.0,888.0,800.27,585.58
2016,9,4,12,15,885.0,118.0,2.0,28.0,889.0,838.47,610.35
2016,9,4,12,30,885.0,118.0,2.0,28.0,890.0,873.61,633.02
2016,9,4,12,45,885.0,117.0,2.0,28.0,883.5,904.62,652.93
2016,9,4,13,0,885.0,116.0,2.0,28.0,877.0,932.23,670.67
2016,9,4,13,15,620.0,247.5,2.0,28.0,776.5,859.52,621.92
2016,9,4,13,30,355.0,379.0,2.0,28.0,676.0,726.34,528.38
2016,9,4,13,45,611.5,245.0,2.0,28.5,739.0,883.01,639.47
2016,9,4,14,0,868.0,111.0,2.0,29.0,802.0,988.61,706.55
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.5,850.83,617.34
2016,9,4,14,30,283.0,342.0,1.9,28.0,553.0,654.19,481.03
2016,9,4,14,45,291.5,321.5,1.9,28.0,529.5,645.46,478.09
2016,9,4,15,0,300.0,301.0,1.9,28.0,506.0,634.72,472.36
2016,9,4,15,15,150.5,233.5,1.9,28.0,336.5,389.26,296.01
2016,9,4,15,30,1.0,166.0,1.9,28.0,167.0,136.56,101.89
2016,9,4,15,45,381.5,128.5,1.9,28.0,329.5,538.4,416.78
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,850.44,634.17
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,803.12,601.49
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,759.18,574.1
2016,9,4,16,45,671.5,77.5,1.65,26.5,340.0,697.93,534.22
2016,9,4,17,0,634.0,72.0,1.6,26.0,288.0,636.68,493.01
2016,9,4,17,15,581.0,65.0,1.4,25.0,236.5,562.03,440.09
2016,9,4,17,30,528.0,58.0,1.2,24.0,185.0,489.7,386.38
2016,9,4,17,45,445.5,48.5,1.05,23.5,136.5,397.27,312.83
2016,9,4,18,0,363.0,39.0,0.9,23.0,88.0,311.45,240.82
2016,9,4,18,15,235.0,25.5,0.9,22.0,51.5,200.14,131.51
2016,9,4,18,30,107.0,12.0,0.9,21.0,15.0,65.4,0.0
2016,9,4,18,45,53.5,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.5,16.0,1.25,15.5,33.5,12.95,0.0
2016,9,5,6,30,327.0,32.0,1.4,16.0,67.0,26.32,16.43
2016,9,5,6,45,422.0,42.0,1.6,17.0,114.5,34.43,24.35
2016,9,5,7,0,517.0,52.0,1.8,18.0,162.0,42.57,31.78
2016,9,5,7,15,576.5,59.5,1.75,19.0,214.0,48.44,37.0
2016,9,5,7,30,636.0,67.0,1.7,20.0,266.0,54.3,41.98
2016,9,5,7,45,677.5,72.0,1.7,21.0,319.0,58.07,44.99
2016,9,5,8,0,719.0,77.0,1.7,22.0,372.0,66.88,52.23
2016,9,5,8,15,747.0,81.0,1.75,22.5,423.5,69.84,54.45
2016,9,5,8,30,775.0,85.0,1.8,23.0,475.0,72.74,56.6
2016,9,5,8,45,797.0,88.0,1.85,24.0,523.5,77.32,60.02
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,137.51,76.03
2016,9,5,9,15,834.5,93.5,1.85,25.0,615.5,198.88,116.72
2016,9,5,9,30,850.0,96.0,1.8,25.0,659.0,266.42,170.34
2016,9,5,9,45,863.0,97.5,1.8,25.5,697.5,327.9,221.95
2016,9,5,10,0,876.0,99.0,1.8,26.0,736.0,389.85,274.09
2016,9,5,10,15,884.5,100.5,1.75,26.5,768.0,450.17,323.85
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,509.91,371.44
2016,9,5,10,45,899.0,103.0,1.65,27.5,825.0,567.1,415.38
2016,9,5,11,0,905.0,104.0,1.6,28.0,850.0,622.93,456.57
2016,9,5,11,15,909.0,105.0,1.55,28.0,867.0,675.88,495.16
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,726.81,531.1
2016,9,5,11,45,915.0,106.5,1.45,28.5,893.0,773.59,562.1
2016,9,5,12,0,917.0,107.0,1.4,29.0,902.0,817.73,589.04
2016,9,5,12,15,917.0,107.5,1.3,29.0,903.0,857.4,612.83
2016,9,5,12,30,917.0,108.0,1.2,29.0,904.0,893.92,634.22
2016,9,5,12,45,907.5,112.5,1.15,29.5,895.0,922.53,649.81
2016,9,5,13,0,898.0,117.0,1.1,30.0,886.0,947.25,662.92
2016,9,5,13,15,894.5,116.0,1.0,30.0,870.5,968.34,674.21
2016,9,5,13,30,891.0,115.0,0.9,30.0,855.0,985.59,683.1
2016,9,5,13,45,886.0,113.5,0.8,30.0,832.0,996.97,688.42
2016,9,5,14,0,881.0,112.0,0.7,30.0,809.0,1004.37,691.43
2016,9,5,14,15,872.5,110.0,0.6,30.0,779.0,1003.77,689.78
2016,9,5,14,30,864.0,108.0,0.5,30.0,749.0,999.17,685.97
2016,9,5,14,45,854.0,105.5,0.45,30.0,712.0,988.62,679.96
2016,9,5,15,0,844.0,103.0,0.4,30.0,675.0,987.42,679.77
2016,9,5,15,15,829.0,100.5,0.35,29.5,632.5,964.14,667.75
2016,9,5,15,30,814.0,98.0,0.3,29.0,590.0,937.4,654.0
2016,9,5,15,45,794.5,94.0,0.25,29.0,542.5,901.32,633.26
2016,9,5,16,0,775.0,90.0,0.2,29.0,495.0,862.44,610.78
2016,9,5,16,15,748.0,86.0,0.15,28.5,444.5,814.22,583.35
2016,9,5,16,30,721.0,82.0,0.1,28.0,394.0,764.21,554.26
2016,9,5,16,45,683.5,76.5,0.1,28.0,341.0,707.62,519.44
2016,9,5,17,0,646.0,71.0,0.1,28.0,288.0,645.83,479.83
2016,9,5,17,15,590.5,64.5,0.2,27.5,235.5,569.33,430.02
2016,9,5,17,30,535.0,58.0,0.3,27.0,183.0,495.27,378.89
2016,9,5,17,45,449.5,48.5,0.45,26.5,134.5,400.34,307.83
2016,9,5,18,0,364.0,39.0,0.6,26.0,86.0,312.2,236.63
2016,9,5,18,15,225.5,25.0,0.7,25.0,49.5,191.83,116.02
2016,9,5,18,30,87.0,11.0,0.8,24.0,13.0,54.17,0.0
2016,9,5,18,45,43.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,12.58,0.0
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,25.63,15.57
2016,9,6,6,45,444.0,41.0,2.15,18.5,115.5,33.8,23.6
2016,9,6,7,0,536.0,51.0,2.3,19.0,163.0,41.98,31.11
2016,9,6,7,15,595.0,58.0,2.2,20.0,215.5,47.54,36.04
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,53.09,40.76
2016,9,6,7,45,691.0,71.0,2.05,22.0,321.0,57.59,44.39
2016,9,6,8,0,728.0,77.0,2.0,23.0,374.0,67.06,52.18
2016,9,6,8,15,756.5,81.0,2.2,24.0,425.5,70.05,54.31
2016,9,6,8,30,785.0,85.0,2.4,25.0,477.0,72.98,56.36
2016,9,6,8,45,803.5,89.0,2.6,26.0,525.5,80.27,62.01
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,141.37,77.96
2016,9,6,9,15,838.0,95.5,2.65,27.5,618.0,203.13,118.92
2016,9,6,9,30,854.0,98.0,2.5,28.0,662.0,270.95,172.27
2016,9,6,9,45,864.5,101.0,2.35,28.5,700.0,333.15,224.11
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,395.54,276.04
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,455.94,325.09
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,515.75,371.73
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,573.39,414.95
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,629.69,455.21
2016,9,6,11,15,908.0,110.5,1.4,31.0,868.0,682.29,492.48
2016,9,6,11,30,912.0,111.0,1.3,31.0,885.0,732.83,527.01
2016,9,6,11,45,914.0,111.5,1.2,31.5,894.0,779.65,556.74
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,823.81,582.37
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,863.06,607.15
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,899.12,629.9
2016,9,6,12,45,915.0,111.0,1.3,32.0,897.5,930.0,650.17
2016,9,6,13,0,914.0,110.0,1.4,32.0,890.0,957.3,668.33
2016,9,6,13,15,910.0,109.5,1.45,32.0,874.0,978.58,682.21
2016,9,6,13,30,906.0,109.0,1.5,32.0,858.0,995.96,693.88
2016,9,6,13,45,900.5,107.5,1.55,32.0,834.5,1006.88,701.79
2016,9,6,14,0,895.0,106.0,1.6,32.0,811.0,1013.74,707.45
2016,9,6,14,15,886.5,104.5,1.65,32.0,780.5,1013.57,709.01
2016,9,6,14,30,878.0,103.0,1.7,32.0,750.0,1009.36,708.32
2016,9,6,14,45,866.5,101.0,1.75,32.0,712.5,997.65,703.18
2016,9,6,15,0,855.0,99.0,1.8,32.0,675.0,982.12,695.82
2016,9,6,15,15,839.5,96.5,1.8,31.5,631.5,971.04,692.15
2016,9,6,15,30,824.0,94.0,1.8,31.0,588.0,943.56,678.09
2016,9,6,15,45,802.0,91.0,1.8,31.0,540.0,905.99,656.24
2016,9,6,16,0,780.0,88.0,1.8,31.0,492.0,865.71,632.45
2016,9,6,16,15,752.5,84.0,1.65,30.5,441.0,816.81,602.3
2016,9,6,16,30,725.0,80.0,1.5,30.0,390.0,766.15,570.41
2016,9,6,16,45,685.0,75.0,1.35,30.0,336.5,707.7,531.27
2016,9,6,17,0,645.0,70.0,1.2,30.0,283.0,644.42,487.69
2016,9,6,17,15,589.0,63.0,1.1,29.0,231.0,566.85,434.49
2016,9,6,17,30,533.0,56.0,1.0,28.0,179.0,491.87,380.3
2016,9,6,17,45,446.0,46.5,0.95,27.0,130.5,396.04,306.4
2016,9,6,18,0,359.0,37.0,0.9,26.0,82.0,307.32,232.98
2016,9,6,18,15,223.0,23.0,0.9,25.5,46.5,186.36,101.32
2016,9,6,18,30,87.0,9.0,0.9,25.0,11.0,52.62,0.0
2016,9,6,18,45,43.5,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,29.5,13.69,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,59.0,27.25,16.52
2016,9,7,6,45,319.5,49.0,2.2,22.0,103.5,37.18,26.06
2016,9,7,7,0,416.0,62.0,2.4,23.0,148.0,49.71,37.17
2016,9,7,7,15,478.5,71.5,2.35,23.5,198.0,56.65,43.31
2016,9,7,7,30,541.0,81.0,2.3,24.0,248.0,63.52,49.16
2016,9,7,7,45,590.5,86.5,2.25,25.0,300.0,67.18,52.0
2016,9,7,8,0,640.0,92.0,2.2,26.0,352.0,70.88,54.75
2016,9,7,8,15,671.0,97.5,2.15,27.0,402.0,74.24,57.14
2016,9,7,8,30,702.0,103.0,2.1,28.0,452.0,77.51,59.41
2016,9,7,8,45,729.5,105.5,2.1,29.0,500.0,85.05,65.16
2016,9,7,9,0,757.0,108.0,2.1,30.0,548.0,147.89,83.8
2016,9,7,9,15,774.0,111.0,1.95,30.5,591.0,206.2,122.23
2016,9,7,9,30,791.0,114.0,1.8,31.0,634.0,266.25,168.76
2016,9,7,9,45,810.5,113.5,1.65,31.5,673.0,325.85,217.14
2016,9,7,10,0,830.0,113.0,1.5,32.0,712.0,386.84,266.42
2016,9,7,10,15,839.0,114.5,1.5,32.0,743.0,446.58,314.76
2016,9,7,10,30,848.0,116.0,1.5,32.0,774.0,504.18,360.21
2016,9,7,10,45,856.5,116.0,1.5,32.5,799.0,559.66,401.92
2016,9,7,11,0,865.0,116.0,1.5,33.0,824.0,614.08,441.35
2016,9,7,11,15,869.5,117.0,1.55,33.0,840.5,665.48,478.65
2016,9,7,11,30,874.0,118.0,1.6,33.0,857.0,715.0,513.72
2016,9,7,11,45,877.0,118.0,1.65,33.5,866.0,760.46,544.24
2016,9,7,12,0,880.0,118.0,1.7,34.0,875.0,803.46,571.42
2016,9,7,12,15,455.0,231.5,1.7,34.0,623.0,607.89,437.83
2016,9,7,12,30,30.0,345.0,1.7,34.0,371.0,322.01,232.07
2016,9,7,12,45,17.5,259.5,1.75,34.0,275.0,223.82,162.56
2016,9,7,13,0,5.0,174.0,1.8,34.0,179.0,142.21,102.39
2016,9,7,13,15,11.5,230.0,1.8,34.0,240.0,195.81,142.6
2016,9,7,13,30,18.0,286.0,1.8,34.0,301.0,252.06,183.93
2016,9,7,13,45,436.5,200.5,1.85,34.0,543.0,662.67,483.65
2016,9,7,14,0,855.0,115.0,1.9,34.0,785.0,985.36,692.04
2016,9,7,14,15,846.5,113.0,1.85,34.0,755.0,984.41,688.47
2016,9,7,14,30,838.0,111.0,1.8,34.0,725.0,979.58,686.07
2016,9,7,14,45,828.0,108.0,1.8,34.0,689.0,981.96,688.94
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,966.7,680.96
2016,9,7,15,15,557.5,179.0,1.75,33.5,541.5,782.68,565.74
2016,9,7,15,30,297.0,253.0,1.7,33.0,430.0,583.06,429.07
2016,9,7,15,45,523.0,172.5,1.7,33.0,453.0,729.35,537.27
2016,9,7,16,0,749.0,92.0,1.7,33.0,476.0,842.4,613.13
2016,9,7,16,15,721.0,87.5,1.6,32.5,426.0,793.07,581.7
2016,9,7,16,30,693.0,83.0,1.5,32.0,376.0,747.75,553.89
2016,9,7,16,45,654.5,77.5,1.4,31.5,324.5,685.88,513.89
2016,9,7,17,0,616.0,72.0,1.3,31.0,273.0,624.13,472.64
2016,9,7,17,15,559.0,64.5,1.2,30.0,221.5,546.18,418.77
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,470.96,363.93
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,376.5,290.36
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,289.09,217.3
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,145.87,65.29
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.0,1.1,20.5,29.5,12.97,0.0
2016,9,8,6,30,271.0,32.0,1.2,21.0,59.0,26.2,15.54
2016,9,8,6,45,365.5,43.5,1.35,22.0,104.0,35.38,24.51
2016,9,8,7,0,460.0,55.0,1.5,23.0,149.0,44.53,32.72
2016,9,8,7,15,521.5,63.0,1.35,23.5,199.0,50.59,38.11
2016,9,8,7,30,583.0,71.0,1.2,24.0,249.0,56.63,43.27
2016,9,8,7,45,624.0,77.0,1.1,25.0,300.0,60.89,46.64
2016,9,8,8,0,665.0,83.0,1.0,26.0,351.0,65.09,49.85
2016,9,8,8,15,695.0,87.5,1.05,27.0,401.0,68.02,51.92
2016,9,8,8,30,725.0,92.0,1.1,28.0,451.0,76.76,58.76
2016,9,8,8,45,747.0,96.0,1.15,29.5,498.0,87.52,57.88
2016,9,8,9,0,769.0,100.0,1.2,31.0,545.0,145.51,80.62
2016,9,8,9,15,785.5,103.0,1.25,31.5,588.0,204.49,119.67
2016,9,8,9,30,802.0,106.0,1.3,32.0,631.0,265.11,166.62
2016,9,8,9,45,821.5,104.5,1.4,32.5,669.5,324.56,214.98
2016,9,8,10,0,841.0,103.0,1.5,33.0,708.0,387.41,265.92
2016,9,8,10,15,850.0,104.5,1.6,33.0,739.0,445.99,313.65
2016,9,8,10,30,859.0,106.0,1.7,33.0,770.0,504.08,359.79
2016,9,8,10,45,861.5,109.5,1.8,33.5,793.5,559.58,401.97
2016,9,8,11,0,864.0,113.0,1.9,34.0,817.0,613.46,441.6
2016,9,8,11,15,868.0,114.0,1.9,34.0,833.5,664.43,478.47
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,713.46,513.01
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,756.97,543.32
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,797.57,570.24
2016,9,8,12,15,865.0,122.0,2.0,34.0,864.5,834.89,593.92
2016,9,8,12,30,865.0,122.0,2.0,34.0,865.0,869.19,615.56
2016,9,8,12,45,852.5,128.5,2.05,34.5,855.0,895.25,631.11
2016,9,8,13,0,840.0,135.0,2.1,35.0,845.0,917.47,644.3
2016,9,8,13,15,836.0,134.0,2.1,35.0,829.5,951.08,665.51
2016,9,8,13,30,832.0,133.0,2.1,35.0,814.0,967.18,675.75
2016,9,8,13,45,818.0,135.0,2.15,35.0,789.5,972.83,680.33
2016,9,8,14,0,804.0,137.0,2.2,35.0,765.0,974.43,682.64
2016,9,8,14,15,794.5,135.0,2.2,34.5,735.0,972.3,683.73
2016,9,8,14,30,785.0,133.0,2.2,34.0,705.0,966.32,682.59
2016,9,8,14,45,764.0,133.5,2.2,34.0,667.0,947.71,672.27
2016,9,8,15,0,743.0,134.0,2.2,34.0,629.0,933.5,664.93
2016,9,8,15,15,725.5,130.0,2.15,33.5,587.0,906.82,650.52
2016,9,8,15,30,708.0,126.0,2.1,33.0,545.0,877.1,634.18
2016,9,8,15,45,675.5,124.5,2.1,33.0,497.5,833.14,607.53
2016,9,8,16,0,643.0,123.0,2.1,33.0,450.0,787.16,579.24
2016,9,8,16,15,611.5,116.0,1.95,32.5,401.0,734.23,545.76
2016,9,8,16,30,580.0,109.0,1.8,32.0,352.0,680.2,510.8
2016,9,8,16,45,529.5,102.0,1.65,31.5,300.5,609.27,462.95
2016,9,8,17,0,479.0,95.0,1.5,31.0,249.0,533.01,409.68
2016,9,8,17,15,420.5,83.0,1.35,30.0,200.0,455.37,353.3
2016,9,8,17,30,362.0,71.0,1.2,29.0,151.0,381.52,296.96
2016,9,8,17,45,279.0,55.5,1.1,28.0,106.5,290.91,225.12
2016,9,8,18,0,196.0,40.0,1.0,27.0,62.0,208.36,155.49
2016,9,8,18,15,98.0,20.0,1.0,26.5,31.0,104.22,31.78
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.0,17.0,0.85,21.5,26.5,12.91,0.0
2016,9,9,6,30,196.0,34.0,0.9,22.0,53.0,25.69,14.89
2016,9,9,6,45,289.5,48.5,0.95,22.5,96.5,36.62,25.48
2016,9,9,7,0,383.0,63.0,1.0,23.0,140.0,47.53,35.28
2016,9,9,7,15,397.5,77.5,1.0,23.5,178.0,57.56,44.08
2016,9,9,7,30,412.0,92.0,1.0,24.0,216.0,67.21,52.3
2016,9,9,7,45,440.0,107.0,1.0,25.0,263.0,76.99,60.3
2016,9,9,8,0,468.0,122.0,1.0,26.0,310.0,86.42,67.79
2016,9,9,8,15,487.5,137.0,0.95,27.0,356.0,95.34,74.67
2016,9,9,8,30,507.0,152.0,0.9,28.0,402.0,103.88,81.1
2016,9,9,8,45,611.5,135.0,0.9,29.0,466.5,104.25,71.12
2016,9,9,9,0,716.0,118.0,0.9,30.0,531.0,148.98,85.05
2016,9,9,9,15,734.0,121.5,0.95,30.5,573.5,206.24,123.43
2016,9,9,9,30,752.0,125.0,1.0,31.0,616.0,269.85,172.47
2016,9,9,9,45,482.5,231.5,1.05,32.0,553.5,312.37,215.53
2016,9,9,10,0,213.0,338.0,1.1,33.0,491.0,324.45,231.96
2016,9,9,10,15,265.5,344.0,1.15,33.0,543.0,372.69,267.06
2016,9,9,10,30,318.0,350.0,1.2,33.0,595.0,426.37,305.87
2016,9,9,10,45,268.5,373.0,1.3,33.5,585.0,443.62,318.61
2016,9,9,11,0,219.0,396.0,1.4,34.0,575.0,449.29,322.73
2016,9,9,11,15,266.5,395.0,1.4,34.0,616.5,506.07,362.73
2016,9,9,11,30,314.0,394.0,1.4,34.0,658.0,560.37,400.32
2016,9,9,11,45,557.0,277.0,1.45,34.0,750.5,675.82,482.12
2016,9,9,12,0,800.0,160.0,1.5,34.0,843.0,792.98,563.21
2016,9,9,12,15,800.0,160.0,1.5,34.0,843.5,829.56,585.99
2016,9,9,12,30,800.0,160.0,1.5,34.0,844.0,863.22,606.93
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.0,890.31,623.02
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,913.9,636.97
2016,9,9,13,15,784.5,161.5,1.55,35.0,812.5,931.95,647.68
2016,9,9,13,30,780.0,160.0,1.5,35.0,797.0,946.32,656.22
2016,9,9,13,45,562.5,253.0,1.5,35.0,706.0,844.46,591.46
2016,9,9,14,0,345.0,346.0,1.5,35.0,615.0,712.67,503.6
2016,9,9,14,15,547.0,248.0,1.45,34.5,653.5,843.92,595.89
2016,9,9,14,30,749.0,150.0,1.4,34.0,692.0,958.31,669.66
2016,9,9,14,45,737.0,145.5,1.4,34.0,656.5,943.45,660.5
2016,9,9,15,0,725.0,141.0,1.4,34.0,621.0,925.06,650.74
2016,9,9,15,15,707.0,137.0,1.35,34.0,579.5,897.97,634.96
2016,9,9,15,30,689.0,133.0,1.3,34.0,538.0,867.89,617.36
2016,9,9,15,45,666.0,127.5,1.3,34.0,492.0,828.52,594.37
2016,9,9,16,0,643.0,122.0,1.3,34.0,446.0,786.89,569.65
2016,9,9,16,15,611.0,115.5,1.2,33.5,397.0,733.96,537.06
2016,9,9,16,30,579.0,109.0,1.1,33.0,348.0,679.92,503.02
2016,9,9,16,45,534.5,100.5,1.05,32.5,297.5,612.38,459.05
2016,9,9,17,0,490.0,92.0,1.0,32.0,247.0,538.83,409.15
2016,9,9,17,15,430.0,81.0,0.9,31.0,198.0,460.82,353.64
2016,9,9,17,30,370.0,70.0,0.8,30.0,149.0,386.79,297.9
2016,9,9,17,45,285.5,54.5,0.75,29.0,105.5,294.83,225.87
2016,9,9,18,0,201.0,39.0,0.7,28.0,62.0,211.23,155.24
2016,9,9,18,15,100.5,19.5,0.75,27.5,31.0,103.89,11.69
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.0,0.85,21.5,24.0,13.38,0.0
