Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,7,15,0.0,53.5,3.15,19.5,53.5,40.6,29.91
2016,9,20,7,30,0.0,69.0,3.3,20.0,69.0,51.97,39.92
2016,9,20,7,45,0.0,85.0,3.45,20.5,85.0,63.59,49.95
2016,9,20,8,0,0.0,101.0,3.6,21.0,101.0,75.11,59.7
2016,9,20,8,15,78.5,149.5,3.7,21.5,185.5,105.17,85.14
2016,9,20,8,30,157.0,198.0,3.8,22.0,270.0,130.92,106.45
2016,9,20,8,45,122.5,218.0,3.9,22.5,278.0,150.56,113.8
2016,9,20,9,0,88.0,238.0,4.0,23.0,286.0,175.4,132.39
2016,9,20,9,15,65.5,246.5,4.0,23.5,284.5,187.62,142.26
2016,9,20,9,30,43.0,255.0,4.0,24.0,283.0,196.47,149.74
2016,9,20,9,45,50.5,276.5,4.05,24.5,310.5,220.76,168.17
2016,9,20,10,0,58.0,298.0,4.1,25.0,338.0,246.56,187.7
2016,9,20,10,15,454.5,199.5,4.1,25.5,532.5,368.98,277.92
2016,9,20,10,30,851.0,101.0,4.1,26.0,727.0,523.37,394.06
2016,9,20,10,45,584.5,228.5,4.1,26.5,665.0,533.84,402.82
2016,9,20,11,0,318.0,356.0,4.1,27.0,603.0,500.23,376.82
2016,9,20,11,15,185.5,356.5,4.1,27.0,501.5,426.79,322.61
2016,9,20,11,30,53.0,357.0,4.1,27.0,400.0,335.62,253.21
2016,9,20,11,45,73.5,374.5,4.15,27.5,434.5,373.69,281.72
2016,9,20,12,0,94.0,392.0,4.2,28.0,469.0,414.14,311.38
2016,9,20,12,15,53.5,321.0,4.25,28.0,365.0,322.43,242.98
2016,9,20,12,30,13.0,250.0,4.3,28.0,261.0,212.58,159.54
2016,9,20,12,45,13.5,253.5,4.35,28.0,265.0,217.49,163.57
2016,9,20,13,0,14.0,257.0,4.4,28.0,269.0,222.5,167.51
2016,9,20,13,15,113.0,315.5,4.4,27.5,403.5,416.61,316.92
2016,9,20,13,30,212.0,374.0,4.4,27.0,538.0,582.18,440.41
2016,9,20,13,45,165.5,361.0,4.4,27.0,486.5,531.15,402.22
2016,9,20,14,0,119.0,348.0,4.4,27.0,435.0,477.76,362.7
2016,9,20,14,15,452.0,231.5,4.35,26.5,540.5,744.1,566.81
2016,9,20,14,30,785.0,115.0,4.3,26.0,646.0,961.67,721.65
2016,9,20,14,45,458.0,197.5,4.25,26.0,503.0,719.81,550.94
2016,9,20,15,0,131.0,280.0,4.2,26.0,360.0,435.29,335.78
2016,9,20,15,15,75.0,237.0,4.1,26.0,282.5,308.51,239.98
2016,9,20,15,30,19.0,194.0,4.0,26.0,205.0,186.82,144.28
2016,9,20,15,45,22.0,181.0,3.95,26.0,192.5,179.54,139.35
2016,9,20,16,0,25.0,168.0,3.9,26.0,180.0,172.32,134.23
2016,9,20,16,15,21.0,148.5,3.75,25.5,157.5,151.38,118.03
2016,9,20,16,30,17.0,129.0,3.6,25.0,135.0,130.56,101.66
2016,9,20,16,45,10.0,109.0,3.5,25.0,112.5,106.71,82.21
2016,9,20,17,0,3.0,89.0,3.4,25.0,90.0,83.15,62.7
2016,9,20,17,15,1.5,68.0,3.1,24.5,68.5,62.7,45.76
2016,9,20,17,30,0.0,47.0,2.8,24.0,47.0,41.54,28.0
2016,9,20,17,45,0.0,29.5,2.5,23.5,29.5,25.1,13.75
2016,9,20,18,0,0.0,12.0,2.2,23.0,12.0,9.13,0.0
2016,9,20,18,15,0.0,6.0,2.15,22.5,6.0,4.72,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,9,21,6,30,0.0,12.0,3.4,19.0,12.0,9.12,0.0
2016,9,21,6,45,0.0,27.5,3.5,19.5,27.5,21.01,11.98
2016,9,21,7,0,0.0,43.0,3.6,20.0,43.0,32.56,22.49
2016,9,21,7,15,0.0,61.0,3.75,20.0,61.0,45.64,34.21
2016,9,21,7,30,0.0,79.0,3.9,20.0,79.0,58.59,45.68
2016,9,21,7,45,0.0,98.0,4.1,20.5,98.0,72.08,57.32
2016,9,21,8,0,0.0,117.0,4.3,21.0,117.0,85.45,68.63
2016,9,21,8,15,141.0,150.5,4.55,21.0,215.0,104.01,84.36
2016,9,21,8,30,282.0,184.0,4.8,21.0,313.0,122.11,99.51
2016,9,21,8,45,203.0,212.5,5.05,21.5,311.0,153.17,114.29
2016,9,21,9,0,124.0,241.0,5.3,22.0,309.0,179.6,135.0
2016,9,21,9,15,94.0,254.0,5.4,22.0,308.0,198.19,150.66
2016,9,21,9,30,64.0,267.0,5.5,22.0,307.0,210.16,161.43
2016,9,21,9,45,37.5,242.5,5.6,22.5,266.5,193.36,148.78
2016,9,21,10,0,11.0,218.0,5.7,23.0,226.0,169.77,130.39
2016,9,21,10,15,5.5,169.0,5.7,23.0,173.0,132.23,100.59
2016,9,21,10,30,0.0,120.0,5.7,23.0,120.0,92.64,68.97
2016,9,21,10,45,69.5,248.5,5.75,23.5,302.0,236.78,182.86
2016,9,21,11,0,139.0,377.0,5.8,24.0,484.0,399.64,307.71
2016,9,21,11,15,69.5,199.5,5.7,24.0,253.0,217.63,167.75
2016,9,21,11,30,0.0,22.0,5.6,24.0,22.0,16.94,7.96
2016,9,21,11,45,0.0,29.0,5.6,24.0,29.0,22.35,12.32
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,27.76,16.66
2016,9,21,12,15,13.0,175.0,5.55,24.0,186.0,148.98,113.31
2016,9,21,12,30,26.0,314.0,5.5,24.0,336.0,297.58,228.65
2016,9,21,12,45,66.5,349.5,5.45,24.0,403.0,373.21,287.34
2016,9,21,13,0,107.0,385.0,5.4,24.0,470.0,453.34,348.76
2016,9,21,13,15,146.0,379.5,5.35,24.0,493.0,515.21,396.04
2016,9,21,13,30,185.0,374.0,5.3,24.0,516.0,556.84,428.29
2016,9,21,13,45,105.5,326.5,5.25,24.0,407.0,411.34,318.26
2016,9,21,14,0,26.0,279.0,5.2,24.0,298.0,262.55,202.58
2016,9,21,14,15,71.5,296.0,5.05,24.0,345.0,354.54,275.61
2016,9,21,14,30,117.0,313.0,4.9,24.0,392.0,450.09,349.61
2016,9,21,14,45,69.5,269.0,4.8,24.0,315.0,331.75,258.7
2016,9,21,15,0,22.0,225.0,4.7,24.0,238.0,216.0,167.82
2016,9,21,15,15,21.0,208.5,4.5,23.5,220.5,201.15,157.01
2016,9,21,15,30,20.0,192.0,4.3,23.0,203.0,186.24,145.9
2016,9,21,15,45,17.0,175.0,4.15,23.0,184.0,168.86,132.35
2016,9,21,16,0,14.0,158.0,4.0,23.0,165.0,151.56,118.76
2016,9,21,16,15,10.0,139.5,3.8,23.0,144.5,131.82,102.98
2016,9,21,16,30,6.0,121.0,3.6,23.0,124.0,112.24,87.14
2016,9,21,16,45,3.0,101.5,3.4,23.0,103.0,92.5,70.98
2016,9,21,17,0,0.0,82.0,3.2,23.0,82.0,72.76,54.56
2016,9,21,17,15,0.0,62.0,3.0,22.5,62.0,54.55,39.36
2016,9,21,17,30,0.0,42.0,2.8,22.0,42.0,35.55,23.33
2016,9,21,17,45,0.0,26.0,2.6,22.0,26.0,20.74,10.24
2016,9,21,18,0,0.0,10.0,2.4,22.0,10.0,7.6,0.0
2016,9,21,18,15,0.0,5.0,2.35,21.5,5.0,3.93,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,6,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,6,45,0.0,0.5,3.05,19.5,0.5,0.38,0.0
2016,9,22,7,0,0.0,1.0,3.2,20.0,1.0,0.76,0.0
2016,9,22,7,15,0.0,2.0,3.35,20.0,2.0,1.51,0.0
2016,9,22,7,30,0.0,3.0,3.5,20.0,3.0,2.27,0.0
2016,9,22,7,45,0.0,4.0,3.65,20.5,4.0,3.03,0.0
2016,9,22,8,0,0.0,5.0,3.8,21.0,5.0,3.8,0.0
2016,9,22,8,15,0.0,5.5,3.8,21.5,5.5,4.18,0.0
2016,9,22,8,30,0.0,6.0,3.8,22.0,6.0,4.57,0.0
2016,9,22,8,45,0.0,31.0,3.8,22.5,31.0,23.69,13.93
2016,9,22,9,0,0.0,56.0,3.8,23.0,56.0,42.95,29.61
2016,9,22,9,15,0.0,61.0,3.75,23.5,61.0,46.84,32.6
2016,9,22,9,30,0.0,66.0,3.7,24.0,66.0,50.74,35.58
2016,9,22,9,45,0.5,114.0,3.65,24.5,114.5,87.73,65.04
2016,9,22,10,0,1.0,162.0,3.6,25.0,163.0,124.33,93.69
2016,9,22,10,15,15.5,225.0,3.55,25.5,236.5,179.1,135.95
2016,9,22,10,30,30.0,288.0,3.5,26.0,310.0,241.13,183.12
2016,9,22,10,45,32.0,295.5,3.45,26.5,319.5,253.5,191.96
2016,9,22,11,0,34.0,303.0,3.4,27.0,329.0,266.14,201.06
2016,9,22,11,15,17.0,222.5,3.4,27.0,235.5,185.64,139.65
2016,9,22,11,30,0.0,142.0,3.4,27.0,142.0,110.58,81.42
2016,9,22,11,45,0.0,114.0,3.4,27.5,114.0,88.55,64.14
2016,9,22,12,0,0.0,86.0,3.4,28.0,86.0,66.54,46.81
2016,9,22,12,15,0.0,86.0,3.35,28.0,86.0,66.54,46.82
2016,9,22,12,30,0.0,86.0,3.3,28.0,86.0,66.54,46.83
2016,9,22,12,45,5.0,157.0,3.3,28.0,161.5,128.43,95.21
2016,9,22,13,0,10.0,228.0,3.3,28.0,237.0,193.81,145.54
2016,9,22,13,15,11.0,232.0,3.25,28.0,241.5,199.43,149.85
2016,9,22,13,30,12.0,236.0,3.2,28.0,246.0,205.24,154.45
2016,9,22,13,45,11.0,229.0,3.2,28.0,238.0,199.28,150.07
2016,9,22,14,0,10.0,222.0,3.2,28.0,230.0,193.26,145.67
2016,9,22,14,15,5.0,184.5,3.2,28.0,188.5,155.25,116.5
2016,9,22,14,30,0.0,147.0,3.2,28.0,147.0,117.52,87.24
2016,9,22,14,45,1.0,158.5,3.2,28.0,159.5,129.47,96.87
2016,9,22,15,0,2.0,170.0,3.2,28.0,172.0,142.26,107.15
2016,9,22,15,15,99.0,200.0,3.15,27.5,252.5,313.45,243.87
2016,9,22,15,30,196.0,230.0,3.1,27.0,333.0,449.5,349.97
2016,9,22,15,45,98.0,177.0,3.1,26.5,228.5,290.26,227.54
2016,9,22,16,0,0.0,124.0,3.1,26.0,124.0,103.1,77.83
2016,9,22,16,15,0.0,108.0,2.95,25.5,108.0,89.43,67.39
2016,9,22,16,30,0.0,92.0,2.8,25.0,92.0,75.7,56.54
2016,9,22,16,45,211.5,84.5,2.7,25.0,137.0,294.25,239.03
2016,9,22,17,0,423.0,77.0,2.6,25.0,182.0,473.33,379.54
2016,9,22,17,15,345.5,64.0,2.4,24.5,136.5,381.93,304.98
2016,9,22,17,30,268.0,51.0,2.2,24.0,91.0,296.94,233.69
2016,9,22,17,45,160.5,33.5,2.0,23.5,54.5,192.62,139.0
2016,9,22,18,0,53.0,16.0,1.8,23.0,18.0,45.68,0.0
2016,9,22,18,15,26.5,8.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,101.5,10.0,1.75,18.5,16.0,7.87,0.0
2016,9,23,6,30,203.0,20.0,1.9,19.0,32.0,16.38,0.37
2016,9,23,6,45,323.0,31.0,2.05,19.5,73.0,25.42,15.53
2016,9,23,7,0,443.0,42.0,2.2,20.0,114.0,34.53,24.14
2016,9,23,7,15,514.5,49.0,2.15,20.5,163.0,40.18,29.38
2016,9,23,7,30,586.0,56.0,2.1,21.0,212.0,45.9,34.47
2016,9,23,7,45,293.0,69.5,2.1,22.0,147.5,50.73,38.54
2016,9,23,8,0,0.0,83.0,2.1,23.0,83.0,62.8,48.68
2016,9,23,8,15,19.0,130.0,2.1,23.5,139.0,95.07,75.89
2016,9,23,8,30,38.0,177.0,2.1,24.0,195.0,120.89,97.13
2016,9,23,8,45,19.0,149.5,2.1,24.5,158.5,111.28,84.05
2016,9,23,9,0,0.0,122.0,2.1,25.0,122.0,92.3,69.02
2016,9,23,9,15,41.0,196.5,2.1,25.5,222.0,151.62,113.88
2016,9,23,9,30,82.0,271.0,2.1,26.0,322.0,218.37,163.8
2016,9,23,9,45,87.0,290.0,2.1,26.5,347.0,243.29,182.52
2016,9,23,10,0,92.0,309.0,2.1,27.0,372.0,269.21,201.98
2016,9,23,10,15,62.5,300.5,2.1,27.0,344.0,260.0,195.59
2016,9,23,10,30,33.0,292.0,2.1,27.0,316.0,246.19,185.35
2016,9,23,10,45,455.0,194.0,2.1,27.5,541.0,434.11,327.18
2016,9,23,11,0,877.0,96.0,2.1,28.0,766.0,640.22,477.11
2016,9,23,11,15,881.0,96.5,2.1,28.0,781.5,690.71,513.11
2016,9,23,11,30,885.0,97.0,2.1,28.0,797.0,739.12,547.83
2016,9,23,11,45,887.5,97.0,2.1,28.5,804.5,783.6,576.6
2016,9,23,12,0,890.0,97.0,2.1,29.0,812.0,825.43,602.73
2016,9,23,12,15,890.5,97.0,2.1,29.0,811.5,862.72,626.86
2016,9,23,12,30,891.0,97.0,2.1,29.0,811.0,896.87,648.85
2016,9,23,12,45,890.0,96.0,2.1,29.5,802.5,925.3,665.79
2016,9,23,13,0,889.0,95.0,2.1,30.0,794.0,950.18,680.45
2016,9,23,13,15,885.5,94.5,2.05,30.0,777.5,969.52,692.48
2016,9,23,13,30,882.0,94.0,2.0,30.0,761.0,985.06,702.22
2016,9,23,13,45,877.5,91.5,2.0,30.5,737.5,993.48,706.79
2016,9,23,14,0,873.0,89.0,2.0,31.0,714.0,997.91,709.08
2016,9,23,14,15,864.5,87.5,1.95,30.5,683.0,995.5,709.55
2016,9,23,14,30,856.0,86.0,1.9,30.0,652.0,989.2,707.79
2016,9,23,14,45,845.5,83.0,1.9,30.0,615.0,975.23,700.56
2016,9,23,15,0,835.0,80.0,1.9,30.0,578.0,957.57,691.15
2016,9,23,15,15,818.5,77.5,1.9,30.0,535.5,931.01,676.11
2016,9,23,15,30,802.0,75.0,1.9,30.0,493.0,913.09,666.71
2016,9,23,15,45,781.0,71.5,1.9,30.0,446.0,874.44,643.56
2016,9,23,16,0,760.0,68.0,1.9,30.0,399.0,833.3,618.52
2016,9,23,16,15,728.0,64.0,1.7,29.5,349.0,779.25,583.5
2016,9,23,16,30,696.0,60.0,1.5,29.0,299.0,724.04,546.74
2016,9,23,16,45,650.5,55.0,1.35,28.5,248.5,655.29,499.45
2016,9,23,17,0,605.0,50.0,1.2,28.0,198.0,587.2,450.41
2016,9,23,17,15,528.5,42.5,1.1,27.0,149.0,500.23,385.79
2016,9,23,17,30,452.0,35.0,1.0,26.0,100.0,412.66,316.34
2016,9,23,17,45,321.0,24.5,0.95,25.0,60.5,291.32,203.09
2016,9,23,18,0,190.0,14.0,0.9,24.0,21.0,129.61,0.0
2016,9,23,18,15,95.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,118.0,9.5,1.35,17.5,16.0,7.47,0.0
2016,9,24,6,30,236.0,19.0,1.6,18.0,32.0,15.64,0.0
2016,9,24,6,45,357.0,29.5,1.85,19.0,74.5,24.37,14.61
2016,9,24,7,0,478.0,40.0,2.1,20.0,117.0,33.19,22.96
2016,9,24,7,15,549.0,47.0,1.95,20.5,167.0,38.97,28.31
2016,9,24,7,30,620.0,54.0,1.8,21.0,217.0,44.8,33.52
2016,9,24,7,45,666.0,59.0,1.65,22.0,268.5,52.9,40.42
2016,9,24,8,0,712.0,64.0,1.5,23.0,320.0,57.26,43.93
2016,9,24,8,15,743.0,68.0,1.45,24.0,370.0,60.6,46.46
2016,9,24,8,30,774.0,72.0,1.4,25.0,420.0,63.9,48.9
2016,9,24,8,45,796.5,74.5,1.35,26.5,467.0,108.3,58.6
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,169.3,94.42
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,235.89,144.99
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,298.53,196.17
2016,9,24,9,45,866.0,82.5,1.0,30.0,636.0,360.29,246.68
2016,9,24,10,0,881.0,83.0,0.9,31.0,673.0,422.62,296.21
2016,9,24,10,15,889.0,84.0,0.8,31.0,703.0,482.51,343.35
2016,9,24,10,30,897.0,85.0,0.7,31.0,733.0,541.62,387.93
2016,9,24,10,45,902.0,86.5,0.6,31.5,755.5,598.45,428.08
2016,9,24,11,0,907.0,88.0,0.5,32.0,778.0,653.69,465.17
2016,9,24,11,15,910.5,89.0,0.5,32.0,793.0,705.65,500.72
2016,9,24,11,30,914.0,90.0,0.5,32.0,808.0,755.4,533.82
2016,9,24,11,45,914.0,90.5,0.5,32.5,815.0,799.55,559.73
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,840.76,583.35
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,877.93,605.46
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,911.79,625.48
2016,9,24,12,45,900.5,96.5,0.55,33.5,808.0,936.98,640.01
2016,9,24,13,0,888.0,102.0,0.6,34.0,796.0,958.1,652.26
2016,9,24,13,15,883.5,101.0,0.6,34.0,779.0,975.98,663.04
2016,9,24,13,30,879.0,100.0,0.6,34.0,762.0,989.99,671.69
2016,9,24,13,45,870.0,99.5,0.6,34.0,737.0,996.16,675.93
2016,9,24,14,0,861.0,99.0,0.6,34.0,712.0,998.35,678.12
2016,9,24,14,15,850.5,97.5,0.55,33.5,680.0,993.95,676.93
2016,9,24,14,30,840.0,96.0,0.5,33.0,648.0,985.7,673.72
2016,9,24,14,45,824.0,94.5,0.45,33.0,609.5,981.31,671.62
2016,9,24,15,0,808.0,93.0,0.4,33.0,571.0,959.98,659.56
2016,9,24,15,15,789.0,90.0,0.3,33.0,527.5,930.35,641.8
2016,9,24,15,30,770.0,87.0,0.2,33.0,484.0,897.62,622.41
2016,9,24,15,45,737.5,85.5,0.15,33.0,435.5,850.82,595.3
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,808.25,570.61
2016,9,24,16,15,669.0,79.0,0.15,32.5,337.5,750.88,538.13
2016,9,24,16,30,633.0,74.0,0.2,32.0,288.0,692.81,503.92
2016,9,24,16,45,571.0,68.5,0.3,31.5,236.5,611.71,452.82
2016,9,24,17,0,509.0,63.0,0.4,31.0,185.0,532.58,399.88
2016,9,24,17,15,428.0,52.5,0.5,30.0,137.5,435.8,330.91
2016,9,24,17,30,347.0,42.0,0.6,29.0,90.0,344.5,260.07
2016,9,24,17,45,219.5,27.5,0.7,28.0,53.0,222.86,146.86
2016,9,24,18,0,92.0,13.0,0.8,27.0,16.0,67.64,0.0
2016,9,24,18,15,46.0,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.0,1.7,18.5,12.5,7.87,0.0
2016,9,25,6,30,99.0,20.0,1.9,19.0,25.0,15.13,0.0
2016,9,25,6,45,195.0,37.5,2.15,19.5,63.0,28.21,17.62
2016,9,25,7,0,291.0,55.0,2.4,20.0,101.0,41.19,29.77
2016,9,25,7,15,365.0,68.0,2.4,20.5,148.0,50.81,38.54
2016,9,25,7,30,439.0,81.0,2.4,21.0,195.0,60.35,46.98
2016,9,25,7,45,219.5,73.0,2.4,21.5,130.0,52.13,39.82
2016,9,25,8,0,0.0,65.0,2.4,22.0,65.0,49.83,37.7
2016,9,25,8,15,0.0,72.5,2.2,22.5,72.5,55.64,42.52
2016,9,25,8,30,0.0,80.0,2.0,23.0,80.0,61.47,47.26
2016,9,25,8,45,0.0,93.0,1.85,24.0,93.0,71.1,52.49
2016,9,25,9,0,0.0,106.0,1.7,25.0,106.0,80.83,59.9
2016,9,25,9,15,9.0,162.0,1.5,25.5,167.5,123.33,92.91
2016,9,25,9,30,18.0,218.0,1.3,26.0,229.0,167.29,126.35
2016,9,25,9,45,9.0,167.5,1.15,26.5,173.0,130.42,97.46
2016,9,25,10,0,0.0,117.0,1.0,27.0,117.0,90.03,65.84
2016,9,25,10,15,0.0,127.5,0.8,27.0,127.5,98.23,72.17
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,106.54,78.43
2016,9,25,10,45,0.0,142.5,0.45,27.5,143.0,110.3,80.97
2016,9,25,11,0,0.0,147.0,0.3,28.0,148.0,114.09,83.52
2016,9,25,11,15,1.5,156.5,0.25,28.0,158.0,122.89,90.14
2016,9,25,11,30,3.0,166.0,0.2,28.0,168.0,131.95,96.93
2016,9,25,11,45,1.5,155.5,0.15,28.5,157.0,122.83,89.65
2016,9,25,12,0,0.0,145.0,0.1,29.0,146.0,113.46,82.29
2016,9,25,12,15,2.0,158.0,0.15,29.0,160.5,125.95,91.9
2016,9,25,12,30,4.0,171.0,0.2,29.0,175.0,138.79,101.69
2016,9,25,12,45,3.0,163.5,0.25,29.5,166.5,132.11,96.45
2016,9,25,13,0,2.0,156.0,0.3,30.0,158.0,125.28,91.19
2016,9,25,13,15,6.0,192.0,0.3,30.0,197.5,160.14,117.68
2016,9,25,13,30,10.0,228.0,0.3,30.0,237.0,196.73,144.99
2016,9,25,13,45,7.0,203.0,0.3,30.0,208.5,172.46,126.87
2016,9,25,14,0,4.0,178.0,0.3,30.0,180.0,148.03,108.76
2016,9,25,14,15,2.5,172.0,0.25,29.5,173.5,141.92,104.54
2016,9,25,14,30,1.0,166.0,0.2,29.0,167.0,135.82,100.24
2016,9,25,14,45,12.5,193.5,0.2,29.0,201.5,174.49,130.35
2016,9,25,15,0,24.0,221.0,0.2,29.0,236.0,216.0,162.08
2016,9,25,15,15,12.0,150.5,0.3,29.0,158.0,135.97,101.49
2016,9,25,15,30,0.0,80.0,0.4,29.0,80.0,61.49,43.48
2016,9,25,15,45,0.0,102.0,0.55,29.0,102.0,80.93,59.21
2016,9,25,16,0,0.0,124.0,0.7,29.0,124.0,104.13,77.74
2016,9,25,16,15,0.0,107.5,0.8,28.5,107.5,89.96,66.86
2016,9,25,16,30,0.0,91.0,0.9,28.0,91.0,75.72,55.78
2016,9,25,16,45,174.0,87.5,1.05,27.5,128.0,269.02,214.29
2016,9,25,17,0,348.0,84.0,1.2,27.0,165.0,423.87,333.79
2016,9,25,17,15,273.0,67.0,1.15,26.0,120.5,332.73,260.82
2016,9,25,17,30,198.0,50.0,1.1,25.0,76.0,247.91,190.79
2016,9,25,17,45,114.5,29.5,1.1,24.5,43.0,138.41,86.12
2016,9,25,18,0,31.0,9.0,1.1,24.0,10.0,26.42,0.0
2016,9,25,18,15,15.5,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,6.69,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,13.07,0.0
2016,9,26,6,45,101.0,40.0,2.3,18.0,54.0,29.41,18.59
2016,9,26,7,0,167.0,63.0,2.4,18.0,89.0,45.57,33.76
2016,9,26,7,15,232.5,82.5,2.45,18.5,134.0,59.32,46.25
2016,9,26,7,30,298.0,102.0,2.5,19.0,179.0,72.9,58.29
2016,9,26,7,45,343.5,118.0,2.6,19.5,225.5,83.95,67.84
2016,9,26,8,0,389.0,134.0,2.7,20.0,272.0,93.46,75.82
2016,9,26,8,15,194.5,87.0,2.75,20.5,156.0,62.87,49.12
2016,9,26,8,30,0.0,40.0,2.8,21.0,40.0,30.58,20.96
2016,9,26,8,45,0.0,45.0,2.85,21.5,45.0,34.44,22.92
2016,9,26,9,0,0.0,50.0,2.9,22.0,50.0,38.32,25.97
2016,9,26,9,15,0.0,68.0,2.95,22.0,68.0,52.24,37.27
2016,9,26,9,30,0.0,86.0,3.0,22.0,86.0,66.22,48.52
2016,9,26,9,45,0.0,95.0,3.05,22.5,95.0,73.22,53.94
2016,9,26,10,0,0.0,104.0,3.1,23.0,104.0,80.14,59.25
2016,9,26,10,15,0.0,129.0,3.1,23.5,129.5,99.39,74.37
2016,9,26,10,30,0.0,154.0,3.1,24.0,155.0,118.91,89.51
2016,9,26,10,45,0.0,147.5,3.1,24.5,148.0,114.21,85.48
2016,9,26,11,0,0.0,141.0,3.1,25.0,141.0,109.4,81.43
2016,9,26,11,15,8.5,207.0,3.1,25.5,214.0,167.94,126.99
2016,9,26,11,30,17.0,273.0,3.1,26.0,287.0,229.23,173.75
2016,9,26,11,45,27.5,302.0,3.1,26.5,324.0,277.35,209.87
2016,9,26,12,0,38.0,331.0,3.1,27.0,361.0,316.95,239.19
2016,9,26,12,15,41.0,335.5,3.1,27.0,368.0,329.05,248.23
2016,9,26,12,30,44.0,340.0,3.1,27.0,375.0,341.45,257.59
2016,9,26,12,45,25.5,268.5,3.1,27.0,289.0,260.15,196.55
2016,9,26,13,0,7.0,197.0,3.1,27.0,203.0,164.77,123.62
2016,9,26,13,15,142.5,272.5,3.1,27.0,379.0,405.8,310.45
2016,9,26,13,30,278.0,348.0,3.1,27.0,555.0,650.11,488.3
2016,9,26,13,45,175.0,333.0,3.1,27.0,461.5,516.76,390.37
2016,9,26,14,0,72.0,318.0,3.1,27.0,368.0,378.66,287.48
2016,9,26,14,15,39.5,257.0,3.1,27.0,284.0,282.87,215.83
2016,9,26,14,30,7.0,196.0,3.1,27.0,200.0,169.88,128.66
2016,9,26,14,45,7.0,191.0,3.1,27.0,195.5,166.78,126.75
2016,9,26,15,0,7.0,186.0,3.1,27.0,191.0,163.89,124.83
2016,9,26,15,15,6.5,176.5,3.05,26.5,180.5,156.27,119.44
2016,9,26,15,30,6.0,167.0,3.0,26.0,170.0,148.85,114.18
2016,9,26,15,45,115.5,169.5,2.95,26.0,218.5,301.14,238.29
2016,9,26,16,0,225.0,172.0,2.9,26.0,267.0,433.05,342.58
2016,9,26,16,15,199.0,154.0,2.65,25.5,230.0,364.82,290.67
2016,9,26,16,30,173.0,136.0,2.4,25.0,193.0,319.14,255.55
2016,9,26,16,45,148.0,114.0,2.15,24.5,156.5,269.5,216.34
2016,9,26,17,0,123.0,92.0,1.9,24.0,120.0,220.89,176.78
2016,9,26,17,15,89.0,69.0,1.8,23.5,86.5,164.59,129.77
2016,9,26,17,30,55.0,46.0,1.7,23.0,53.0,109.26,82.42
2016,9,26,17,45,27.5,26.0,1.6,22.5,29.5,59.92,31.06
2016,9,26,18,0,0.0,6.0,1.5,22.0,6.0,4.72,0.0
2016,9,26,18,15,0.0,3.0,1.6,21.5,3.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,4.0,1.55,20.0,4.0,3.15,0.0
2016,9,27,6,30,0.0,8.0,1.5,20.0,8.0,6.07,0.0
2016,9,27,6,45,0.0,28.5,1.45,20.0,28.5,21.52,11.86
2016,9,27,7,0,0.0,49.0,1.4,20.0,49.0,36.21,25.45
2016,9,27,7,15,11.5,72.5,1.35,20.0,75.5,52.72,40.24
2016,9,27,7,30,23.0,96.0,1.3,20.0,102.0,67.9,53.7
2016,9,27,7,45,38.5,116.5,1.3,20.0,129.0,81.7,65.72
2016,9,27,8,0,54.0,137.0,1.3,20.0,156.0,95.3,77.33
2016,9,27,8,15,27.0,138.5,1.25,20.0,148.0,97.34,78.86
2016,9,27,8,30,0.0,140.0,1.2,20.0,140.0,101.89,82.49
2016,9,27,8,45,1.5,152.0,1.15,20.5,153.0,111.71,86.25
2016,9,27,9,0,3.0,164.0,1.1,21.0,166.0,121.89,93.88
2016,9,27,9,15,1.5,136.0,1.1,21.0,137.0,103.3,78.73
2016,9,27,9,30,0.0,108.0,1.1,21.0,108.0,82.86,62.15
2016,9,27,9,45,0.0,119.5,1.15,21.5,119.5,91.71,69.01
2016,9,27,10,0,0.0,131.0,1.2,22.0,131.0,100.66,75.86
2016,9,27,10,15,0.5,143.0,1.2,22.0,143.5,110.35,83.39
2016,9,27,10,30,1.0,155.0,1.2,22.0,156.0,120.23,91.06
2016,9,27,10,45,12.5,219.5,1.2,22.5,229.0,177.74,135.81
2016,9,27,11,0,24.0,284.0,1.2,23.0,302.0,238.14,181.7
2016,9,27,11,15,12.5,215.5,1.2,23.5,225.0,177.59,134.65
2016,9,27,11,30,1.0,147.0,1.2,24.0,148.0,115.38,86.03
2016,9,27,11,45,20.5,240.0,1.25,24.5,256.5,206.7,156.98
2016,9,27,12,0,40.0,333.0,1.3,25.0,365.0,321.05,242.41
2016,9,27,12,15,172.0,350.0,1.3,25.0,485.5,473.29,355.93
2016,9,27,12,30,304.0,367.0,1.3,25.0,606.0,638.26,473.02
2016,9,27,12,45,466.5,303.0,1.3,25.5,664.5,759.96,557.11
2016,9,27,13,0,629.0,239.0,1.3,26.0,723.0,876.5,635.45
2016,9,27,13,15,622.0,236.5,1.3,26.0,706.0,887.17,641.69
2016,9,27,13,30,615.0,234.0,1.3,26.0,689.0,894.38,647.01
2016,9,27,13,45,426.5,280.5,1.3,26.5,591.5,760.35,555.06
2016,9,27,14,0,238.0,327.0,1.3,27.0,494.0,582.68,431.53
2016,9,27,14,15,220.0,313.0,1.2,26.5,461.5,555.66,414.94
2016,9,27,14,30,202.0,299.0,1.1,26.0,429.0,527.3,395.98
2016,9,27,14,45,388.5,240.0,1.05,26.0,471.0,677.86,506.79
2016,9,27,15,0,575.0,181.0,1.0,26.0,513.0,825.13,608.43
2016,9,27,15,15,550.0,173.5,0.9,26.0,471.0,787.59,582.0
2016,9,27,15,30,525.0,166.0,0.8,26.0,429.0,748.08,556.36
2016,9,27,15,45,460.0,155.0,0.75,26.0,369.0,664.14,500.08
2016,9,27,16,0,395.0,144.0,0.7,26.0,309.0,580.88,442.98
2016,9,27,16,15,332.5,139.5,0.65,25.5,265.5,488.58,378.48
2016,9,27,16,30,270.0,135.0,0.6,25.0,222.0,423.65,331.1
2016,9,27,16,45,220.0,115.5,0.6,24.5,178.0,351.91,277.42
2016,9,27,17,0,170.0,96.0,0.6,24.0,134.0,267.77,212.11
2016,9,27,17,15,121.5,71.5,0.6,23.5,94.5,196.46,154.27
2016,9,27,17,30,73.0,47.0,0.6,23.0,55.0,126.91,95.66
2016,9,27,17,45,36.5,23.5,0.65,22.5,27.5,61.01,26.82
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,31.0,8.5,1.25,16.0,9.5,6.69,0.0
2016,9,28,6,30,62.0,17.0,1.3,16.0,19.0,12.91,0.0
2016,9,28,6,45,156.0,36.0,1.4,16.5,56.0,26.95,16.37
2016,9,28,7,0,250.0,55.0,1.5,17.0,93.0,40.91,29.81
2016,9,28,7,15,323.5,70.0,1.25,17.5,139.0,51.82,39.86
2016,9,28,7,30,397.0,85.0,1.0,18.0,185.0,62.59,49.5
2016,9,28,7,45,198.5,74.0,0.8,19.0,124.0,54.52,42.35
2016,9,28,8,0,0.0,63.0,0.6,20.0,63.0,48.29,36.72
2016,9,28,8,15,0.0,70.5,0.6,20.5,70.5,54.09,41.59
2016,9,28,8,30,0.0,78.0,0.6,21.0,78.0,59.91,46.36
2016,9,28,8,45,10.0,135.0,0.65,22.0,140.5,101.04,76.9
2016,9,28,9,0,20.0,192.0,0.7,23.0,203.0,143.09,109.14
2016,9,28,9,15,85.5,232.0,0.9,23.5,282.5,185.42,139.1
2016,9,28,9,30,151.0,272.0,1.1,24.0,362.0,240.96,179.76
2016,9,28,9,45,190.0,288.0,1.35,25.0,408.0,281.35,209.81
2016,9,28,10,0,229.0,304.0,1.6,26.0,454.0,326.76,243.84
2016,9,28,10,15,180.0,321.0,1.7,26.0,442.5,337.17,253.17
2016,9,28,10,30,131.0,338.0,1.8,26.0,431.0,341.94,257.56
2016,9,28,10,45,165.0,350.0,1.9,26.5,471.0,385.21,289.66
2016,9,28,11,0,199.0,362.0,2.0,27.0,511.0,432.17,324.03
2016,9,28,11,15,176.5,370.5,2.1,27.0,504.5,441.08,330.56
2016,9,28,11,30,154.0,379.0,2.2,27.0,498.0,447.47,335.22
2016,9,28,11,45,111.5,370.5,2.35,27.5,457.5,405.85,304.26
2016,9,28,12,0,69.0,362.0,2.5,28.0,417.0,372.56,278.96
2016,9,28,12,15,68.5,361.0,2.5,28.0,415.5,378.38,283.48
2016,9,28,12,30,68.0,360.0,2.5,28.0,414.0,383.91,287.65
2016,9,28,12,45,256.0,332.5,2.55,28.0,529.5,577.38,432.08
2016,9,28,13,0,444.0,305.0,2.6,28.0,645.0,761.02,562.77
2016,9,28,13,15,456.0,288.0,2.55,28.0,630.0,772.52,570.13
2016,9,28,13,30,468.0,271.0,2.5,28.0,615.0,781.51,577.19
2016,9,28,13,45,294.5,299.5,2.5,28.0,513.5,626.41,467.53
2016,9,28,14,0,121.0,328.0,2.5,28.0,412.0,466.12,350.2
2016,9,28,14,15,64.5,264.5,2.4,27.5,309.5,318.06,242.03
2016,9,28,14,30,8.0,201.0,2.3,27.0,207.0,176.21,133.37
2016,9,28,14,45,4.0,123.5,2.25,27.0,126.5,101.92,75.81
2016,9,28,15,0,0.0,46.0,2.2,27.0,46.0,35.27,22.79
2016,9,28,15,15,0.0,27.5,2.05,26.5,27.5,21.03,11.43
2016,9,28,15,30,0.0,9.0,1.9,26.0,9.0,6.86,0.0
2016,9,28,15,45,0.0,8.0,1.8,26.0,8.0,6.09,0.0
2016,9,28,16,0,0.0,7.0,1.7,26.0,7.0,5.32,0.0
2016,9,28,16,15,0.0,6.0,1.55,25.5,6.0,4.56,0.0
2016,9,28,16,30,0.0,5.0,1.4,25.0,5.0,3.79,0.0
2016,9,28,16,45,0.0,4.0,1.25,24.5,4.0,3.03,0.0
2016,9,28,17,0,0.0,3.0,1.1,24.0,3.0,2.27,0.0
2016,9,28,17,15,0.0,2.0,1.05,23.5,2.0,1.51,0.0
2016,9,28,17,30,0.0,1.0,1.0,23.0,1.0,0.75,0.0
2016,9,28,17,45,0.0,0.5,1.0,23.0,0.5,0.38,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.0,1.35,19.0,10.5,6.29,0.0
2016,9,29,6,30,106.0,16.0,1.6,19.0,21.0,12.19,0.0
2016,9,29,6,45,213.0,32.5,1.85,19.5,58.5,24.67,14.07
2016,9,29,7,0,320.0,49.0,2.1,20.0,96.0,37.15,26.15
2016,9,29,7,15,160.0,35.5,2.25,20.0,59.0,26.56,17.5
2016,9,29,7,30,0.0,22.0,2.4,20.0,22.0,16.73,9.06
2016,9,29,7,45,0.0,27.5,2.55,20.5,27.5,20.95,12.76
2016,9,29,8,0,0.0,33.0,2.7,21.0,33.0,25.17,16.4
2016,9,29,8,15,2.0,88.5,2.8,21.5,89.5,66.97,52.53
2016,9,29,8,30,4.0,144.0,2.9,22.0,146.0,104.32,84.11
2016,9,29,8,45,18.5,173.0,3.05,22.5,182.5,126.63,97.27
2016,9,29,9,0,33.0,202.0,3.2,23.0,219.0,148.82,113.7
2016,9,29,9,15,162.0,228.5,3.2,23.0,323.0,199.55,148.44
2016,9,29,9,30,291.0,255.0,3.2,23.0,427.0,270.19,200.24
2016,9,29,9,45,225.0,281.0,3.2,23.5,419.0,289.27,218.08
2016,9,29,10,0,159.0,307.0,3.2,24.0,411.0,301.71,229.54
2016,9,29,10,15,110.5,310.0,3.2,24.5,384.0,292.62,223.29
2016,9,29,10,30,62.0,313.0,3.2,25.0,357.0,280.64,214.07
2016,9,29,10,45,60.0,322.0,3.2,25.5,365.5,294.55,224.28
2016,9,29,11,0,58.0,331.0,3.2,26.0,374.0,308.29,234.16
2016,9,29,11,15,31.0,253.0,3.2,26.0,276.5,229.93,174.54
2016,9,29,11,30,4.0,175.0,3.2,26.0,179.0,140.1,104.94
2016,9,29,11,45,2.0,105.0,3.2,26.0,107.0,82.96,60.3
2016,9,29,12,0,0.0,35.0,3.2,26.0,35.0,26.96,15.89
2016,9,29,12,15,0.0,85.0,3.25,26.0,85.0,65.7,46.69
2016,9,29,12,30,0.0,135.0,3.3,26.0,135.0,105.78,78.22
2016,9,29,12,45,93.5,253.5,3.35,26.5,324.5,328.96,252.32
2016,9,29,13,0,187.0,372.0,3.4,27.0,514.0,545.51,411.91
2016,9,29,13,15,233.5,356.0,3.35,26.5,529.5,584.27,441.35
2016,9,29,13,30,280.0,340.0,3.3,26.0,545.0,647.01,488.25
2016,9,29,13,45,274.0,328.5,3.3,26.0,523.0,638.76,482.79
2016,9,29,14,0,268.0,317.0,3.3,26.0,501.0,628.68,476.51
2016,9,29,14,15,473.5,237.5,3.15,26.0,544.5,780.92,590.1
2016,9,29,14,30,679.0,158.0,3.0,26.0,588.0,918.54,686.47
2016,9,29,14,45,437.5,206.5,2.95,26.0,477.0,716.38,544.6
2016,9,29,15,0,196.0,255.0,2.9,26.0,366.0,480.75,370.88
2016,9,29,15,15,404.0,193.0,2.8,25.5,399.0,664.93,513.79
2016,9,29,15,30,612.0,131.0,2.7,25.0,432.0,803.9,616.12
2016,9,29,15,45,572.5,126.5,2.65,25.0,385.0,748.78,577.63
2016,9,29,16,0,533.0,122.0,2.6,25.0,338.0,684.94,533.64
2016,9,29,16,15,489.0,112.5,2.4,24.5,290.0,620.29,488.2
2016,9,29,16,30,445.0,103.0,2.2,24.0,242.0,556.4,441.82
2016,9,29,16,45,375.5,91.5,2.0,24.0,194.0,469.69,374.93
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,387.09,308.61
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,277.82,220.2
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,192.72,146.08
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,93.7,16.68
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,3.0,1.55,19.0,3.0,0.0,0.0
2016,9,30,6,30,0.0,6.0,1.8,19.0,6.0,4.72,0.0
2016,9,30,6,45,0.0,20.0,2.05,19.5,20.0,15.25,6.4
2016,9,30,7,0,0.0,34.0,2.3,20.0,34.0,25.97,16.57
2016,9,30,7,15,0.0,52.0,2.35,20.5,52.0,39.11,28.31
2016,9,30,7,30,0.0,70.0,2.4,21.0,70.0,52.1,39.79
2016,9,30,7,45,0.0,89.0,2.45,21.5,89.0,65.63,51.51
2016,9,30,8,0,0.0,108.0,2.5,22.0,108.0,79.02,62.88
2016,9,30,8,15,1.5,125.0,2.6,22.0,125.5,91.04,73.02
2016,9,30,8,30,3.0,142.0,2.7,22.0,143.0,102.95,82.93
2016,9,30,8,45,1.5,81.0,2.85,22.5,81.5,62.37,45.69
2016,9,30,9,0,0.0,20.0,3.0,23.0,20.0,15.27,6.93
2016,9,30,9,15,181.0,129.0,3.05,23.5,235.5,135.62,97.05
2016,9,30,9,30,362.0,238.0,3.1,24.0,451.0,279.41,204.65
2016,9,30,9,45,313.0,266.0,3.15,24.5,458.5,312.21,232.92
2016,9,30,10,0,264.0,294.0,3.2,25.0,466.0,339.51,256.03
2016,9,30,10,15,205.5,314.5,3.2,25.0,452.0,345.97,262.75
2016,9,30,10,30,147.0,335.0,3.2,25.0,438.0,349.74,266.4
2016,9,30,10,45,88.0,313.5,3.25,25.5,376.0,304.39,231.95
2016,9,30,11,0,29.0,292.0,3.3,26.0,314.0,257.6,195.59
