Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,11,15,79.5,332.0,3.3,26.0,392.5,331.65,252.44
2016,9,30,11,30,130.0,372.0,3.3,26.0,471.0,425.72,322.92
2016,9,30,11,45,119.5,373.5,3.3,26.5,465.0,431.42,326.05
2016,9,30,12,0,109.0,375.0,3.3,27.0,459.0,419.31,316.55
2016,9,30,12,15,242.5,357.5,3.25,27.0,544.5,562.03,423.29
2016,9,30,12,30,376.0,340.0,3.2,27.0,630.0,679.61,509.04
2016,9,30,12,45,621.0,226.0,3.2,27.0,698.0,838.19,624.3
2016,9,30,13,0,866.0,112.0,3.2,27.0,766.0,955.56,703.7
2016,9,30,13,15,861.5,111.0,3.15,27.0,749.0,972.62,714.19
2016,9,30,13,30,857.0,110.0,3.1,27.0,732.0,985.89,723.14
2016,9,30,13,45,854.5,106.0,3.05,27.0,708.0,994.03,728.9
2016,9,30,14,0,852.0,102.0,3.0,27.0,684.0,998.27,732.3
2016,9,30,14,15,841.0,100.0,2.9,27.0,652.0,1005.8,737.64
2016,9,30,14,30,830.0,98.0,2.8,27.0,620.0,995.87,731.68
2016,9,30,14,45,819.5,94.0,2.75,27.0,582.5,980.16,722.69
2016,9,30,15,0,809.0,90.0,2.7,27.0,545.0,960.77,711.41
2016,9,30,15,15,789.0,87.0,2.55,26.5,501.0,929.59,692.86
2016,9,30,15,30,769.0,84.0,2.4,26.0,457.0,895.36,672.18
2016,9,30,15,45,738.0,81.0,2.3,26.0,409.0,847.7,641.21
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,804.35,612.77
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,742.97,570.9
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,681.22,527.46
2016,9,30,16,45,558.5,62.0,1.45,24.5,209.5,594.05,463.67
2016,9,30,17,0,490.0,56.0,1.2,24.0,158.0,509.46,398.96
2016,9,30,17,15,396.0,45.0,1.1,23.5,112.0,403.09,315.19
2016,9,30,17,30,302.0,34.0,1.0,23.0,66.0,303.96,227.95
2016,9,30,17,45,151.0,17.0,0.9,22.5,33.0,150.65,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.5,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,175.0,14.0,0.8,15.0,20.0,11.02,0.0
2016,10,1,6,45,311.0,26.0,0.85,15.5,60.5,21.45,11.33
2016,10,1,7,0,447.0,38.0,0.9,16.0,101.0,31.54,21.72
2016,10,1,7,15,526.0,46.5,0.8,16.5,151.0,38.5,28.31
2016,10,1,7,30,605.0,55.0,0.7,17.0,201.0,45.49,34.68
2016,10,1,7,45,656.0,60.5,0.6,17.5,253.0,49.94,38.62
2016,10,1,8,0,707.0,66.0,0.5,18.0,305.0,58.85,46.32
2016,10,1,8,15,415.0,123.5,0.9,19.0,269.5,86.73,70.15
2016,10,1,8,30,123.0,181.0,1.3,20.0,234.0,120.47,98.43
2016,10,1,8,45,473.5,131.0,1.7,21.0,367.5,128.82,83.68
2016,10,1,9,0,824.0,81.0,2.1,22.0,501.0,187.56,110.99
2016,10,1,9,15,841.0,83.5,2.2,22.0,544.0,250.51,162.15
2016,10,1,9,30,858.0,86.0,2.3,22.0,587.0,317.63,219.87
2016,10,1,9,45,870.5,88.0,2.4,22.5,623.5,380.31,274.25
2016,10,1,10,0,883.0,90.0,2.5,23.0,660.0,443.25,327.81
2016,10,1,10,15,892.0,91.5,2.5,23.0,690.0,504.14,378.81
2016,10,1,10,30,901.0,93.0,2.5,23.0,720.0,564.34,427.66
2016,10,1,10,45,906.5,94.5,2.5,23.5,742.5,621.56,471.87
2016,10,1,11,0,912.0,96.0,2.5,24.0,765.0,677.2,513.38
2016,10,1,11,15,915.5,96.5,2.45,24.0,780.0,728.73,551.44
2016,10,1,11,30,919.0,97.0,2.4,24.0,795.0,777.97,586.63
2016,10,1,11,45,920.5,97.5,2.4,24.5,801.5,823.18,615.73
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,865.52,642.55
2016,10,1,12,15,921.5,97.5,2.35,25.0,806.0,902.09,666.13
2016,10,1,12,30,921.0,97.0,2.3,25.0,804.0,935.27,687.36
2016,10,1,12,45,917.5,97.0,2.3,25.0,793.5,962.69,705.27
2016,10,1,13,0,914.0,97.0,2.3,25.0,783.0,986.34,720.81
2016,10,1,13,15,908.5,96.0,2.3,25.0,764.5,1003.09,732.02
2016,10,1,13,30,903.0,95.0,2.3,25.0,746.0,1015.83,740.85
2016,10,1,13,45,892.5,95.0,2.35,25.5,719.5,1020.67,743.89
2016,10,1,14,0,882.0,95.0,2.4,26.0,693.0,1021.45,744.57
2016,10,1,14,15,871.0,93.0,2.35,25.5,660.0,1015.36,742.88
2016,10,1,14,30,860.0,91.0,2.3,25.0,627.0,1005.35,738.86
2016,10,1,14,45,842.0,90.0,2.25,25.0,587.0,998.64,735.73
2016,10,1,15,0,824.0,89.0,2.2,25.0,547.0,975.17,721.74
2016,10,1,15,15,803.5,86.0,2.1,25.0,503.0,943.24,701.79
2016,10,1,15,30,783.0,83.0,2.0,25.0,459.0,908.21,679.75
2016,10,1,15,45,753.0,79.5,1.9,25.0,410.0,860.56,648.94
2016,10,1,16,0,723.0,76.0,1.8,25.0,361.0,810.8,616.22
2016,10,1,16,15,683.5,70.5,1.55,24.0,310.5,754.87,579.2
2016,10,1,16,30,644.0,65.0,1.3,23.0,260.0,692.37,536.03
2016,10,1,16,45,583.0,58.0,1.1,22.5,209.0,609.73,475.7
2016,10,1,17,0,522.0,51.0,0.9,22.0,158.0,529.41,414.17
2016,10,1,17,15,426.5,41.0,0.9,21.0,111.0,422.07,330.66
2016,10,1,17,30,331.0,31.0,0.9,20.0,64.0,322.33,240.74
2016,10,1,17,45,165.5,15.5,0.95,19.5,32.0,156.52,0.0
2016,10,1,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.5,1.3,12.5,7.5,0.0,0.0
2016,10,2,6,30,0.0,15.0,1.5,13.0,15.0,11.8,0.0
2016,10,2,6,45,117.0,30.5,1.75,13.5,46.5,22.87,12.22
2016,10,2,7,0,234.0,46.0,2.0,14.0,78.0,34.5,24.4
2016,10,2,7,15,277.0,64.0,1.9,14.5,118.0,47.33,36.28
2016,10,2,7,30,320.0,82.0,1.8,15.0,158.0,59.82,47.61
2016,10,2,7,45,356.0,95.5,1.75,16.0,199.5,68.91,55.57
2016,10,2,8,0,392.0,109.0,1.7,17.0,241.0,77.76,63.06
2016,10,2,8,15,567.5,93.5,1.65,18.0,317.5,71.34,57.08
2016,10,2,8,30,743.0,78.0,1.6,19.0,394.0,69.64,55.21
2016,10,2,8,45,766.0,82.0,1.55,20.0,440.0,127.43,72.34
2016,10,2,9,0,789.0,86.0,1.5,21.0,486.0,188.09,113.17
2016,10,2,9,15,806.5,89.0,1.4,21.5,527.5,249.36,162.59
2016,10,2,9,30,824.0,92.0,1.3,22.0,569.0,312.23,215.84
2016,10,2,9,45,681.5,150.5,1.25,22.5,562.0,363.37,263.58
2016,10,2,10,0,539.0,209.0,1.2,23.0,555.0,394.95,293.15
2016,10,2,10,15,708.5,152.0,1.1,23.0,628.5,471.59,351.56
2016,10,2,10,30,878.0,95.0,1.0,23.0,702.0,555.77,414.96
2016,10,2,10,45,884.0,96.0,0.95,23.5,724.0,611.54,456.0
2016,10,2,11,0,890.0,97.0,0.9,24.0,746.0,665.82,494.5
2016,10,2,11,15,893.5,97.5,0.8,24.0,760.5,716.18,529.24
2016,10,2,11,30,897.0,98.0,0.7,24.0,775.0,764.33,560.97
2016,10,2,11,45,898.0,98.5,0.65,24.5,781.0,808.1,586.82
2016,10,2,12,0,899.0,99.0,0.6,25.0,787.0,849.04,610.37
2016,10,2,12,15,898.5,99.0,0.55,25.0,785.0,885.18,631.71
2016,10,2,12,30,898.0,99.0,0.5,25.0,783.0,918.04,650.82
2016,10,2,12,45,893.0,99.5,0.45,25.5,772.5,943.86,664.19
2016,10,2,13,0,888.0,100.0,0.4,26.0,762.0,965.93,675.28
2016,10,2,13,15,882.5,99.0,0.4,26.0,744.0,982.07,685.27
2016,10,2,13,30,877.0,98.0,0.4,26.0,726.0,994.3,693.14
2016,10,2,13,45,868.0,97.0,0.4,26.0,700.0,999.1,696.74
2016,10,2,14,0,859.0,96.0,0.4,26.0,674.0,999.95,698.25
2016,10,2,14,15,429.5,122.0,0.45,26.0,411.0,618.95,456.36
2016,10,2,14,30,0.0,148.0,0.5,26.0,148.0,119.46,87.81
2016,10,2,14,45,142.5,191.5,0.55,26.0,270.5,348.89,269.47
2016,10,2,15,0,285.0,235.0,0.6,26.0,393.0,573.7,432.45
2016,10,2,15,15,523.0,158.5,0.65,25.5,418.5,745.64,555.85
2016,10,2,15,30,761.0,82.0,0.7,25.0,444.0,885.49,649.31
2016,10,2,15,45,728.0,79.5,0.75,25.0,396.0,836.55,618.19
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,792.24,591.9
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,729.52,551.57
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,666.57,509.52
2016,10,2,16,45,548.0,59.0,0.7,23.5,198.0,581.57,449.93
2016,10,2,17,0,483.0,52.0,0.7,23.0,148.0,499.19,388.74
2016,10,2,17,15,385.5,41.5,0.7,22.5,103.0,391.26,304.19
2016,10,2,17,30,288.0,31.0,0.7,22.0,58.0,291.19,211.53
2016,10,2,17,45,144.0,15.5,0.75,21.5,29.0,108.65,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,11.02,0.0
2016,10,3,6,45,121.0,30.5,2.05,15.5,47.0,22.84,11.66
2016,10,3,7,0,242.0,47.0,2.2,16.0,80.0,35.24,24.76
2016,10,3,7,15,306.5,62.5,2.2,16.5,122.5,46.53,35.24
2016,10,3,7,30,371.0,78.0,2.2,17.0,165.0,57.65,45.29
2016,10,3,7,45,433.5,85.0,2.2,17.5,211.0,62.92,49.98
2016,10,3,8,0,496.0,92.0,2.2,18.0,257.0,70.57,56.55
2016,10,3,8,15,579.5,94.5,2.15,18.5,316.5,72.34,57.86
2016,10,3,8,30,663.0,97.0,2.1,19.0,376.0,77.74,62.25
2016,10,3,8,45,523.0,143.5,2.05,20.0,379.5,144.09,94.25
2016,10,3,9,0,383.0,190.0,2.0,21.0,383.0,194.16,135.59
2016,10,3,9,15,573.5,151.0,1.85,21.5,467.5,243.54,167.6
2016,10,3,9,30,764.0,112.0,1.7,22.0,552.0,313.25,219.32
2016,10,3,9,45,803.5,103.5,1.55,22.5,592.5,372.22,268.76
2016,10,3,10,0,843.0,95.0,1.4,23.0,633.0,434.44,319.76
2016,10,3,10,15,853.0,97.0,1.25,23.0,663.0,494.12,368.06
2016,10,3,10,30,863.0,99.0,1.1,23.0,693.0,553.05,413.77
2016,10,3,10,45,868.0,101.0,0.95,23.5,715.0,608.32,453.95
2016,10,3,11,0,873.0,103.0,0.8,24.0,737.0,662.06,490.98
2016,10,3,11,15,877.0,104.0,0.7,24.0,751.5,712.43,525.49
2016,10,3,11,30,881.0,105.0,0.6,24.0,766.0,760.7,557.27
2016,10,3,11,45,878.0,108.0,0.5,24.5,771.5,803.1,581.29
2016,10,3,12,0,875.0,111.0,0.4,25.0,777.0,842.48,602.8
2016,10,3,12,15,648.5,212.0,0.35,25.0,705.5,800.12,572.79
2016,10,3,12,30,422.0,313.0,0.3,25.0,634.0,715.11,513.19
2016,10,3,12,45,315.0,336.5,0.25,25.5,574.0,641.52,462.85
2016,10,3,13,0,208.0,360.0,0.2,26.0,514.0,557.25,404.04
2016,10,3,13,15,315.0,325.0,0.2,26.0,552.5,657.86,475.44
2016,10,3,13,30,422.0,290.0,0.2,26.0,591.0,759.58,543.3
2016,10,3,13,45,619.0,203.5,0.25,26.0,627.0,887.33,629.21
2016,10,3,14,0,816.0,117.0,0.3,26.0,663.0,995.02,695.1
2016,10,3,14,15,648.0,168.0,0.35,26.0,588.0,896.56,635.35
2016,10,3,14,30,480.0,219.0,0.4,26.0,513.0,774.56,559.44
2016,10,3,14,45,613.0,165.0,0.5,26.0,516.0,860.82,621.86
2016,10,3,15,0,746.0,111.0,0.6,26.0,519.0,930.95,668.56
2016,10,3,15,15,722.5,107.0,0.65,25.5,475.5,895.8,649.39
2016,10,3,15,30,699.0,103.0,0.7,25.0,432.0,857.94,629.54
2016,10,3,15,45,656.0,100.5,0.75,25.0,383.0,800.68,595.05
2016,10,3,16,0,613.0,98.0,0.8,25.0,334.0,742.03,558.63
2016,10,3,16,15,567.5,90.5,0.8,24.5,285.0,674.39,514.84
2016,10,3,16,30,522.0,83.0,0.8,24.0,236.0,606.67,468.97
2016,10,3,16,45,458.0,73.0,0.8,23.5,187.5,521.07,407.42
2016,10,3,17,0,394.0,63.0,0.8,23.0,139.0,437.14,343.65
2016,10,3,17,15,296.0,48.5,0.8,22.0,95.5,330.06,258.01
2016,10,3,17,30,198.0,34.0,0.8,21.0,52.0,232.79,165.38
2016,10,3,17,45,99.0,17.0,0.85,20.5,26.0,79.66,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.5,6.0,1.95,14.0,7.0,0.0,0.0
2016,10,4,6,30,71.0,12.0,2.1,14.0,14.0,9.44,0.0
2016,10,4,6,45,195.0,28.0,2.3,14.5,50.0,21.3,10.11
2016,10,4,7,0,319.0,44.0,2.5,15.0,86.0,33.55,23.34
2016,10,4,7,15,402.5,55.5,2.55,15.5,133.0,44.88,33.9
2016,10,4,7,30,486.0,67.0,2.6,16.0,180.0,53.77,42.05
2016,10,4,7,45,546.0,74.0,2.7,17.0,230.0,58.86,46.51
2016,10,4,8,0,606.0,81.0,2.8,18.0,280.0,63.98,50.8
2016,10,4,8,15,644.5,86.5,2.9,18.5,329.0,67.7,53.84
2016,10,4,8,30,683.0,92.0,3.0,19.0,378.0,76.47,61.18
2016,10,4,8,45,713.0,96.0,3.1,20.0,424.5,131.88,77.21
2016,10,4,9,0,743.0,100.0,3.2,21.0,471.0,191.08,118.03
2016,10,4,9,15,762.5,103.5,3.15,21.5,513.0,254.91,170.11
2016,10,4,9,30,782.0,107.0,3.1,22.0,555.0,316.19,222.64
2016,10,4,9,45,805.5,106.0,3.05,22.5,592.5,376.81,274.76
2016,10,4,10,0,829.0,105.0,3.0,23.0,630.0,439.11,327.24
2016,10,4,10,15,839.0,106.5,2.95,23.0,659.5,498.59,376.94
2016,10,4,10,30,849.0,108.0,2.9,23.0,689.0,557.62,424.75
2016,10,4,10,45,854.5,110.0,2.9,23.5,711.0,613.78,468.19
2016,10,4,11,0,860.0,112.0,2.9,24.0,733.0,663.37,505.6
2016,10,4,11,15,864.5,113.0,2.9,24.0,747.5,713.55,543.25
2016,10,4,11,30,869.0,114.0,2.9,24.0,762.0,761.71,578.56
2016,10,4,11,45,869.0,115.5,2.9,24.5,768.0,804.58,606.83
2016,10,4,12,0,869.0,117.0,2.9,25.0,774.0,844.66,632.65
2016,10,4,12,15,868.5,116.5,2.9,25.0,772.5,879.4,655.9
2016,10,4,12,30,868.0,116.0,2.9,25.0,771.0,910.93,676.97
2016,10,4,12,45,863.0,116.5,2.95,25.0,760.5,936.0,694.12
2016,10,4,13,0,858.0,117.0,3.0,25.0,750.0,970.43,717.63
2016,10,4,13,15,492.0,227.5,3.0,25.0,588.5,751.66,566.72
2016,10,4,13,30,126.0,338.0,3.0,25.0,427.0,473.61,360.02
2016,10,4,13,45,476.0,226.0,3.05,25.0,544.5,759.26,577.24
2016,10,4,14,0,826.0,114.0,3.1,25.0,662.0,1002.39,744.74
2016,10,4,14,15,555.0,190.5,3.1,24.5,551.0,815.77,618.62
2016,10,4,14,30,284.0,267.0,3.1,24.0,440.0,605.49,465.94
2016,10,4,14,45,525.0,185.5,3.15,24.0,479.5,784.95,603.84
2016,10,4,15,0,766.0,104.0,3.2,24.0,519.0,935.57,709.49
2016,10,4,15,15,743.5,100.0,3.15,23.5,475.5,908.14,692.34
2016,10,4,15,30,721.0,96.0,3.1,23.0,432.0,870.91,669.69
2016,10,4,15,45,690.0,91.0,3.1,23.0,384.5,821.71,637.24
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,770.8,602.85
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.0,705.23,556.78
2016,10,4,16,30,572.0,73.0,2.7,22.0,237.0,639.53,508.93
2016,10,4,16,45,510.5,64.0,2.5,21.5,188.0,556.01,445.32
2016,10,4,17,0,449.0,55.0,2.3,21.0,139.0,474.77,380.35
2016,10,4,17,15,347.5,42.5,2.1,20.0,95.0,362.75,288.14
2016,10,4,17,30,246.0,30.0,1.9,19.0,51.0,256.74,179.2
2016,10,4,17,45,123.0,15.0,1.7,18.5,25.5,94.13,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,33.0,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,66.0,12.0,2.9,14.0,14.0,9.44,0.0
2016,10,5,6,45,189.5,28.0,3.1,14.5,49.0,21.27,9.52
2016,10,5,7,0,313.0,44.0,3.3,15.0,84.0,33.5,23.22
2016,10,5,7,15,401.5,55.0,3.45,15.5,131.0,44.53,33.55
2016,10,5,7,30,490.0,66.0,3.6,16.0,178.0,53.09,41.41
2016,10,5,7,45,245.0,39.0,3.75,16.5,95.0,29.48,20.59
2016,10,5,8,0,0.0,12.0,3.9,17.0,12.0,9.12,2.46
2016,10,5,8,15,5.0,79.0,3.85,17.0,81.0,60.2,47.63
2016,10,5,8,30,10.0,146.0,3.8,17.0,150.0,105.38,86.88
2016,10,5,8,45,5.0,135.0,3.8,17.5,137.0,100.61,78.38
2016,10,5,9,0,0.0,124.0,3.8,18.0,124.0,93.64,72.43
2016,10,5,9,15,40.0,187.0,3.75,18.5,209.5,147.67,114.64
2016,10,5,9,30,80.0,250.0,3.7,19.0,295.0,208.91,162.34
2016,10,5,9,45,40.0,199.5,3.65,19.5,222.0,167.19,129.88
2016,10,5,10,0,0.0,149.0,3.6,20.0,149.0,114.47,87.88
2016,10,5,10,15,19.5,215.0,3.55,20.0,228.5,174.99,136.21
2016,10,5,10,30,39.0,281.0,3.5,20.0,308.0,245.93,192.04
2016,10,5,10,45,42.5,294.0,3.45,20.5,324.5,264.46,205.92
2016,10,5,11,0,46.0,307.0,3.4,21.0,341.0,283.68,220.35
2016,10,5,11,15,26.0,253.5,3.35,21.0,273.0,229.07,177.64
2016,10,5,11,30,6.0,200.0,3.3,21.0,205.0,162.37,124.91
2016,10,5,11,45,3.0,158.0,3.25,21.5,160.5,126.37,96.18
2016,10,5,12,0,0.0,116.0,3.2,22.0,116.0,90.23,67.15
2016,10,5,12,15,0.0,131.0,3.15,22.0,131.0,102.46,76.95
2016,10,5,12,30,0.0,146.0,3.1,22.0,146.0,114.95,86.89
2016,10,5,12,45,20.0,227.0,3.1,22.5,242.0,203.28,157.0
2016,10,5,13,0,40.0,308.0,3.1,23.0,338.0,322.09,248.5
2016,10,5,13,15,22.5,250.0,3.05,23.0,267.0,230.02,177.33
2016,10,5,13,30,5.0,192.0,3.0,23.0,196.0,161.28,123.43
2016,10,5,13,45,11.0,213.0,3.0,23.0,220.5,187.68,144.72
2016,10,5,14,0,17.0,234.0,3.0,23.0,245.0,215.65,167.02
2016,10,5,14,15,31.5,243.0,3.0,22.5,262.5,265.22,206.83
2016,10,5,14,30,46.0,252.0,3.0,22.0,280.0,295.23,231.41
2016,10,5,14,45,23.0,181.0,3.0,22.0,195.0,194.09,151.94
2016,10,5,15,0,0.0,110.0,3.0,22.0,110.0,86.94,65.52
2016,10,5,15,15,0.0,104.0,2.95,21.5,104.0,82.19,62.08
2016,10,5,15,30,0.0,98.0,2.9,21.0,98.0,77.53,58.58
2016,10,5,15,45,0.0,87.0,2.9,21.0,87.0,68.3,51.16
2016,10,5,16,0,0.0,76.0,2.9,21.0,76.0,59.08,43.67
2016,10,5,16,15,275.5,76.0,2.75,20.5,153.5,377.96,312.27
2016,10,5,16,30,551.0,76.0,2.6,20.0,231.0,624.46,503.35
2016,10,5,16,45,482.5,66.5,2.5,20.0,182.0,534.9,431.6
2016,10,5,17,0,414.0,57.0,2.4,20.0,133.0,447.98,361.0
2016,10,5,17,15,307.0,43.5,2.2,19.0,89.5,332.33,264.45
2016,10,5,17,30,200.0,30.0,2.0,18.0,46.0,223.75,148.42
2016,10,5,17,45,100.0,15.0,1.85,17.5,23.0,78.71,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,47.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,10,6,6,30,95.0,11.0,2.5,12.0,13.0,8.65,0.0
2016,10,6,6,45,247.5,24.0,2.8,12.5,50.0,19.72,7.89
2016,10,6,7,0,400.0,37.0,3.1,13.0,87.0,30.61,20.87
2016,10,6,7,15,487.0,45.5,3.25,13.5,135.5,37.53,27.62
2016,10,6,7,30,574.0,54.0,3.4,14.0,184.0,44.53,34.14
2016,10,6,7,45,632.0,59.0,3.6,15.0,235.0,48.62,37.79
2016,10,6,8,0,690.0,64.0,3.8,16.0,286.0,57.14,45.18
2016,10,6,8,15,490.0,112.0,3.85,16.5,283.0,80.82,65.83
2016,10,6,8,30,290.0,160.0,3.9,17.0,280.0,113.0,86.72
2016,10,6,8,45,552.0,119.0,3.95,18.0,379.5,136.95,87.47
2016,10,6,9,0,814.0,78.0,4.0,19.0,479.0,193.19,117.81
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.0,255.65,170.08
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,322.06,228.06
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.0,384.01,282.71
2016,10,6,10,0,877.0,86.0,3.8,21.0,635.0,446.31,336.48
2016,10,6,10,15,886.0,87.5,3.75,21.0,664.5,506.58,387.83
2016,10,6,10,30,895.0,89.0,3.7,21.0,694.0,566.14,437.04
2016,10,6,10,45,902.0,89.5,3.65,21.5,716.0,622.65,481.56
2016,10,6,11,0,909.0,90.0,3.6,22.0,738.0,677.7,523.46
2016,10,6,11,15,912.5,90.5,3.55,22.0,752.5,728.62,562.12
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,777.25,597.43
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,821.71,626.71
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,863.32,653.66
2016,10,6,12,15,542.0,227.5,3.35,23.0,633.0,719.05,549.01
2016,10,6,12,30,164.0,364.0,3.3,23.0,487.0,500.77,383.06
2016,10,6,12,45,259.0,342.5,3.3,23.5,533.0,598.98,457.77
2016,10,6,13,0,354.0,321.0,3.3,24.0,579.0,680.57,517.84
2016,10,6,13,15,218.5,321.5,3.3,24.0,479.5,539.68,413.61
2016,10,6,13,30,83.0,322.0,3.3,24.0,380.0,391.33,300.96
2016,10,6,13,45,481.0,205.0,3.3,24.0,521.5,742.69,570.55
2016,10,6,14,0,879.0,88.0,3.3,24.0,663.0,1013.22,757.07
2016,10,6,14,15,524.5,182.0,3.3,24.0,520.0,775.96,593.26
2016,10,6,14,30,170.0,276.0,3.3,24.0,377.0,476.67,369.37
2016,10,6,14,45,497.0,178.0,3.3,24.0,447.5,748.65,579.9
2016,10,6,15,0,824.0,80.0,3.3,24.0,518.0,965.18,731.23
2016,10,6,15,15,802.5,77.0,3.25,23.5,474.0,931.87,709.64
2016,10,6,15,30,781.0,74.0,3.2,23.0,430.0,895.58,687.84
2016,10,6,15,45,749.0,71.0,3.2,23.0,381.5,846.48,655.6
2016,10,6,16,0,717.0,68.0,3.2,23.0,333.0,795.48,621.24
2016,10,6,16,15,673.0,63.0,3.0,22.5,283.0,729.49,574.93
2016,10,6,16,30,629.0,58.0,2.8,22.0,233.0,670.21,531.79
2016,10,6,16,45,558.0,52.0,2.65,21.5,183.0,581.18,464.09
2016,10,6,17,0,487.0,46.0,2.5,21.0,133.0,495.29,395.31
2016,10,6,17,15,374.5,35.5,2.4,20.5,89.0,376.35,296.2
2016,10,6,17,30,262.0,25.0,2.3,20.0,45.0,258.41,158.1
2016,10,6,17,45,131.0,12.5,2.2,19.5,22.5,97.46,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.36,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,10.27,0.9
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,18.3,10.0
2016,10,7,7,15,0.0,38.0,3.2,16.0,38.0,29.06,19.88
2016,10,7,7,30,0.0,52.0,3.2,16.0,52.0,39.55,29.45
2016,10,7,7,45,0.0,67.0,3.2,16.5,67.0,50.57,39.27
2016,10,7,8,0,0.0,82.0,3.2,17.0,82.0,61.49,48.83
2016,10,7,8,15,0.0,107.5,3.2,17.0,107.5,79.24,64.31
2016,10,7,8,30,0.0,133.0,3.2,17.0,133.0,96.87,75.88
2016,10,7,8,45,8.5,155.0,3.25,17.5,159.5,114.24,89.53
2016,10,7,9,0,17.0,177.0,3.3,18.0,186.0,133.14,104.14
2016,10,7,9,15,8.5,114.5,3.3,18.0,119.0,89.28,68.29
2016,10,7,9,30,0.0,52.0,3.3,18.0,52.0,39.88,27.64
2016,10,7,9,45,0.0,53.5,3.3,18.5,53.5,41.06,28.5
2016,10,7,10,0,0.0,55.0,3.3,19.0,55.0,42.25,29.34
2016,10,7,10,15,4.0,129.5,3.3,19.0,132.5,101.8,77.97
2016,10,7,10,30,8.0,204.0,3.3,19.0,210.0,162.68,126.83
2016,10,7,10,45,6.0,193.5,3.3,19.5,198.0,154.43,119.75
2016,10,7,11,0,4.0,183.0,3.3,20.0,186.0,145.69,112.43
2016,10,7,11,15,5.0,186.0,3.3,20.0,189.5,149.55,115.46
2016,10,7,11,30,6.0,189.0,3.3,20.0,193.0,153.52,118.58
2016,10,7,11,45,15.0,236.0,3.3,20.5,247.5,200.79,155.89
2016,10,7,12,0,24.0,283.0,3.3,21.0,302.0,250.68,194.63
2016,10,7,12,15,20.0,268.5,3.25,21.0,284.0,236.81,183.66
2016,10,7,12,30,16.0,254.0,3.2,21.0,266.0,222.36,172.38
2016,10,7,12,45,18.5,260.5,3.2,21.5,274.0,232.41,180.1
2016,10,7,13,0,21.0,267.0,3.2,22.0,282.0,242.87,188.08
2016,10,7,13,15,18.0,253.5,3.15,22.0,266.0,229.53,177.78
2016,10,7,13,30,15.0,240.0,3.1,22.0,250.0,215.88,167.27
2016,10,7,13,45,15.5,234.5,3.05,22.0,245.0,213.15,165.43
2016,10,7,14,0,16.0,229.0,3.0,22.0,240.0,210.51,163.67
2016,10,7,14,15,26.0,234.0,2.9,22.0,250.5,228.29,178.36
2016,10,7,14,30,36.0,239.0,2.8,22.0,261.0,271.29,212.61
2016,10,7,14,45,39.0,226.0,2.75,22.0,248.5,263.95,207.44
2016,10,7,15,0,42.0,213.0,2.7,22.0,236.0,256.56,202.38
2016,10,7,15,15,21.0,140.0,2.65,22.0,151.5,152.55,119.69
2016,10,7,15,30,0.0,67.0,2.6,22.0,67.0,51.39,36.87
2016,10,7,15,45,0.0,59.5,2.55,22.0,59.5,45.58,32.25
2016,10,7,16,0,0.0,52.0,2.5,22.0,52.0,39.79,27.54
2016,10,7,16,15,0.0,44.0,2.45,21.5,44.0,33.62,22.5
2016,10,7,16,30,0.0,36.0,2.4,21.0,36.0,27.46,17.39
2016,10,7,16,45,0.0,28.0,2.35,21.0,28.0,21.33,12.17
2016,10,7,17,0,0.0,20.0,2.3,21.0,20.0,15.21,6.92
2016,10,7,17,15,0.0,13.0,2.25,20.5,13.0,9.87,2.28
2016,10,7,17,30,0.0,6.0,2.2,20.0,6.0,4.54,0.0
2016,10,7,17,45,0.0,3.0,2.2,20.0,3.0,2.36,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,4.1,18.0,2.5,1.89,0.0
2016,10,8,7,0,0.0,5.0,4.2,18.0,5.0,3.78,0.0
2016,10,8,7,15,0.0,9.0,4.3,18.0,9.0,6.82,0.29
2016,10,8,7,30,0.0,13.0,4.4,18.0,13.0,9.86,3.05
2016,10,8,7,45,0.0,17.0,4.55,18.5,17.0,12.92,5.77
2016,10,8,8,0,0.0,21.0,4.7,19.0,21.0,15.98,8.46
2016,10,8,8,15,0.0,20.0,4.9,19.0,20.0,15.23,7.78
2016,10,8,8,30,0.0,19.0,5.1,19.0,19.0,14.47,6.54
2016,10,8,8,45,0.0,26.5,5.35,19.0,26.5,20.22,11.34
2016,10,8,9,0,0.0,34.0,5.6,19.0,34.0,25.99,16.11
2016,10,8,9,15,0.0,37.0,5.8,19.0,37.0,28.31,17.98
2016,10,8,9,30,0.0,40.0,6.0,19.0,40.0,30.64,19.85
2016,10,8,9,45,0.0,37.5,6.25,19.5,37.5,28.74,18.17
2016,10,8,10,0,0.0,35.0,6.5,20.0,35.0,26.83,16.51
2016,10,8,10,15,0.0,29.5,6.6,20.0,29.5,22.62,13.0
2016,10,8,10,30,0.0,24.0,6.7,20.0,24.0,18.41,9.5
2016,10,8,10,45,0.0,29.0,6.85,20.0,29.0,22.26,12.65
2016,10,8,11,0,0.0,34.0,7.0,20.0,34.0,26.12,15.79
2016,10,8,11,15,0.0,35.0,6.95,20.0,35.0,26.91,16.41
2016,10,8,11,30,0.0,36.0,6.9,20.0,36.0,27.69,17.04
2016,10,8,11,45,0.0,50.5,6.9,20.0,50.5,38.89,26.18
2016,10,8,12,0,0.0,65.0,6.9,20.0,65.0,50.11,35.33
2016,10,8,12,15,0.0,47.0,6.8,20.0,47.0,36.19,23.97
2016,10,8,12,30,0.0,29.0,6.7,20.0,29.0,22.29,12.62
2016,10,8,12,45,0.0,28.5,6.6,20.0,28.5,21.9,12.31
2016,10,8,13,0,0.0,28.0,6.5,20.0,28.0,21.51,12.0
2016,10,8,13,15,1.5,101.0,6.4,19.5,102.0,79.73,59.74
2016,10,8,13,30,3.0,174.0,6.3,19.0,176.0,143.64,111.87
2016,10,8,13,45,1.5,109.0,6.25,19.0,110.0,86.45,65.46
2016,10,8,14,0,0.0,44.0,6.2,19.0,44.0,33.78,22.28
2016,10,8,14,15,0.0,57.0,6.2,19.0,57.0,43.79,30.6
2016,10,8,14,30,0.0,70.0,6.2,19.0,70.0,53.81,38.96
2016,10,8,14,45,0.0,47.0,6.2,19.0,47.0,36.02,24.33
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,18.34,9.66
2016,10,8,15,15,0.0,15.5,6.2,18.5,15.5,11.82,4.27
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,5.33,0.0
2016,10,8,15,45,0.0,6.0,6.2,18.0,6.0,4.56,0.0
2016,10,8,16,0,0.0,5.0,6.2,18.0,5.0,3.8,0.0
2016,10,8,16,15,0.0,4.5,6.15,18.0,4.5,3.41,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.03,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.27,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.51,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.75,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,255.5,14.5,4.0,9.5,44.5,12.96,1.36
2016,10,9,7,0,511.0,29.0,4.1,10.0,89.0,26.78,17.57
2016,10,9,7,15,597.5,35.5,4.25,10.5,139.5,32.97,23.81
2016,10,9,7,30,684.0,42.0,4.4,11.0,190.0,39.3,29.81
2016,10,9,7,45,734.5,46.5,4.55,11.5,243.5,43.72,33.9
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,48.17,37.87
2016,10,9,8,15,819.0,54.5,4.75,12.5,348.5,56.71,45.39
2016,10,9,8,30,853.0,58.0,4.8,13.0,400.0,76.01,47.91
2016,10,9,8,45,875.0,61.0,4.9,13.5,448.0,139.38,77.69
2016,10,9,9,0,897.0,64.0,5.0,14.0,496.0,205.18,126.75
2016,10,9,9,15,912.5,66.0,5.0,14.5,539.0,270.86,183.77
2016,10,9,9,30,928.0,68.0,5.0,15.0,582.0,337.6,244.29
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.0,402.76,303.67
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,467.99,361.88
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,531.56,416.9
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,594.11,469.16
2016,10,9,10,45,974.0,72.0,5.0,17.5,737.0,653.04,517.02
2016,10,9,11,0,980.0,72.0,5.0,18.0,759.0,710.19,561.97
2016,10,9,11,15,982.5,72.5,4.95,18.0,773.0,763.38,603.54
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,813.97,640.32
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,859.92,671.46
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,902.73,699.98
2016,10,9,12,15,987.5,72.0,4.7,19.0,796.5,941.04,726.05
2016,10,9,12,30,987.0,72.0,4.6,19.0,794.0,975.73,749.42
2016,10,9,12,45,984.0,71.5,4.6,19.5,782.5,1003.79,767.47
2016,10,9,13,0,981.0,71.0,4.6,20.0,771.0,1027.82,782.79
2016,10,9,13,15,976.0,70.5,4.55,20.0,752.0,1045.81,795.15
2016,10,9,13,30,971.0,70.0,4.5,20.0,733.0,1059.57,804.79
2016,10,9,13,45,964.0,69.0,4.5,20.0,706.5,1066.46,810.48
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,1069.08,813.52
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,1063.75,810.87
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,1054.25,805.76
2016,10,9,14,45,923.5,63.5,4.35,20.0,572.5,1037.15,795.66
2016,10,9,15,0,910.0,62.0,4.3,20.0,532.0,1016.24,783.06
2016,10,9,15,15,891.0,60.0,4.15,19.5,486.5,985.54,764.51
2016,10,9,15,30,872.0,58.0,4.0,19.0,441.0,951.68,743.57
2016,10,9,15,45,844.0,55.5,3.9,18.5,391.5,905.6,713.75
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,857.5,681.66
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,804.7,644.27
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,740.79,596.67
2016,10,9,16,45,668.0,40.5,3.2,16.5,186.0,651.63,527.1
2016,10,9,17,0,601.0,35.0,3.0,16.0,134.0,564.95,455.28
2016,10,9,17,15,482.0,27.0,2.85,15.0,87.5,439.19,345.37
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,308.42,96.64
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,128.79,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,12.68,0.28
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,28.43,19.09
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.0,34.92,25.75
2016,10,10,7,30,655.0,45.0,2.5,9.0,185.0,41.55,32.1
2016,10,10,7,45,708.0,50.0,2.65,10.0,238.0,46.25,36.42
2016,10,10,8,0,761.0,55.0,2.8,11.0,291.0,50.98,40.58
2016,10,10,8,15,796.0,59.0,2.9,11.5,342.0,54.7,43.78
2016,10,10,8,30,831.0,63.0,3.0,12.0,393.0,75.32,46.67
2016,10,10,8,45,855.5,65.5,3.2,12.5,441.0,142.49,80.98
2016,10,10,9,0,880.0,68.0,3.4,13.0,489.0,207.18,129.38
2016,10,10,9,15,897.5,70.0,3.35,13.5,532.5,272.32,185.75
2016,10,10,9,30,915.0,72.0,3.3,14.0,576.0,338.78,245.53
2016,10,10,9,45,929.0,73.0,3.3,14.5,613.0,404.16,304.39
2016,10,10,10,0,943.0,74.0,3.3,15.0,650.0,469.84,362.09
2016,10,10,10,15,951.5,75.0,3.25,15.0,680.0,532.89,416.61
2016,10,10,10,30,960.0,76.0,3.2,15.0,710.0,595.03,468.61
2016,10,10,10,45,965.5,77.0,3.15,15.5,732.5,654.2,515.7
2016,10,10,11,0,971.0,78.0,3.1,16.0,755.0,711.6,559.76
2016,10,10,11,15,974.5,78.5,3.05,16.5,769.0,765.08,599.5
2016,10,10,11,30,978.0,79.0,3.0,17.0,783.0,816.09,634.58
2016,10,10,11,45,978.5,79.5,3.0,17.5,789.0,862.05,665.13
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,904.85,693.16
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.5,942.48,718.34
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,976.5,740.96
2016,10,10,12,45,974.5,79.5,2.85,18.0,779.0,1004.82,759.69
2016,10,10,13,0,972.0,79.0,2.8,18.0,768.0,1029.19,775.82
2016,10,10,13,15,966.5,78.0,2.75,18.0,748.5,1046.0,787.01
2016,10,10,13,30,961.0,77.0,2.7,18.0,729.0,1058.59,795.59
2016,10,10,13,45,953.5,76.0,2.7,18.0,702.0,1064.93,800.77
2016,10,10,14,0,946.0,75.0,2.7,18.0,675.0,1067.04,803.41
2016,10,10,14,15,935.0,73.5,2.65,18.0,641.0,1060.74,800.16
2016,10,10,14,30,924.0,72.0,2.6,18.0,607.0,1050.33,794.43
2016,10,10,14,45,909.5,70.0,2.55,18.0,566.5,1031.72,783.4
