Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,15,0,895.0,68.0,2.5,18.0,526.0,1009.36,769.98
2016,10,10,15,15,874.5,66.0,2.35,17.5,480.5,977.48,750.46
2016,10,10,15,30,854.0,64.0,2.2,17.0,435.0,942.57,728.67
2016,10,10,15,45,825.0,60.5,2.1,17.0,385.0,905.55,704.2
2016,10,10,16,0,796.0,57.0,2.0,17.0,335.0,854.93,669.49
2016,10,10,16,15,753.5,53.0,1.75,16.0,283.0,789.56,624.0
2016,10,10,16,30,711.0,49.0,1.5,15.0,231.0,723.65,575.9
2016,10,10,16,45,643.0,43.0,1.3,14.5,179.5,633.61,506.37
2016,10,10,17,0,575.0,37.0,1.1,14.0,128.0,545.87,434.48
2016,10,10,17,15,451.5,28.0,1.1,13.0,82.5,416.29,322.56
2016,10,10,17,30,328.0,19.0,1.1,12.0,37.0,280.19,30.38
2016,10,10,17,45,164.0,9.5,1.1,11.5,18.5,117.08,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,231.0,15.0,1.95,6.5,40.0,12.26,0.0
2016,10,11,7,0,462.0,30.0,2.2,7.0,80.0,27.47,18.23
2016,10,11,7,15,552.0,37.0,2.15,7.5,129.5,33.96,24.97
2016,10,11,7,30,642.0,44.0,2.1,8.0,179.0,40.59,31.35
2016,10,11,7,45,697.5,49.0,2.1,9.0,231.5,45.31,35.72
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,50.08,39.94
2016,10,11,8,15,788.0,57.5,2.15,10.5,334.5,53.42,42.82
2016,10,11,8,30,823.0,61.0,2.2,11.0,385.0,75.23,45.89
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.0,141.84,80.55
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,206.06,128.59
2016,10,11,9,15,890.0,68.0,2.25,13.5,523.5,270.55,184.27
2016,10,11,9,30,907.0,70.0,2.2,14.0,566.0,336.3,243.07
2016,10,11,9,45,920.0,71.5,2.2,14.5,602.5,401.16,300.97
2016,10,11,10,0,933.0,73.0,2.2,15.0,639.0,466.23,357.51
2016,10,11,10,15,767.0,134.0,2.15,15.0,614.5,498.61,388.41
2016,10,11,10,30,601.0,195.0,2.1,15.0,590.0,510.47,400.61
2016,10,11,10,45,779.5,136.5,2.05,15.5,666.0,603.66,473.13
2016,10,11,11,0,958.0,78.0,2.0,16.0,742.0,704.42,549.32
2016,10,11,11,15,961.5,79.0,1.95,16.0,756.0,757.68,588.6
2016,10,11,11,30,965.0,80.0,1.9,16.0,770.0,808.52,623.83
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.0,853.45,652.54
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,895.22,678.67
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.0,932.26,702.59
2016,10,11,12,30,963.0,81.0,1.7,17.0,776.0,965.75,723.99
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.0,993.23,740.67
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,1016.78,754.84
2016,10,11,13,15,951.0,80.0,1.7,18.0,735.0,1033.69,766.24
2016,10,11,13,30,946.0,79.0,1.7,18.0,716.0,1046.47,775.2
2016,10,11,13,45,938.5,77.5,1.7,18.0,689.0,1051.97,779.68
2016,10,11,14,0,931.0,76.0,1.7,18.0,662.0,1053.28,781.73
2016,10,11,14,15,681.5,145.5,1.7,18.0,562.5,909.35,687.94
2016,10,11,14,30,432.0,215.0,1.7,18.0,463.0,725.1,563.14
2016,10,11,14,45,654.5,142.5,1.75,18.0,488.5,880.96,676.07
2016,10,11,15,0,877.0,70.0,1.8,18.0,514.0,993.9,753.19
2016,10,11,15,15,856.0,67.5,1.75,17.5,469.0,961.08,732.53
2016,10,11,15,30,835.0,65.0,1.7,17.0,424.0,936.71,719.11
2016,10,11,15,45,804.5,61.5,1.7,17.0,374.5,887.16,687.15
2016,10,11,16,0,774.0,58.0,1.7,17.0,325.0,835.58,653.02
2016,10,11,16,15,730.5,54.0,1.5,16.0,273.5,769.87,607.52
2016,10,11,16,30,687.0,50.0,1.3,15.0,222.0,703.68,559.4
2016,10,11,16,45,615.0,43.5,1.15,14.5,171.5,610.38,487.6
2016,10,11,17,0,543.0,37.0,1.0,14.0,121.0,519.74,413.54
2016,10,11,17,15,416.0,27.5,1.0,13.0,76.5,388.39,298.01
2016,10,11,17,30,289.0,18.0,1.0,12.0,32.0,257.75,0.0
2016,10,11,17,45,144.5,9.0,1.05,11.5,16.0,103.65,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.5,15.5,1.85,6.5,38.0,12.64,0.0
2016,10,12,7,0,419.0,31.0,2.1,7.0,76.0,25.91,16.76
2016,10,12,7,15,513.5,39.5,2.1,7.5,125.0,33.05,24.11
2016,10,12,7,30,608.0,48.0,2.1,8.0,174.0,40.29,31.05
2016,10,12,7,45,665.0,54.0,2.1,9.0,226.0,49.07,39.12
2016,10,12,8,0,722.0,60.0,2.1,10.0,278.0,54.46,43.9
2016,10,12,8,15,759.0,64.0,2.0,11.0,328.5,58.0,46.86
2016,10,12,8,30,796.0,68.0,1.9,12.0,379.0,81.19,50.31
2016,10,12,8,45,821.5,71.0,1.85,13.0,426.5,141.97,81.11
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,205.79,128.93
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,270.21,184.07
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,338.17,243.75
2016,10,12,9,45,898.0,80.0,1.55,15.5,595.5,402.03,299.79
2016,10,12,10,0,913.0,81.0,1.5,16.0,632.0,466.32,354.55
2016,10,12,10,15,922.0,82.5,1.45,16.0,661.5,528.33,406.36
2016,10,12,10,30,931.0,84.0,1.4,16.0,691.0,589.54,455.62
2016,10,12,10,45,937.0,85.0,1.35,16.5,713.5,647.44,499.71
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,703.69,540.82
2016,10,12,11,15,946.0,87.0,1.25,17.0,749.5,755.94,578.65
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,805.76,612.34
2016,10,12,11,45,950.5,88.0,1.15,17.5,768.5,850.74,640.09
2016,10,12,12,0,952.0,88.0,1.1,18.0,774.0,892.72,665.37
2016,10,12,12,15,950.5,88.0,1.0,18.0,771.5,928.91,686.89
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,961.57,705.79
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,987.68,718.91
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,1009.86,729.41
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,1026.12,736.31
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,1038.3,740.7
2016,10,12,13,45,920.5,84.5,0.3,19.0,680.0,1042.66,741.76
2016,10,12,14,0,912.0,83.0,0.2,19.0,653.0,1042.89,740.76
2016,10,12,14,15,900.0,81.5,0.2,19.0,619.0,1035.48,737.63
2016,10,12,14,30,888.0,80.0,0.2,19.0,585.0,1024.1,732.37
2016,10,12,14,45,871.5,78.0,0.2,19.0,545.0,1003.69,721.71
2016,10,12,15,0,855.0,76.0,0.2,19.0,505.0,991.99,716.65
2016,10,12,15,15,833.0,73.0,0.25,19.0,459.5,957.48,698.12
2016,10,12,15,30,811.0,70.0,0.3,19.0,414.0,919.92,677.65
2016,10,12,15,45,780.5,66.0,0.4,19.0,365.5,870.12,649.58
2016,10,12,16,0,750.0,62.0,0.5,19.0,317.0,818.31,619.0
2016,10,12,16,15,703.5,57.0,0.5,18.5,265.5,749.05,573.95
2016,10,12,16,30,657.0,52.0,0.5,18.0,214.0,679.52,526.18
2016,10,12,16,45,583.0,45.0,0.55,17.5,164.0,593.06,463.28
2016,10,12,17,0,509.0,38.0,0.6,17.0,114.0,503.14,392.79
2016,10,12,17,15,376.0,27.5,0.65,16.0,71.0,369.19,274.94
2016,10,12,17,30,243.0,17.0,0.7,15.0,28.0,221.48,0.0
2016,10,12,17,45,121.5,8.5,0.8,14.5,14.0,6.69,0.0
2016,10,12,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.0,35.0,12.2,0.0
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,24.96,15.6
2016,10,13,7,15,478.5,38.5,1.2,10.5,116.5,32.04,22.89
2016,10,13,7,30,571.0,47.0,1.3,11.0,163.0,39.2,29.69
2016,10,13,7,45,624.0,53.0,1.4,12.0,212.0,44.13,34.21
2016,10,13,8,0,677.0,59.0,1.5,13.0,261.0,53.1,42.17
2016,10,13,8,15,713.5,63.0,1.5,13.5,309.5,56.57,45.13
2016,10,13,8,30,750.0,67.0,1.5,14.0,358.0,80.14,49.0
2016,10,13,8,45,771.5,71.5,1.55,15.0,402.5,138.64,79.5
2016,10,13,9,0,793.0,76.0,1.6,16.0,447.0,199.72,125.39
2016,10,13,9,15,811.0,78.5,1.7,16.5,487.5,260.66,177.37
2016,10,13,9,30,829.0,81.0,1.8,17.0,528.0,323.18,232.43
2016,10,13,9,45,839.5,84.0,1.9,18.0,562.5,384.7,286.07
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,446.19,338.15
2016,10,13,10,15,858.5,88.5,2.0,19.5,624.5,504.29,386.32
2016,10,13,10,30,867.0,90.0,2.0,20.0,652.0,561.67,432.17
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.0,615.28,473.83
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,666.99,512.74
2016,10,13,11,15,873.0,97.0,2.05,21.0,704.5,715.73,548.84
2016,10,13,11,30,876.0,98.0,2.0,21.0,717.0,762.25,581.71
2016,10,13,11,45,875.0,99.0,2.0,21.5,722.0,803.2,608.24
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,841.23,632.51
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,875.15,654.08
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,905.84,673.3
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,930.63,687.75
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,951.85,699.87
2016,10,13,13,15,862.0,96.0,1.6,23.0,681.5,966.09,708.19
2016,10,13,13,30,856.0,95.0,1.5,23.0,663.0,976.54,714.15
2016,10,13,13,45,845.0,94.5,1.45,23.5,637.0,978.73,714.31
2016,10,13,14,0,834.0,94.0,1.4,24.0,611.0,990.22,720.66
2016,10,13,14,15,821.5,92.0,1.3,24.0,578.5,981.48,714.69
2016,10,13,14,30,809.0,90.0,1.2,24.0,546.0,968.96,706.67
2016,10,13,14,45,788.5,88.0,1.1,24.0,507.0,944.65,691.21
2016,10,13,15,0,768.0,86.0,1.0,24.0,468.0,916.98,673.72
2016,10,13,15,15,744.0,82.5,0.9,24.0,425.0,880.82,650.64
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,841.95,625.61
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,794.62,595.29
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,739.81,559.08
2016,10,13,16,15,595.5,65.5,0.65,23.5,239.5,669.22,511.52
2016,10,13,16,30,546.0,59.0,0.6,23.0,191.0,599.18,462.01
2016,10,13,16,45,464.0,50.5,0.6,22.5,144.0,500.41,388.93
2016,10,13,17,0,382.0,42.0,0.6,22.0,97.0,405.93,314.5
2016,10,13,17,15,260.0,29.0,0.55,21.5,59.0,282.88,203.37
2016,10,13,17,30,138.0,16.0,0.5,21.0,21.0,110.77,0.0
2016,10,13,17,45,69.0,8.0,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,110.0,19.0,2.45,10.5,30.0,14.42,0.0
2016,10,14,7,0,220.0,38.0,2.6,11.0,60.0,28.65,18.41
2016,10,14,7,15,311.5,52.0,2.65,11.5,103.5,39.21,29.03
2016,10,14,7,30,403.0,66.0,2.7,12.0,147.0,49.75,38.91
2016,10,14,7,45,201.5,72.5,2.75,12.5,113.0,53.28,42.29
2016,10,14,8,0,0.0,79.0,2.8,13.0,79.0,59.07,47.47
2016,10,14,8,15,49.5,119.0,2.75,13.5,138.0,84.64,70.06
2016,10,14,8,30,99.0,159.0,2.7,14.0,197.0,113.68,89.09
2016,10,14,8,45,206.5,171.5,2.7,14.5,263.5,143.66,106.99
2016,10,14,9,0,314.0,184.0,2.7,15.0,330.0,189.52,138.84
2016,10,14,9,15,342.5,197.0,2.55,15.5,369.5,231.56,172.89
2016,10,14,9,30,371.0,210.0,2.4,16.0,409.0,277.25,210.73
2016,10,14,9,45,351.0,231.0,2.25,16.5,429.0,314.85,243.11
2016,10,14,10,0,331.0,252.0,2.1,17.0,449.0,350.27,272.64
2016,10,14,10,15,345.5,262.0,1.95,17.0,476.5,391.34,305.83
2016,10,14,10,30,360.0,272.0,1.8,17.0,504.0,433.69,339.22
2016,10,14,10,45,257.0,298.5,1.7,17.5,467.0,421.22,329.09
2016,10,14,11,0,154.0,325.0,1.6,18.0,430.0,386.36,301.27
2016,10,14,11,15,259.5,315.0,1.5,18.0,496.0,477.97,371.77
2016,10,14,11,30,365.0,305.0,1.4,18.0,562.0,566.57,437.82
2016,10,14,11,45,239.5,323.0,1.35,18.5,492.0,490.86,379.23
2016,10,14,12,0,114.0,341.0,1.3,19.0,422.0,402.01,310.62
2016,10,14,12,15,122.0,341.0,1.2,19.0,427.5,436.67,336.81
2016,10,14,12,30,130.0,341.0,1.1,19.0,433.0,453.89,349.25
2016,10,14,12,45,89.5,319.5,1.0,19.0,383.0,381.67,294.8
2016,10,14,13,0,49.0,298.0,0.9,19.0,333.0,326.46,252.59
2016,10,14,13,15,146.0,302.0,0.8,19.0,399.5,454.26,351.05
2016,10,14,13,30,243.0,306.0,0.7,19.0,466.0,563.52,431.13
2016,10,14,13,45,285.0,285.0,0.65,19.0,465.5,615.01,467.48
2016,10,14,14,0,327.0,264.0,0.6,19.0,465.0,641.48,487.08
2016,10,14,14,15,251.0,259.0,0.6,19.0,408.5,564.9,432.08
2016,10,14,14,30,175.0,254.0,0.6,19.0,352.0,462.54,358.29
2016,10,14,14,45,423.5,187.5,0.6,19.0,402.0,687.97,528.23
2016,10,14,15,0,672.0,121.0,0.6,19.0,452.0,870.7,652.84
2016,10,14,15,15,643.5,115.5,0.65,19.0,409.0,828.86,624.85
2016,10,14,15,30,615.0,110.0,0.7,19.0,366.0,784.66,598.0
2016,10,14,15,45,567.5,105.0,0.8,19.0,318.5,720.61,557.13
2016,10,14,16,0,520.0,100.0,0.9,19.0,271.0,649.48,509.46
2016,10,14,16,15,464.5,90.0,0.85,18.5,224.0,574.13,455.72
2016,10,14,16,30,409.0,80.0,0.8,18.0,177.0,500.68,400.8
2016,10,14,16,45,333.5,66.0,0.75,17.5,132.5,407.53,327.5
2016,10,14,17,0,258.0,52.0,0.7,17.0,88.0,319.79,254.08
2016,10,14,17,15,156.0,33.5,0.75,16.0,52.5,211.13,150.74
2016,10,14,17,30,54.0,15.0,0.8,15.0,17.0,50.21,0.0
2016,10,14,17,45,27.0,7.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,59.5,18.0,1.05,10.5,24.0,13.62,0.0
2016,10,15,7,0,119.0,36.0,1.2,11.0,48.0,26.75,16.64
2016,10,15,7,15,182.0,55.0,1.2,11.5,85.5,40.42,30.08
2016,10,15,7,30,245.0,74.0,1.2,12.0,123.0,53.95,42.64
2016,10,15,7,45,313.0,84.0,1.25,12.5,164.0,61.06,49.24
2016,10,15,8,0,381.0,94.0,1.3,13.0,205.0,68.2,55.61
2016,10,15,8,15,362.5,116.0,1.3,13.5,237.0,81.83,67.54
2016,10,15,8,30,344.0,138.0,1.3,14.0,269.0,109.02,80.01
2016,10,15,8,45,371.0,152.5,1.3,14.5,309.5,149.32,104.59
2016,10,15,9,0,398.0,167.0,1.3,15.0,350.0,194.61,138.85
2016,10,15,9,15,411.0,181.5,1.2,15.5,385.5,240.21,176.45
2016,10,15,9,30,424.0,196.0,1.1,16.0,421.0,287.56,216.02
2016,10,15,9,45,473.5,195.0,1.05,16.5,462.5,338.08,257.03
2016,10,15,10,0,523.0,194.0,1.0,17.0,504.0,393.73,301.58
2016,10,15,10,15,627.0,171.5,0.95,17.5,560.5,467.78,358.76
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,546.75,418.33
2016,10,15,10,45,486.0,232.5,0.9,18.5,548.0,512.93,393.3
2016,10,15,11,0,241.0,316.0,0.9,19.0,479.0,435.75,334.94
2016,10,15,11,15,251.0,321.5,0.9,19.0,494.0,465.42,358.0
2016,10,15,11,30,261.0,327.0,0.9,19.0,509.0,510.42,390.79
2016,10,15,11,45,515.0,241.0,0.9,19.5,604.0,664.31,504.23
2016,10,15,12,0,769.0,155.0,0.9,20.0,699.0,826.51,616.62
2016,10,15,12,15,768.5,154.5,0.9,20.0,696.5,858.93,635.91
2016,10,15,12,30,768.0,154.0,0.9,20.0,694.0,888.34,654.89
2016,10,15,12,45,801.0,135.0,0.95,20.5,691.0,918.78,674.17
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,953.89,696.41
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,967.01,704.96
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,976.29,711.53
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,978.27,714.62
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,976.37,715.49
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.5,965.34,709.8
2016,10,15,14,30,772.0,106.0,1.1,21.0,534.0,950.57,701.94
2016,10,15,14,45,751.0,103.5,1.15,21.0,495.5,932.68,693.0
2016,10,15,15,0,730.0,101.0,1.2,21.0,457.0,904.51,677.24
2016,10,15,15,15,703.0,96.5,1.15,20.5,413.5,864.81,653.37
2016,10,15,15,30,676.0,92.0,1.1,20.0,370.0,822.67,627.49
2016,10,15,15,45,630.5,88.0,1.1,20.0,322.5,761.28,587.03
2016,10,15,16,0,585.0,84.0,1.1,20.0,275.0,698.86,544.61
2016,10,15,16,15,530.0,76.5,1.0,19.5,227.0,623.15,490.66
2016,10,15,16,30,475.0,69.0,0.9,19.0,179.0,547.97,434.61
2016,10,15,16,45,388.5,58.0,0.8,18.5,133.0,442.16,352.32
2016,10,15,17,0,302.0,47.0,0.7,18.0,87.0,347.91,274.31
2016,10,15,17,15,183.0,30.5,0.75,17.5,51.5,224.02,153.46
2016,10,15,17,30,64.0,14.0,0.8,17.0,16.0,56.51,0.0
2016,10,15,17,45,32.0,7.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,120.0,17.0,0.4,12.5,28.0,12.95,0.0
2016,10,16,7,0,240.0,34.0,0.4,13.0,56.0,25.85,15.54
2016,10,16,7,15,337.5,46.5,0.5,13.5,99.5,37.85,27.56
2016,10,16,7,30,435.0,59.0,0.6,14.0,143.0,47.75,36.82
2016,10,16,7,45,503.5,66.5,0.75,14.5,191.5,53.36,42.03
2016,10,16,8,0,572.0,74.0,0.9,15.0,240.0,59.04,47.08
2016,10,16,8,15,615.0,80.5,1.05,15.5,287.0,63.66,51.03
2016,10,16,8,30,658.0,87.0,1.2,16.0,334.0,90.66,57.17
2016,10,16,8,45,691.5,90.5,1.35,17.0,379.5,144.62,86.53
2016,10,16,9,0,725.0,94.0,1.5,18.0,425.0,202.74,130.0
2016,10,16,9,15,746.5,97.5,1.55,18.5,465.0,261.87,179.82
2016,10,16,9,30,768.0,101.0,1.6,19.0,505.0,325.71,234.74
2016,10,16,9,45,803.5,95.5,1.65,19.5,543.5,385.57,285.99
2016,10,16,10,0,839.0,90.0,1.7,20.0,582.0,448.21,338.42
2016,10,16,10,15,849.0,91.5,1.7,20.5,610.5,507.36,386.74
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,563.35,431.03
2016,10,16,10,45,865.0,94.5,1.75,21.5,660.0,617.7,472.78
2016,10,16,11,0,871.0,96.0,1.8,22.0,681.0,670.56,512.12
2016,10,16,11,15,875.0,97.0,1.75,22.0,694.5,719.84,548.09
2016,10,16,11,30,879.0,98.0,1.7,22.0,708.0,767.0,580.79
2016,10,16,11,45,879.5,98.5,1.7,22.5,713.0,808.54,607.35
2016,10,16,12,0,880.0,99.0,1.7,23.0,718.0,847.25,631.73
2016,10,16,12,15,879.0,99.0,1.7,23.0,715.0,881.15,653.96
2016,10,16,12,30,878.0,99.0,1.7,23.0,712.0,911.8,674.02
2016,10,16,12,45,874.5,98.0,1.7,23.0,701.5,935.66,689.67
2016,10,16,13,0,871.0,97.0,1.7,23.0,691.0,955.9,703.1
2016,10,16,13,15,865.0,96.0,1.7,23.0,672.5,970.0,712.71
2016,10,16,13,30,859.0,95.0,1.7,23.0,654.0,980.31,720.08
2016,10,16,13,45,849.5,94.0,1.7,23.0,628.0,996.21,731.28
2016,10,16,14,0,840.0,93.0,1.7,23.0,602.0,995.51,731.87
2016,10,16,14,15,827.0,91.0,1.7,23.0,569.0,986.1,727.19
2016,10,16,14,30,814.0,89.0,1.7,23.0,536.0,972.9,720.28
2016,10,16,14,45,794.5,86.5,1.75,23.0,497.0,948.81,706.97
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,921.34,691.41
2016,10,16,15,15,750.0,80.5,1.75,22.5,415.0,883.99,669.13
2016,10,16,15,30,725.0,77.0,1.7,22.0,372.0,843.94,644.63
2016,10,16,15,45,688.0,73.0,1.7,22.0,324.5,796.41,613.55
2016,10,16,16,0,651.0,69.0,1.7,22.0,277.0,741.26,576.02
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.0,667.84,523.5
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,595.18,469.09
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,496.6,392.17
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,402.32,313.73
2016,10,16,17,15,247.0,25.5,1.1,19.0,51.5,262.98,171.0
2016,10,16,17,30,112.0,12.0,1.1,18.0,15.0,89.02,0.0
2016,10,16,17,45,56.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,15.0,1.1,14.5,27.5,11.8,0.0
2016,10,17,7,0,278.0,30.0,1.2,15.0,55.0,24.68,14.1
2016,10,17,7,15,377.0,41.0,1.2,15.5,98.5,33.58,23.52
2016,10,17,7,30,476.0,52.0,1.2,16.0,142.0,42.49,31.83
2016,10,17,7,45,541.5,58.5,1.25,16.5,190.0,47.57,36.55
2016,10,17,8,0,607.0,65.0,1.3,17.0,238.0,52.73,41.13
2016,10,17,8,15,649.0,70.5,1.4,17.5,286.0,56.88,44.68
2016,10,17,8,30,691.0,76.0,1.5,18.0,334.0,85.47,51.13
2016,10,17,8,45,721.0,79.5,1.6,19.0,379.0,145.02,84.91
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,203.6,128.77
2016,10,17,9,15,771.5,86.5,1.7,20.5,464.0,263.32,179.01
2016,10,17,9,30,792.0,90.0,1.7,21.0,504.0,324.99,232.15
2016,10,17,9,45,805.0,93.0,1.7,22.0,538.5,385.15,283.28
2016,10,17,10,0,818.0,96.0,1.7,23.0,573.0,445.78,333.15
2016,10,17,10,15,828.5,98.0,1.6,23.0,601.0,504.48,380.81
2016,10,17,10,30,839.0,100.0,1.5,23.0,629.0,562.78,426.39
2016,10,17,10,45,843.0,102.5,1.45,23.5,649.5,617.01,466.77
2016,10,17,11,0,847.0,105.0,1.4,24.0,670.0,669.65,504.47
2016,10,17,11,15,851.0,106.0,1.4,24.0,683.0,718.98,540.07
2016,10,17,11,30,855.0,107.0,1.4,24.0,696.0,766.21,573.15
2016,10,17,11,45,852.5,109.0,1.45,24.5,700.5,807.04,599.31
2016,10,17,12,0,850.0,111.0,1.5,25.0,705.0,844.88,623.31
2016,10,17,12,15,848.5,111.0,1.55,25.0,702.0,878.29,645.52
2016,10,17,12,30,847.0,111.0,1.6,25.0,699.0,908.44,665.65
2016,10,17,12,45,862.5,101.0,1.7,25.0,692.0,928.15,679.7
2016,10,17,13,0,878.0,91.0,1.8,25.0,685.0,956.06,699.33
2016,10,17,13,15,872.0,90.5,1.85,25.0,666.5,970.7,709.79
2016,10,17,13,30,866.0,90.0,1.9,25.0,648.0,981.54,718.11
2016,10,17,13,45,853.5,89.5,1.95,25.5,621.5,982.03,718.55
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,991.52,725.09
2016,10,17,14,15,828.0,87.0,2.0,25.5,562.0,982.02,721.65
2016,10,17,14,30,815.0,85.0,2.0,25.0,529.0,968.75,716.06
2016,10,17,14,45,788.5,85.0,2.0,25.0,489.0,940.7,699.43
2016,10,17,15,0,762.0,85.0,2.0,25.0,449.0,909.34,680.64
2016,10,17,15,15,736.0,81.5,1.9,24.5,406.0,871.11,657.25
2016,10,17,15,30,710.0,78.0,1.8,24.0,363.0,837.01,636.3
2016,10,17,15,45,667.5,74.5,1.75,24.0,316.0,778.82,597.29
2016,10,17,16,0,625.0,71.0,1.7,24.0,269.0,719.65,556.53
2016,10,17,16,15,570.5,64.5,1.55,23.0,221.0,645.09,504.19
2016,10,17,16,30,516.0,58.0,1.4,22.0,173.0,571.38,449.74
2016,10,17,16,45,431.0,48.5,1.25,21.5,127.5,469.97,370.45
2016,10,17,17,0,346.0,39.0,1.1,21.0,82.0,373.23,289.71
2016,10,17,17,15,212.0,25.0,1.1,20.5,47.5,233.02,139.42
2016,10,17,17,30,78.0,11.0,1.1,20.0,13.0,64.05,0.0
2016,10,17,17,45,39.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,154.0,13.5,1.35,14.5,27.0,10.62,0.0
2016,10,18,7,0,308.0,27.0,1.5,15.0,54.0,22.3,11.88
2016,10,18,7,15,408.5,37.0,1.6,15.5,98.0,30.52,20.81
2016,10,18,7,30,509.0,47.0,1.7,16.0,142.0,38.8,28.56
2016,10,18,7,45,575.0,53.0,1.8,16.5,190.5,43.71,33.12
2016,10,18,8,0,641.0,59.0,1.9,17.0,239.0,48.69,37.56
2016,10,18,8,15,681.0,63.5,2.05,17.5,287.0,56.59,44.43
2016,10,18,8,30,721.0,68.0,2.2,18.0,335.0,86.55,50.83
2016,10,18,8,45,751.5,71.0,2.4,19.0,380.0,142.94,81.92
2016,10,18,9,0,782.0,74.0,2.6,20.0,425.0,203.01,127.4
2016,10,18,9,15,802.0,76.5,2.75,20.5,465.5,263.55,179.0
2016,10,18,9,30,822.0,79.0,2.9,21.0,506.0,325.88,233.61
2016,10,18,9,45,841.0,79.0,3.05,22.0,541.5,387.84,287.12
2016,10,18,10,0,860.0,79.0,3.2,23.0,577.0,449.17,338.81
2016,10,18,10,15,870.0,80.5,3.2,23.5,605.5,508.13,387.58
2016,10,18,10,30,880.0,82.0,3.2,24.0,634.0,566.51,434.21
2016,10,18,10,45,884.0,84.0,3.25,24.5,654.5,620.92,476.49
2016,10,18,11,0,888.0,86.0,3.3,25.0,675.0,673.62,516.19
2016,10,18,11,15,892.0,87.0,3.3,25.0,688.0,723.4,553.55
2016,10,18,11,30,896.0,88.0,3.3,25.0,701.0,770.99,587.27
2016,10,18,11,45,894.5,89.5,3.3,25.5,706.0,812.38,614.39
2016,10,18,12,0,893.0,91.0,3.3,26.0,711.0,850.75,639.2
2016,10,18,12,15,892.0,91.0,3.25,26.0,708.0,884.81,661.88
2016,10,18,12,30,891.0,91.0,3.2,26.0,705.0,915.58,682.28
2016,10,18,12,45,885.0,91.5,3.2,26.0,694.0,938.85,698.0
2016,10,18,13,0,879.0,92.0,3.2,26.0,683.0,958.39,711.39
2016,10,18,13,15,873.0,91.0,3.2,26.0,664.0,972.43,721.26
2016,10,18,13,30,867.0,90.0,3.2,26.0,645.0,982.65,728.81
2016,10,18,13,45,854.5,90.0,3.2,26.0,618.5,983.71,730.49
2016,10,18,14,0,842.0,90.0,3.2,26.0,592.0,993.83,738.45
2016,10,18,14,15,828.5,88.0,3.15,26.0,559.0,983.79,732.72
2016,10,18,14,30,815.0,86.0,3.1,26.0,526.0,969.97,724.77
2016,10,18,14,45,792.5,84.5,3.05,26.0,487.0,944.02,708.77
2016,10,18,15,0,770.0,83.0,3.0,26.0,448.0,914.75,690.57
2016,10,18,15,15,744.5,79.5,2.8,25.5,404.5,876.9,666.57
2016,10,18,15,30,719.0,76.0,2.6,25.0,361.0,836.4,640.34
2016,10,18,15,45,682.5,71.5,2.45,25.0,314.0,788.92,607.7
2016,10,18,16,0,646.0,67.0,2.3,25.0,267.0,733.71,568.62
2016,10,18,16,15,592.0,60.5,2.1,24.0,219.0,659.14,515.75
2016,10,18,16,30,538.0,54.0,1.9,23.0,171.0,585.47,460.81
2016,10,18,16,45,457.5,44.5,1.75,22.5,126.0,487.37,383.56
2016,10,18,17,0,377.0,35.0,1.6,22.0,81.0,394.08,304.2
2016,10,18,17,15,236.0,22.0,1.6,21.5,46.0,245.8,131.44
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,74.53,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.5,14.0,1.1,15.5,25.5,11.02,0.0
2016,10,19,7,0,271.0,28.0,1.2,16.0,51.0,23.06,12.02
2016,10,19,7,15,373.5,39.5,1.25,16.5,94.5,32.42,22.3
2016,10,19,7,30,476.0,51.0,1.3,17.0,138.0,41.78,31.01
2016,10,19,7,45,542.5,58.0,1.4,17.5,186.5,47.28,36.1
2016,10,19,8,0,609.0,65.0,1.5,18.0,235.0,52.83,41.03
2016,10,19,8,15,651.5,70.5,1.4,18.5,282.5,56.99,44.59
2016,10,19,8,30,694.0,76.0,1.3,19.0,330.0,88.14,51.99
2016,10,19,8,45,725.5,79.5,1.25,20.0,375.0,148.01,86.52
2016,10,19,9,0,757.0,83.0,1.2,21.0,420.0,207.13,130.74
2016,10,19,9,15,778.0,86.0,1.25,22.0,460.5,266.88,180.42
2016,10,19,9,30,799.0,89.0,1.3,23.0,501.0,328.61,232.7
2016,10,19,9,45,825.5,87.0,1.4,24.0,538.0,389.67,283.86
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,452.55,335.06
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.0,510.63,380.83
2016,10,19,10,30,872.0,88.0,1.2,26.0,631.0,568.62,424.39
2016,10,19,10,45,878.5,89.5,1.1,26.5,652.0,623.68,464.16
2016,10,19,11,0,885.0,91.0,1.0,27.0,673.0,677.28,501.16
2016,10,19,11,15,889.0,91.5,0.9,27.0,686.5,726.45,534.65
2016,10,19,11,30,893.0,92.0,0.8,27.0,700.0,773.42,564.37
2016,10,19,11,45,893.0,93.0,0.7,27.5,705.0,815.34,588.13
2016,10,19,12,0,893.0,94.0,0.6,28.0,710.0,854.38,609.45
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.0,888.43,631.24
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,919.19,651.06
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,943.57,667.04
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,964.31,680.96
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,977.93,690.71
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,987.69,698.35
2016,10,19,13,45,860.5,89.5,1.0,28.0,617.5,989.17,702.07
2016,10,19,14,0,849.0,89.0,1.1,28.0,591.0,999.64,711.6
2016,10,19,14,15,835.5,87.0,1.1,28.0,558.0,989.58,706.58
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,975.72,699.59
2016,10,19,14,45,801.5,83.0,1.1,28.0,486.0,951.1,685.93
2016,10,19,15,0,781.0,81.0,1.1,28.0,447.0,923.12,670.17
2016,10,19,15,15,755.0,77.5,1.05,27.5,403.0,884.63,647.93
2016,10,19,15,30,729.0,74.0,1.0,27.0,359.0,843.48,623.55
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.0,793.66,592.16
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,736.43,554.54
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,661.55,504.25
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,587.59,451.61
2016,10,19,16,45,454.5,44.0,0.9,24.5,123.0,484.2,373.32
2016,10,19,17,0,367.0,35.0,0.9,24.0,77.0,385.95,291.81
2016,10,19,17,15,183.5,17.5,0.9,23.0,38.5,198.0,86.91
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.5,13.0,0.85,16.5,25.0,10.23,0.0
2016,10,20,7,0,295.0,26.0,0.8,17.0,50.0,21.49,10.31
2016,10,20,7,15,399.5,36.5,0.8,17.5,94.0,30.13,20.2
2016,10,20,7,30,504.0,47.0,0.8,18.0,138.0,38.82,28.29
2016,10,20,7,45,569.0,54.0,0.85,19.0,186.0,44.47,33.41
2016,10,20,8,0,634.0,61.0,0.9,20.0,234.0,50.14,38.36
2016,10,20,8,15,675.5,66.0,0.85,20.5,282.0,54.06,41.69
2016,10,20,8,30,717.0,71.0,0.8,21.0,330.0,91.16,53.01
2016,10,20,8,45,746.0,74.5,0.75,21.5,375.0,147.54,84.52
2016,10,20,9,0,775.0,78.0,0.7,22.0,420.0,207.43,129.41
2016,10,20,9,15,795.0,81.0,0.9,23.0,460.5,267.96,179.66
2016,10,20,9,30,815.0,84.0,1.1,24.0,501.0,330.32,232.48
2016,10,20,9,45,826.5,87.5,1.3,25.0,535.0,391.53,284.04
2016,10,20,10,0,838.0,91.0,1.5,26.0,569.0,453.0,334.37
2016,10,20,10,15,848.0,92.5,1.6,26.0,597.0,511.87,382.26
2016,10,20,10,30,858.0,94.0,1.7,26.0,625.0,570.22,428.37
2016,10,20,10,45,855.0,99.5,1.8,26.5,644.0,623.88,468.85
2016,10,20,11,0,852.0,105.0,1.9,27.0,663.0,675.27,506.46
2016,10,20,11,15,856.0,106.0,1.95,27.0,676.0,724.63,542.47
2016,10,20,11,30,860.0,107.0,2.0,27.0,689.0,771.88,575.96
2016,10,20,11,45,848.5,113.0,2.05,27.0,691.0,809.75,601.33
2016,10,20,12,0,837.0,119.0,2.1,27.0,693.0,843.96,624.24
2016,10,20,12,15,717.0,165.5,2.1,27.0,656.0,828.31,613.47
2016,10,20,12,30,597.0,212.0,2.1,27.0,619.0,786.95,584.57
2016,10,20,12,45,594.5,208.5,2.15,27.0,608.0,803.5,597.27
2016,10,20,13,0,592.0,205.0,2.2,27.0,597.0,817.27,607.6
2016,10,20,13,15,543.0,215.0,2.15,27.0,567.0,797.53,593.55
2016,10,20,13,30,494.0,225.0,2.1,27.0,537.0,773.53,576.84
2016,10,20,13,45,516.5,207.0,2.1,27.0,521.0,787.19,588.18
