Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,14,0,539.0,189.0,2.1,27.0,505.0,798.11,597.48
2016,10,20,14,15,555.5,172.0,2.05,26.5,481.5,801.12,601.68
2016,10,20,14,30,572.0,155.0,2.0,26.0,458.0,800.94,603.63
2016,10,20,14,45,597.0,141.0,2.0,26.0,437.0,820.34,618.36
2016,10,20,15,0,622.0,127.0,2.0,26.0,416.0,826.41,623.89
2016,10,20,15,15,591.0,120.5,1.9,25.5,373.5,781.14,594.6
2016,10,20,15,30,560.0,114.0,1.8,25.0,331.0,733.66,563.6
2016,10,20,15,45,509.0,107.0,1.75,25.0,284.5,659.2,511.77
2016,10,20,16,0,458.0,100.0,1.7,25.0,238.0,593.08,464.5
2016,10,20,16,15,401.0,87.5,1.55,24.0,192.5,515.19,407.61
2016,10,20,16,30,344.0,75.0,1.4,23.0,147.0,439.54,349.53
2016,10,20,16,45,265.5,58.0,1.3,22.5,104.5,342.57,271.09
2016,10,20,17,0,187.0,41.0,1.2,22.0,62.0,251.35,192.03
2016,10,20,17,15,93.5,20.5,1.25,21.5,31.0,129.13,40.12
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,88.5,14.5,2.5,15.5,21.5,11.41,0.0
2016,10,21,7,0,177.0,29.0,2.7,16.0,43.0,21.95,10.1
2016,10,21,7,15,274.5,43.5,2.75,16.5,83.0,32.93,22.56
2016,10,21,7,30,372.0,58.0,2.8,17.0,123.0,43.91,32.76
2016,10,21,7,45,186.0,54.5,2.9,17.5,87.0,39.89,29.55
2016,10,21,8,0,0.0,51.0,3.0,18.0,51.0,39.03,28.87
2016,10,21,8,15,0.0,62.5,3.0,18.5,62.5,47.91,36.64
2016,10,21,8,30,0.0,74.0,3.0,19.0,74.0,56.53,41.95
2016,10,21,8,45,0.0,66.5,3.0,19.5,66.5,50.99,37.14
2016,10,21,9,0,0.0,59.0,3.0,20.0,59.0,45.21,32.14
2016,10,21,9,15,0.0,96.5,3.1,20.0,96.5,73.93,55.81
2016,10,21,9,30,0.0,134.0,3.2,20.0,134.0,102.44,79.0
2016,10,21,9,45,3.5,158.5,3.3,20.0,160.5,122.97,95.42
2016,10,21,10,0,7.0,183.0,3.4,20.0,187.0,144.43,112.53
2016,10,21,10,15,32.0,225.0,3.55,19.5,245.0,197.42,155.11
2016,10,21,10,30,57.0,267.0,3.7,19.0,303.0,251.14,198.12
2016,10,21,10,45,33.0,237.5,3.9,19.0,259.0,217.22,171.01
2016,10,21,11,0,9.0,208.0,4.1,19.0,215.0,170.79,133.6
2016,10,21,11,15,4.5,119.0,4.15,19.0,122.5,95.62,72.91
2016,10,21,11,30,0.0,30.0,4.2,19.0,30.0,23.02,13.37
2016,10,21,11,45,0.5,97.0,4.3,19.0,97.5,75.33,56.31
2016,10,21,12,0,1.0,164.0,4.4,19.0,165.0,131.04,101.49
2016,10,21,12,15,0.5,97.5,4.35,19.0,98.0,75.79,56.62
2016,10,21,12,30,0.0,31.0,4.3,19.0,31.0,23.79,14.0
2016,10,21,12,45,120.5,169.5,4.25,19.0,249.0,278.4,224.29
2016,10,21,13,0,241.0,308.0,4.2,19.0,467.0,548.66,434.43
2016,10,21,13,15,200.0,302.0,4.15,19.0,431.0,512.65,405.4
2016,10,21,13,30,159.0,296.0,4.1,19.0,395.0,474.28,375.67
2016,10,21,13,45,489.5,201.0,4.05,19.5,489.5,753.51,593.76
2016,10,21,14,0,820.0,106.0,4.0,20.0,584.0,990.77,762.08
2016,10,21,14,15,807.0,103.5,4.1,20.0,551.5,980.51,755.16
2016,10,21,14,30,794.0,101.0,4.2,20.0,519.0,966.47,747.68
2016,10,21,14,45,784.5,95.0,4.3,20.0,482.0,948.24,737.3
2016,10,21,15,0,775.0,89.0,4.4,20.0,445.0,926.47,724.39
2016,10,21,15,15,749.0,85.0,4.5,19.5,401.0,894.78,705.86
2016,10,21,15,30,723.0,81.0,4.6,19.0,357.0,853.55,679.81
2016,10,21,15,45,695.0,73.5,4.7,18.5,310.5,803.43,646.15
2016,10,21,16,0,667.0,66.0,4.8,18.0,264.0,751.66,609.66
2016,10,21,16,15,610.0,59.5,4.85,17.0,215.0,673.84,551.81
2016,10,21,16,30,553.0,53.0,4.9,16.0,166.0,596.96,491.21
2016,10,21,16,45,472.5,43.0,4.95,15.5,120.5,497.86,407.93
2016,10,21,17,0,392.0,33.0,5.0,15.0,75.0,403.64,318.83
2016,10,21,17,15,196.0,16.5,4.95,14.5,37.5,202.18,35.55
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,162.5,13.0,3.1,7.5,25.0,10.23,0.0
2016,10,22,7,0,325.0,26.0,3.3,8.0,50.0,21.67,9.62
2016,10,22,7,15,439.0,36.0,3.55,8.0,96.0,30.0,20.78
2016,10,22,7,30,553.0,46.0,3.8,8.0,142.0,38.45,29.07
2016,10,22,7,45,625.0,52.5,4.05,8.5,193.5,43.88,34.3
2016,10,22,8,0,697.0,59.0,4.3,9.0,245.0,53.5,43.14
2016,10,22,8,15,739.0,63.5,4.35,9.5,295.0,57.45,46.67
2016,10,22,8,30,781.0,68.0,4.4,10.0,345.0,94.47,55.72
2016,10,22,8,45,817.0,69.5,4.5,10.5,393.0,154.14,91.12
2016,10,22,9,0,853.0,71.0,4.6,11.0,441.0,218.1,142.22
2016,10,22,9,15,873.0,73.5,4.6,11.0,483.5,282.97,200.55
2016,10,22,9,30,893.0,76.0,4.6,11.0,526.0,350.91,263.14
2016,10,22,9,45,914.5,75.0,4.6,11.5,563.5,415.47,322.15
2016,10,22,10,0,936.0,74.0,4.6,12.0,601.0,481.07,380.66
2016,10,22,10,15,945.5,75.5,4.55,12.5,630.0,543.89,435.16
2016,10,22,10,30,955.0,77.0,4.5,13.0,659.0,605.9,487.09
2016,10,22,10,45,964.0,76.0,4.45,13.5,681.5,664.06,534.29
2016,10,22,11,0,973.0,75.0,4.4,14.0,704.0,720.7,578.76
2016,10,22,11,15,976.5,75.5,4.35,14.0,717.5,773.27,619.89
2016,10,22,11,30,980.0,76.0,4.3,14.0,731.0,823.34,655.9
2016,10,22,11,45,983.0,75.5,4.3,14.5,736.5,869.23,687.47
2016,10,22,12,0,986.0,75.0,4.3,15.0,742.0,912.12,716.56
2016,10,22,12,15,985.0,75.0,4.3,15.0,739.0,948.91,742.51
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,982.1,765.9
2016,10,22,12,45,982.0,74.0,4.3,15.0,724.5,1009.44,785.24
2016,10,22,13,0,980.0,73.0,4.3,15.0,713.0,1032.84,801.95
2016,10,22,13,15,974.5,72.0,4.3,15.0,693.5,1048.8,813.67
2016,10,22,13,30,969.0,71.0,4.3,15.0,674.0,1060.58,822.71
2016,10,22,13,45,959.5,70.5,4.35,15.0,646.5,1064.78,827.29
2016,10,22,14,0,950.0,70.0,4.4,15.0,619.0,1064.77,829.22
2016,10,22,14,15,937.5,68.5,4.35,15.0,584.5,1056.27,824.36
2016,10,22,14,30,925.0,67.0,4.3,15.0,550.0,1043.72,816.9
2016,10,22,14,45,905.0,66.5,4.3,15.0,509.0,1021.1,803.0
2016,10,22,15,0,885.0,66.0,4.3,15.0,468.0,995.01,786.66
2016,10,22,15,15,861.0,63.0,4.2,14.5,422.0,958.22,763.23
2016,10,22,15,30,837.0,60.0,4.1,14.0,376.0,929.65,745.35
2016,10,22,15,45,795.5,57.5,4.0,14.0,326.0,870.85,703.1
2016,10,22,16,0,754.0,55.0,3.9,14.0,276.0,810.49,658.38
2016,10,22,16,15,698.5,50.0,3.5,13.0,225.0,733.09,599.56
2016,10,22,16,30,643.0,45.0,3.1,12.0,174.0,655.89,537.63
2016,10,22,16,45,552.0,37.0,2.75,11.5,125.5,546.68,445.92
2016,10,22,17,0,461.0,29.0,2.4,11.0,77.0,441.7,345.12
2016,10,22,17,15,230.5,14.5,2.2,10.0,38.5,223.24,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,166.5,11.5,1.7,4.5,23.5,9.05,0.0
2016,10,23,7,0,333.0,23.0,1.8,5.0,47.0,19.17,7.2
2016,10,23,7,15,446.0,32.5,1.9,5.5,92.0,27.18,18.45
2016,10,23,7,30,559.0,42.0,2.0,6.0,137.0,35.31,26.46
2016,10,23,7,45,624.5,48.0,2.1,7.0,186.5,43.8,34.45
2016,10,23,8,0,690.0,54.0,2.2,8.0,236.0,49.32,39.52
2016,10,23,8,15,732.0,58.5,2.25,9.0,285.0,53.38,43.09
2016,10,23,8,30,774.0,63.0,2.3,10.0,334.0,91.22,52.62
2016,10,23,8,45,803.5,65.5,2.35,11.0,380.5,150.36,88.06
2016,10,23,9,0,833.0,68.0,2.4,12.0,427.0,212.97,137.84
2016,10,23,9,15,853.0,70.5,2.55,13.0,468.0,276.43,193.61
2016,10,23,9,30,873.0,73.0,2.7,14.0,509.0,343.01,253.06
2016,10,23,9,45,894.0,72.5,2.85,15.0,546.0,406.44,309.29
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,470.9,364.87
2016,10,23,10,15,925.0,73.0,3.0,16.5,611.5,532.14,416.64
2016,10,23,10,30,935.0,74.0,3.0,17.0,640.0,592.65,466.0
2016,10,23,10,45,941.5,75.0,3.05,17.5,661.5,650.06,511.5
2016,10,23,11,0,948.0,76.0,3.1,18.0,683.0,705.84,554.34
2016,10,23,11,15,951.5,76.5,3.15,18.0,696.5,757.13,593.8
2016,10,23,11,30,955.0,77.0,3.2,18.0,710.0,805.99,628.6
2016,10,23,11,45,956.0,77.0,3.25,18.5,715.0,849.71,658.11
2016,10,23,12,0,957.0,77.0,3.3,19.0,720.0,890.38,685.26
2016,10,23,12,15,955.0,77.0,3.3,19.0,716.5,925.23,709.21
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,956.51,730.72
2016,10,23,12,45,948.0,77.0,3.3,19.5,701.0,981.33,746.42
2016,10,23,13,0,943.0,77.0,3.3,20.0,689.0,1002.24,759.55
2016,10,23,13,15,936.5,76.5,3.25,20.0,669.5,1017.11,769.79
2016,10,23,13,30,930.0,76.0,3.2,20.0,650.0,1027.94,777.49
2016,10,23,13,45,919.0,75.5,3.2,20.0,622.5,1030.22,780.07
2016,10,23,14,0,908.0,75.0,3.2,20.0,595.0,1028.43,780.19
2016,10,23,14,15,894.5,73.0,3.1,20.0,561.0,1018.17,773.92
2016,10,23,14,30,881.0,71.0,3.0,20.0,527.0,1004.03,765.23
2016,10,23,14,45,862.0,69.0,2.95,20.0,487.0,980.64,750.77
2016,10,23,15,0,843.0,67.0,2.9,20.0,447.0,965.78,742.22
2016,10,23,15,15,817.5,64.0,2.65,19.5,402.0,927.68,717.06
2016,10,23,15,30,792.0,61.0,2.4,19.0,357.0,886.81,689.63
2016,10,23,15,45,756.0,57.5,2.2,18.5,309.0,832.81,652.5
2016,10,23,16,0,720.0,54.0,2.0,18.0,261.0,777.21,612.89
2016,10,23,16,15,664.5,48.5,1.85,17.0,212.0,700.23,557.05
2016,10,23,16,30,609.0,43.0,1.7,16.0,163.0,623.75,498.28
2016,10,23,16,45,518.0,35.0,1.6,15.0,116.0,516.08,411.77
2016,10,23,17,0,427.0,27.0,1.5,14.0,69.0,413.24,313.96
2016,10,23,17,15,213.5,13.5,1.55,13.5,34.5,207.12,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,131.5,11.5,2.0,8.5,20.5,9.05,0.0
2016,10,24,7,0,263.0,23.0,2.1,9.0,41.0,19.0,5.85
2016,10,24,7,15,377.0,34.0,2.25,9.5,84.0,28.1,18.82
2016,10,24,7,30,491.0,45.0,2.4,10.0,127.0,37.26,27.7
2016,10,24,7,45,441.0,65.0,2.55,11.0,157.0,52.19,41.37
2016,10,24,8,0,391.0,85.0,2.7,12.0,187.0,62.5,50.67
2016,10,24,8,15,429.5,95.0,2.6,13.0,227.0,69.4,56.69
2016,10,24,8,30,468.0,105.0,2.5,14.0,267.0,99.68,66.76
2016,10,24,8,45,627.0,90.5,2.45,15.0,339.0,146.11,90.68
2016,10,24,9,0,786.0,76.0,2.4,16.0,411.0,211.96,137.06
2016,10,24,9,15,608.0,127.5,2.45,16.5,401.5,260.51,187.11
2016,10,24,9,30,430.0,179.0,2.5,17.0,392.0,284.43,215.5
2016,10,24,9,45,515.0,167.0,2.65,18.0,440.0,339.4,260.14
2016,10,24,10,0,600.0,155.0,2.8,19.0,488.0,407.96,315.33
2016,10,24,10,15,745.0,121.5,2.8,19.5,556.0,490.62,380.98
2016,10,24,10,30,890.0,88.0,2.8,20.0,624.0,581.94,452.44
2016,10,24,10,45,898.5,89.0,2.8,21.0,646.0,638.37,495.17
2016,10,24,11,0,907.0,90.0,2.8,22.0,668.0,693.48,535.53
2016,10,24,11,15,911.5,91.0,2.85,22.0,681.5,744.2,573.81
2016,10,24,11,30,916.0,92.0,2.9,22.0,695.0,792.74,608.38
2016,10,24,11,45,916.5,92.5,2.95,22.5,700.0,835.18,636.52
2016,10,24,12,0,917.0,93.0,3.0,23.0,705.0,874.69,662.43
2016,10,24,12,15,916.0,93.0,3.0,23.0,702.0,909.26,685.79
2016,10,24,12,30,915.0,93.0,3.0,23.0,699.0,940.46,706.87
2016,10,24,12,45,920.0,88.5,3.05,23.5,689.5,968.64,724.94
2016,10,24,13,0,925.0,84.0,3.1,24.0,680.0,993.29,740.7
2016,10,24,13,15,919.0,83.5,3.1,24.0,660.5,1008.39,751.27
2016,10,24,13,30,913.0,83.0,3.1,24.0,641.0,1019.54,759.47
2016,10,24,13,45,899.0,83.0,3.1,24.0,613.5,1019.33,760.36
2016,10,24,14,0,885.0,83.0,3.1,24.0,586.0,1015.11,758.86
2016,10,24,14,15,872.0,81.0,3.0,24.0,552.5,1005.45,753.09
2016,10,24,14,30,859.0,79.0,2.9,24.0,519.0,1004.47,753.29
2016,10,24,14,45,841.5,76.0,2.85,24.0,479.5,981.29,739.08
2016,10,24,15,0,824.0,73.0,2.8,24.0,440.0,954.61,722.66
2016,10,24,15,15,798.0,69.5,2.6,23.0,395.5,915.57,699.06
2016,10,24,15,30,772.0,66.0,2.4,22.0,351.0,873.78,672.99
2016,10,24,15,45,740.5,60.5,2.25,21.5,304.0,821.74,637.91
2016,10,24,16,0,709.0,55.0,2.1,21.0,257.0,767.97,600.21
2016,10,24,16,15,652.0,49.5,2.0,20.0,207.5,689.88,544.17
2016,10,24,16,30,595.0,44.0,1.9,19.0,158.0,612.24,485.02
2016,10,24,16,45,505.5,35.5,1.8,18.0,112.0,505.63,399.44
2016,10,24,17,0,416.0,27.0,1.7,17.0,66.0,403.67,299.42
2016,10,24,17,15,208.0,13.5,1.75,16.0,33.0,201.47,0.0
2016,10,24,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,159.0,11.0,1.5,5.5,21.5,8.65,0.0
2016,10,25,7,0,318.0,22.0,1.6,6.0,43.0,18.34,4.31
2016,10,25,7,15,439.5,31.5,1.7,6.5,88.0,26.37,17.47
2016,10,25,7,30,561.0,41.0,1.8,7.0,133.0,37.52,28.26
2016,10,25,7,45,629.5,47.5,1.95,8.0,183.0,43.44,33.94
2016,10,25,8,0,698.0,54.0,2.1,9.0,233.0,49.42,39.44
2016,10,25,8,15,740.5,58.5,2.15,9.5,282.0,53.5,43.12
2016,10,25,8,30,783.0,63.0,2.2,10.0,331.0,93.78,53.74
2016,10,25,8,45,812.0,66.0,2.3,11.0,377.5,153.79,90.45
2016,10,25,9,0,841.0,69.0,2.4,12.0,424.0,217.22,141.21
2016,10,25,9,15,860.0,71.5,2.3,12.5,465.0,280.87,197.49
2016,10,25,9,30,879.0,74.0,2.2,13.0,506.0,347.33,257.08
2016,10,25,9,45,894.0,75.5,2.15,13.5,541.5,410.59,313.46
2016,10,25,10,0,909.0,77.0,2.1,14.0,577.0,474.25,368.5
2016,10,25,10,15,917.5,78.5,1.95,14.5,605.0,534.86,418.87
2016,10,25,10,30,926.0,80.0,1.8,15.0,633.0,594.6,466.35
2016,10,25,10,45,925.0,84.0,1.65,15.5,652.5,649.94,508.37
2016,10,25,11,0,924.0,88.0,1.5,16.0,672.0,703.0,546.79
2016,10,25,11,15,926.5,88.5,1.35,16.0,684.5,752.53,582.12
2016,10,25,11,30,929.0,89.0,1.2,16.0,697.0,799.62,612.81
2016,10,25,11,45,929.0,89.5,1.05,16.5,701.0,842.09,637.76
2016,10,25,12,0,929.0,90.0,0.9,17.0,705.0,881.55,659.88
2016,10,25,12,15,927.0,89.5,0.75,17.0,701.5,915.0,678.58
2016,10,25,12,30,925.0,89.0,0.6,17.0,698.0,944.97,694.58
2016,10,25,12,45,925.5,86.5,0.45,17.5,687.0,971.36,706.62
2016,10,25,13,0,926.0,84.0,0.3,18.0,676.0,994.1,716.2
2016,10,25,13,15,919.0,83.0,0.25,18.0,656.0,1007.6,723.78
2016,10,25,13,30,912.0,82.0,0.2,18.0,636.0,1017.09,729.23
2016,10,25,13,45,900.0,81.5,0.2,18.0,609.0,1018.21,730.83
2016,10,25,14,0,888.0,81.0,0.2,18.0,582.0,1015.33,730.3
2016,10,25,14,15,874.0,79.0,0.3,18.0,548.0,1004.61,727.33
2016,10,25,14,30,860.0,77.0,0.4,18.0,514.0,1002.49,730.15
2016,10,25,14,45,836.0,76.0,0.5,18.0,473.5,975.39,717.09
2016,10,25,15,0,812.0,75.0,0.6,18.0,433.0,944.87,701.91
2016,10,25,15,15,784.5,71.5,0.65,17.5,388.5,904.48,679.95
2016,10,25,15,30,757.0,68.0,0.7,17.0,344.0,861.41,655.45
2016,10,25,15,45,716.0,63.5,0.75,17.0,296.0,801.85,617.21
2016,10,25,16,0,675.0,59.0,0.8,17.0,248.0,740.89,576.23
2016,10,25,16,15,614.5,53.0,0.8,16.0,199.5,668.5,525.75
2016,10,25,16,30,554.0,47.0,0.8,15.0,151.0,589.67,466.86
2016,10,25,16,45,452.5,38.0,0.85,14.5,105.5,474.93,375.68
2016,10,25,17,0,351.0,29.0,0.9,14.0,60.0,366.99,268.49
2016,10,25,17,15,175.5,14.5,0.95,13.0,30.0,142.95,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,124.5,11.0,1.4,4.5,18.5,8.65,0.0
2016,10,26,7,0,249.0,22.0,1.5,5.0,37.0,18.19,2.64
2016,10,26,7,15,365.0,33.0,1.55,5.5,79.0,27.29,18.25
2016,10,26,7,30,481.0,44.0,1.6,6.0,121.0,36.46,27.38
2016,10,26,7,45,549.5,52.0,1.65,7.0,168.5,42.91,33.58
2016,10,26,8,0,618.0,60.0,1.7,8.0,216.0,49.37,39.55
2016,10,26,8,15,663.0,65.5,1.45,8.5,263.5,53.68,43.47
2016,10,26,8,30,708.0,71.0,1.2,9.0,311.0,92.64,54.69
2016,10,26,8,45,736.5,75.5,1.0,10.0,355.5,153.27,93.35
2016,10,26,9,0,765.0,80.0,0.8,11.0,400.0,213.14,140.82
2016,10,26,9,15,786.5,83.0,0.75,12.0,440.0,273.19,192.61
2016,10,26,9,30,808.0,86.0,0.7,13.0,480.0,335.24,246.54
2016,10,26,9,45,827.5,87.0,0.65,14.0,515.0,396.48,298.72
2016,10,26,10,0,847.0,88.0,0.6,15.0,550.0,458.82,349.79
2016,10,26,10,15,857.5,89.5,0.7,15.5,578.0,518.0,398.29
2016,10,26,10,30,868.0,91.0,0.8,16.0,606.0,576.68,444.84
2016,10,26,10,45,872.5,93.0,0.95,16.5,626.0,627.35,484.71
2016,10,26,11,0,877.0,95.0,1.1,17.0,646.0,679.43,524.45
2016,10,26,11,15,880.5,96.0,1.2,17.0,659.0,727.96,561.2
2016,10,26,11,30,884.0,97.0,1.3,17.0,672.0,774.29,594.68
2016,10,26,11,45,882.0,98.5,1.45,17.5,676.0,814.4,622.21
2016,10,26,12,0,880.0,100.0,1.6,18.0,680.0,851.52,647.6
2016,10,26,12,15,878.0,100.0,1.7,18.0,676.5,883.92,670.42
2016,10,26,12,30,876.0,100.0,1.8,18.0,673.0,913.03,691.12
2016,10,26,12,45,875.0,98.0,1.9,18.5,662.0,937.44,707.45
2016,10,26,13,0,874.0,96.0,2.0,19.0,651.0,958.35,721.56
2016,10,26,13,15,867.0,95.0,2.0,19.0,631.5,983.22,738.64
2016,10,26,13,30,860.0,94.0,2.0,19.0,612.0,992.39,745.37
2016,10,26,13,45,847.5,93.0,2.05,19.0,585.5,992.14,746.82
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,987.93,745.92
2016,10,26,14,15,820.5,89.5,2.1,18.5,526.0,975.96,740.81
2016,10,26,14,30,806.0,87.0,2.1,18.0,493.0,960.26,733.32
2016,10,26,14,45,781.0,85.5,2.15,18.0,453.5,931.6,716.18
2016,10,26,15,0,756.0,84.0,2.2,18.0,414.0,899.65,696.65
2016,10,26,15,15,727.5,80.0,2.1,17.5,370.5,865.56,675.1
2016,10,26,15,30,699.0,76.0,2.0,17.0,327.0,822.33,646.5
2016,10,26,15,45,650.5,71.5,1.9,17.0,280.0,757.38,600.18
2016,10,26,16,0,602.0,67.0,1.8,17.0,233.0,691.76,551.88
2016,10,26,16,15,539.0,59.5,1.6,16.0,186.0,609.1,489.79
2016,10,26,16,30,476.0,52.0,1.4,15.0,139.0,527.82,425.43
2016,10,26,16,45,369.0,41.0,1.25,14.0,95.5,408.49,327.61
2016,10,26,17,0,262.0,30.0,1.1,13.0,52.0,295.02,213.11
2016,10,26,17,15,131.0,15.0,1.15,12.5,26.0,109.95,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,9.5,0.85,8.5,9.5,7.47,0.0
2016,10,27,7,0,0.0,19.0,0.9,9.0,19.0,14.35,0.0
2016,10,27,7,15,34.5,38.5,1.1,9.5,44.0,28.39,18.73
2016,10,27,7,30,69.0,58.0,1.3,10.0,69.0,42.01,31.81
2016,10,27,7,45,87.0,79.0,1.55,10.5,97.5,56.21,44.98
2016,10,27,8,0,105.0,100.0,1.8,11.0,126.0,70.11,57.65
2016,10,27,8,15,123.5,118.5,1.85,11.5,155.5,82.32,68.55
2016,10,27,8,30,142.0,137.0,1.9,12.0,185.0,104.26,79.81
2016,10,27,8,45,219.0,150.0,2.0,12.5,235.5,136.91,101.44
2016,10,27,9,0,296.0,163.0,2.1,13.0,286.0,179.99,133.49
2016,10,27,9,15,320.0,177.0,2.3,13.5,321.5,220.38,167.24
2016,10,27,9,30,344.0,191.0,2.5,14.0,357.0,263.87,204.15
2016,10,27,9,45,289.5,215.5,2.75,15.0,362.5,289.25,227.48
2016,10,27,10,0,235.0,240.0,3.0,16.0,368.0,301.64,239.07
2016,10,27,10,15,279.0,246.0,3.25,16.5,405.5,354.99,282.17
2016,10,27,10,30,323.0,252.0,3.5,17.0,443.0,405.97,323.02
2016,10,27,10,45,367.5,251.0,3.8,17.5,475.5,455.17,362.32
2016,10,27,11,0,412.0,250.0,4.1,18.0,508.0,507.93,404.0
2016,10,27,11,15,287.0,278.5,4.2,18.5,459.5,472.72,375.11
2016,10,27,11,30,162.0,307.0,4.3,19.0,411.0,410.52,324.92
2016,10,27,11,45,281.0,288.5,4.4,20.0,471.5,515.52,407.11
2016,10,27,12,0,400.0,270.0,4.5,21.0,532.0,612.76,481.29
2016,10,27,12,15,355.0,280.0,4.45,21.0,511.5,604.27,473.84
2016,10,27,12,30,310.0,290.0,4.4,21.0,491.0,591.87,463.82
2016,10,27,12,45,185.0,283.5,4.4,21.0,403.0,461.87,363.89
2016,10,27,13,0,60.0,277.0,4.4,21.0,315.0,322.95,254.02
2016,10,27,13,15,59.5,268.5,4.35,21.0,305.5,318.46,251.2
2016,10,27,13,30,59.0,260.0,4.3,21.0,296.0,313.76,247.91
2016,10,27,13,45,41.5,236.0,4.25,21.0,261.0,273.29,216.0
2016,10,27,14,0,24.0,212.0,4.2,21.0,226.0,209.94,165.68
2016,10,27,14,15,12.0,141.0,4.1,21.0,148.0,128.15,99.95
2016,10,27,14,30,0.0,70.0,4.0,21.0,70.0,53.74,38.83
2016,10,27,14,45,0.0,87.5,3.9,21.0,87.5,67.89,50.65
2016,10,27,15,0,0.0,105.0,3.8,21.0,105.0,85.16,65.01
2016,10,27,15,15,0.0,93.5,3.55,20.5,93.5,75.37,57.2
2016,10,27,15,30,0.0,82.0,3.3,20.0,82.0,65.57,49.3
2016,10,27,15,45,0.0,69.5,3.05,20.0,69.5,54.75,40.34
2016,10,27,16,0,0.0,57.0,2.8,20.0,57.0,43.88,31.23
2016,10,27,16,15,0.0,45.0,2.55,19.5,45.0,34.42,23.25
2016,10,27,16,30,0.0,33.0,2.3,19.0,33.0,25.19,15.36
2016,10,27,16,45,0.0,22.0,2.1,18.5,22.0,16.75,8.05
2016,10,27,17,0,0.0,11.0,1.9,18.0,11.0,8.35,0.25
2016,10,27,17,15,0.0,5.5,1.85,17.5,5.5,4.33,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,97.0,10.5,0.9,10.5,16.0,8.26,0.0
2016,10,28,7,0,194.0,21.0,0.9,11.0,32.0,17.29,0.0
2016,10,28,7,15,314.5,33.0,1.1,11.5,72.0,27.16,17.35
2016,10,28,7,30,435.0,45.0,1.3,12.0,112.0,37.06,27.13
2016,10,28,7,45,516.5,52.0,1.55,13.0,159.0,42.7,32.51
2016,10,28,8,0,598.0,59.0,1.8,14.0,206.0,48.46,37.75
2016,10,28,8,15,645.0,64.5,1.85,14.5,253.0,52.78,41.6
2016,10,28,8,30,692.0,70.0,1.9,15.0,300.0,92.62,53.27
2016,10,28,8,45,729.5,72.5,1.95,16.0,345.0,151.52,90.21
2016,10,28,9,0,767.0,75.0,2.0,17.0,390.0,210.83,136.64
2016,10,28,9,15,789.0,78.0,1.95,17.5,430.0,270.93,188.6
2016,10,28,9,30,811.0,81.0,1.9,18.0,470.0,333.09,243.12
2016,10,28,9,45,829.5,82.0,1.85,18.5,504.5,393.88,295.95
2016,10,28,10,0,848.0,83.0,1.8,19.0,539.0,455.65,348.0
2016,10,28,10,15,858.5,84.5,1.75,19.0,567.0,514.62,396.93
2016,10,28,10,30,869.0,86.0,1.7,19.0,595.0,570.17,441.71
2016,10,28,10,45,876.5,87.0,1.7,19.5,615.5,624.55,483.48
2016,10,28,11,0,884.0,88.0,1.7,20.0,636.0,677.55,522.82
2016,10,28,11,15,888.0,89.0,1.65,20.5,649.0,726.49,557.62
2016,10,28,11,30,892.0,90.0,1.6,21.0,662.0,773.27,588.5
2016,10,28,11,45,893.0,90.5,1.55,21.5,666.5,814.79,614.58
2016,10,28,12,0,894.0,91.0,1.5,22.0,671.0,853.5,638.39
2016,10,28,12,15,892.5,90.5,1.4,22.0,668.0,885.97,658.37
2016,10,28,12,30,891.0,90.0,1.3,22.0,665.0,915.13,675.96
2016,10,28,12,45,886.0,90.0,1.25,22.5,653.5,938.2,688.91
2016,10,28,13,0,881.0,90.0,1.2,23.0,642.0,957.62,699.52
2016,10,28,13,15,874.5,89.0,1.1,23.0,623.0,970.7,706.62
2016,10,28,13,30,868.0,88.0,1.0,23.0,604.0,979.99,711.39
2016,10,28,13,45,857.0,86.5,0.9,23.0,577.5,992.83,718.47
2016,10,28,14,0,846.0,85.0,0.8,23.0,551.0,989.49,715.35
2016,10,28,14,15,831.5,83.0,0.75,23.0,518.0,978.11,708.57
2016,10,28,14,30,817.0,81.0,0.7,23.0,485.0,963.0,699.66
2016,10,28,14,45,796.0,78.5,0.65,23.0,446.5,937.11,683.98
2016,10,28,15,0,775.0,76.0,0.6,23.0,408.0,907.93,666.24
2016,10,28,15,15,746.5,72.5,0.55,22.5,364.5,867.01,641.87
2016,10,28,15,30,718.0,69.0,0.5,22.0,321.0,823.56,615.27
2016,10,28,15,45,677.5,64.0,0.5,22.0,275.0,772.15,582.04
2016,10,28,16,0,637.0,59.0,0.5,22.0,229.0,712.99,541.91
2016,10,28,16,15,573.5,52.5,0.55,21.0,182.0,630.67,485.68
2016,10,28,16,30,510.0,46.0,0.6,20.0,135.0,549.93,426.45
2016,10,28,16,45,407.0,36.0,0.7,19.5,92.5,434.61,335.44
2016,10,28,17,0,304.0,26.0,0.8,19.0,50.0,319.87,207.86
2016,10,28,17,15,152.0,13.0,0.85,18.0,25.0,124.02,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,70.5,10.0,1.0,9.5,13.5,7.87,0.0
2016,10,29,7,0,141.0,20.0,1.0,10.0,27.0,15.22,0.0
2016,10,29,7,15,251.5,34.5,1.2,10.5,65.0,26.29,16.5
2016,10,29,7,30,362.0,49.0,1.4,11.0,103.0,39.99,29.78
2016,10,29,7,45,441.0,58.5,1.6,12.0,148.5,47.34,36.74
2016,10,29,8,0,520.0,68.0,1.8,13.0,194.0,54.71,43.46
2016,10,29,8,15,569.5,75.0,1.9,13.5,239.5,59.82,48.05
2016,10,29,8,30,619.0,82.0,2.0,14.0,285.0,98.14,60.04
2016,10,29,8,45,662.5,85.0,2.15,15.0,330.0,150.18,92.34
2016,10,29,9,0,706.0,88.0,2.3,16.0,375.0,207.56,137.28
2016,10,29,9,15,730.0,91.5,2.45,16.5,414.5,265.52,187.54
2016,10,29,9,30,754.0,95.0,2.6,17.0,454.0,325.86,240.78
2016,10,29,9,45,796.0,89.5,2.8,18.0,492.5,388.58,294.73
2016,10,29,10,0,838.0,84.0,3.0,19.0,531.0,452.66,348.75
2016,10,29,10,15,849.0,85.5,3.05,19.5,558.5,511.26,397.74
2016,10,29,10,30,860.0,87.0,3.1,20.0,586.0,569.44,444.8
2016,10,29,10,45,866.5,88.5,3.2,21.0,606.5,620.17,484.17
2016,10,29,11,0,873.0,90.0,3.3,22.0,627.0,672.48,523.3
2016,10,29,11,15,877.5,90.5,3.3,22.0,640.0,720.71,560.01
2016,10,29,11,30,882.0,91.0,3.3,22.0,653.0,766.83,593.18
2016,10,29,11,45,882.5,92.0,3.3,22.5,657.5,808.02,620.64
2016,10,29,12,0,883.0,93.0,3.3,23.0,662.0,846.42,645.91
2016,10,29,12,15,882.0,92.5,3.25,23.5,659.0,878.92,666.61
2016,10,29,12,30,881.0,92.0,3.2,24.0,656.0,908.19,684.99
2016,10,29,12,45,880.5,90.0,3.15,24.5,645.5,932.85,700.18
2016,10,29,13,0,880.0,88.0,3.1,25.0,635.0,954.03,713.04
2016,10,29,13,15,873.5,87.0,3.05,25.0,616.5,967.01,721.91
2016,10,29,13,30,867.0,86.0,3.0,25.0,598.0,976.21,728.46
2016,10,29,13,45,857.5,84.5,3.0,25.0,572.0,978.03,730.68
2016,10,29,14,0,848.0,83.0,3.0,25.0,546.0,988.52,738.96
2016,10,29,14,15,834.0,81.0,2.9,25.0,513.5,977.63,732.18
2016,10,29,14,30,820.0,79.0,2.8,25.0,481.0,963.02,723.2
2016,10,29,14,45,800.5,76.0,2.75,25.0,442.5,937.97,707.68
2016,10,29,15,0,781.0,73.0,2.7,25.0,404.0,909.63,689.88
2016,10,29,15,15,753.0,69.5,2.5,24.5,361.0,869.18,663.6
2016,10,29,15,30,725.0,66.0,2.3,24.0,318.0,826.21,634.99
2016,10,29,15,45,684.0,61.0,2.1,23.5,272.0,766.79,593.77
2016,10,29,16,0,643.0,56.0,1.9,23.0,226.0,714.05,555.74
2016,10,29,16,15,579.0,49.5,1.8,22.0,179.0,631.26,495.24
2016,10,29,16,30,515.0,43.0,1.7,21.0,132.0,550.28,432.45
2016,10,29,16,45,408.0,33.5,1.65,20.0,89.5,432.45,336.42
2016,10,29,17,0,301.0,24.0,1.6,19.0,47.0,313.25,193.72
2016,10,29,17,15,150.5,12.0,1.65,18.5,23.5,122.07,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,13.5,7.08,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,27.0,14.81,0.0
2016,10,30,7,15,326.0,29.5,1.1,12.5,66.5,24.36,14.52
2016,10,30,7,30,451.0,41.0,1.3,13.0,106.0,33.97,24.2
2016,10,30,7,45,526.0,48.5,1.5,14.0,152.5,40.08,29.99
2016,10,30,8,0,601.0,56.0,1.7,15.0,199.0,46.25,35.6
2016,10,30,8,15,503.5,80.5,1.65,15.5,218.0,63.35,50.78
2016,10,30,8,30,406.0,105.0,1.6,16.0,237.0,99.66,66.86
2016,10,30,8,45,583.5,89.5,1.6,17.0,309.0,144.48,90.22
2016,10,30,9,0,761.0,74.0,1.6,18.0,381.0,210.12,135.8
2016,10,30,9,15,784.0,77.0,1.7,19.0,420.5,269.97,186.98
2016,10,30,9,30,807.0,80.0,1.8,20.0,460.0,332.0,240.69
2016,10,30,9,45,673.0,123.0,1.95,21.0,456.0,370.68,278.38
2016,10,30,10,0,539.0,166.0,2.1,22.0,452.0,388.83,297.25
2016,10,30,10,15,364.5,216.0,2.25,22.5,413.5,372.96,288.3
2016,10,30,10,30,190.0,266.0,2.4,23.0,375.0,336.71,261.16
2016,10,30,10,45,307.5,253.5,2.55,24.0,438.0,422.65,327.19
2016,10,30,11,0,425.0,241.0,2.7,25.0,501.0,521.89,401.38
2016,10,30,11,15,504.0,218.5,2.75,25.0,533.0,584.44,448.83
2016,10,30,11,30,583.0,196.0,2.8,25.0,565.0,651.07,498.92
2016,10,30,11,45,738.0,143.5,2.85,25.5,614.0,760.16,578.43
2016,10,30,12,0,893.0,91.0,2.9,26.0,663.0,852.4,640.68
2016,10,30,12,15,700.5,157.5,2.95,26.0,605.0,807.25,609.27
2016,10,30,12,30,508.0,224.0,3.0,26.0,547.0,721.51,547.37
2016,10,30,12,45,467.0,234.0,3.05,26.0,527.0,713.71,542.41
2016,10,30,13,0,426.0,244.0,3.1,26.0,507.0,701.79,533.94
2016,10,30,13,15,432.0,234.0,3.05,26.0,494.0,711.09,541.47
2016,10,30,13,30,438.0,224.0,3.0,26.0,481.0,718.22,547.41
2016,10,30,13,45,399.5,221.5,2.95,26.0,448.0,663.63,509.16
2016,10,30,14,0,361.0,219.0,2.9,26.0,415.0,630.13,485.44
2016,10,30,14,15,401.0,196.0,2.7,25.5,401.0,672.58,518.25
2016,10,30,14,30,441.0,173.0,2.5,25.0,387.0,689.95,533.02
2016,10,30,14,45,457.0,154.0,2.4,25.0,360.5,684.66,530.68
