Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,2.0,2.65,14.0,2.0,1.57,0.0
2016,11,30,7,30,0.0,4.0,2.8,14.0,4.0,3.15,0.0
2016,11,30,7,45,0.0,11.5,3.0,14.5,11.5,8.73,1.2
2016,11,30,8,0,0.0,19.0,3.2,15.0,19.0,14.45,6.85
2016,11,30,8,15,0.0,27.5,3.2,15.0,27.5,20.96,12.85
2016,11,30,8,30,0.0,36.0,3.2,15.0,36.0,27.48,17.79
2016,11,30,8,45,0.0,45.0,3.25,15.5,45.0,34.4,23.75
2016,11,30,9,0,0.0,54.0,3.3,16.0,54.0,41.34,29.65
2016,11,30,9,15,0.0,62.0,3.45,16.0,62.0,47.52,34.89
2016,11,30,9,30,0.0,70.0,3.6,16.0,70.0,53.71,40.08
2016,11,30,9,45,1.0,105.5,3.75,16.5,106.0,82.02,63.73
2016,11,30,10,0,2.0,141.0,3.9,17.0,142.0,111.55,88.07
2016,11,30,10,15,55.0,173.0,4.05,17.0,198.5,170.89,136.85
2016,11,30,10,30,108.0,205.0,4.2,17.0,255.0,232.8,187.7
2016,11,30,10,45,215.5,206.0,4.35,17.5,312.0,313.95,254.05
2016,11,30,11,0,323.0,207.0,4.5,18.0,369.0,408.69,330.52
2016,11,30,11,15,319.5,214.0,4.55,18.0,377.5,433.28,350.39
2016,11,30,11,30,316.0,221.0,4.6,18.0,386.0,456.97,369.51
2016,11,30,11,45,304.0,226.0,4.65,18.5,386.5,471.2,380.21
2016,11,30,12,0,292.0,231.0,4.7,19.0,387.0,483.78,389.47
2016,11,30,12,15,188.5,234.0,4.75,19.0,334.5,397.79,320.73
2016,11,30,12,30,85.0,237.0,4.8,19.0,282.0,303.14,243.61
2016,11,30,12,45,139.0,235.0,4.85,19.5,307.5,375.07,302.15
2016,11,30,13,0,193.0,233.0,4.9,20.0,333.0,430.5,346.88
2016,11,30,13,15,120.5,218.0,4.8,20.0,279.5,353.08,284.22
2016,11,30,13,30,48.0,203.0,4.7,20.0,226.0,250.54,200.75
2016,11,30,13,45,24.0,168.5,4.65,20.0,180.0,170.83,136.07
2016,11,30,14,0,0.0,134.0,4.6,20.0,134.0,113.21,88.21
2016,11,30,14,15,87.0,151.5,4.45,20.0,185.5,238.37,194.36
2016,11,30,14,30,174.0,169.0,4.3,20.0,237.0,375.76,307.09
2016,11,30,14,45,166.0,154.0,4.2,20.0,214.5,353.28,289.12
2016,11,30,15,0,158.0,139.0,4.1,20.0,192.0,330.22,270.99
2016,11,30,15,15,147.5,122.0,4.0,19.5,166.5,301.07,248.04
2016,11,30,15,30,137.0,105.0,3.9,19.0,141.0,271.46,224.13
2016,11,30,15,45,116.5,87.5,3.85,19.0,114.0,231.27,190.16
2016,11,30,16,0,96.0,70.0,3.8,19.0,87.0,191.11,155.47
2016,11,30,16,15,69.5,52.0,3.8,18.5,62.5,144.5,114.8
2016,11,30,16,30,43.0,34.0,3.8,18.0,38.0,97.14,70.99
2016,11,30,16,45,21.5,17.0,3.85,18.0,19.0,44.36,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,138.0,8.0,1.45,6.5,13.0,6.29,0.0
2016,12,1,7,30,276.0,16.0,1.6,7.0,26.0,12.59,0.0
2016,12,1,7,45,412.5,25.0,1.75,7.5,65.0,22.89,12.44
2016,12,1,8,0,549.0,34.0,1.9,8.0,104.0,31.41,22.14
2016,12,1,8,15,621.5,39.5,2.1,8.5,148.0,36.6,27.35
2016,12,1,8,30,694.0,45.0,2.3,9.0,192.0,71.87,38.41
2016,12,1,8,45,740.0,48.5,2.5,9.5,235.5,125.75,71.07
2016,12,1,9,0,786.0,52.0,2.7,10.0,279.0,185.09,118.3
2016,12,1,9,15,815.0,55.0,2.8,10.5,318.5,245.22,171.86
2016,12,1,9,30,844.0,58.0,2.9,11.0,358.0,308.2,229.51
2016,12,1,9,45,866.5,59.5,3.0,11.5,393.0,369.67,285.96
2016,12,1,10,0,889.0,61.0,3.1,12.0,428.0,432.15,342.15
2016,12,1,10,15,902.5,62.0,3.15,12.0,456.5,491.05,394.7
2016,12,1,10,30,916.0,63.0,3.2,12.0,485.0,549.76,445.63
2016,12,1,10,45,925.0,64.0,3.25,12.5,506.5,605.45,491.88
2016,12,1,11,0,934.0,65.0,3.3,13.0,528.0,659.96,535.79
2016,12,1,11,15,939.0,66.0,3.35,13.0,542.0,710.38,576.4
2016,12,1,11,30,944.0,67.0,3.4,13.0,556.0,758.78,613.43
2016,12,1,11,45,946.0,67.0,3.5,13.5,562.5,801.51,643.83
2016,12,1,12,0,948.0,67.0,3.6,14.0,569.0,841.52,672.05
2016,12,1,12,15,947.0,67.0,3.65,14.0,567.0,876.17,697.24
2016,12,1,12,30,946.0,67.0,3.7,14.0,565.0,907.59,720.14
2016,12,1,12,45,941.0,67.0,3.75,14.5,555.5,932.11,736.78
2016,12,1,13,0,936.0,67.0,3.8,15.0,546.0,953.0,750.94
2016,12,1,13,15,929.0,66.0,3.8,15.0,529.0,967.03,761.43
2016,12,1,13,30,922.0,65.0,3.8,15.0,512.0,977.25,769.44
2016,12,1,13,45,911.5,64.0,3.8,15.0,487.5,980.31,772.56
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,979.58,773.18
2016,12,1,14,15,885.5,61.0,3.7,14.5,432.0,968.83,767.53
2016,12,1,14,30,870.0,59.0,3.6,14.0,401.0,954.47,759.33
2016,12,1,14,45,848.0,56.5,3.5,14.0,364.5,929.59,742.01
2016,12,1,15,0,826.0,54.0,3.4,14.0,328.0,912.41,729.97
2016,12,1,15,15,792.0,51.0,3.05,13.5,286.5,868.77,697.57
2016,12,1,15,30,758.0,48.0,2.7,13.0,245.0,822.75,662.3
2016,12,1,15,45,706.5,43.5,2.35,12.5,201.5,756.32,610.03
2016,12,1,16,0,655.0,39.0,2.0,12.0,158.0,689.06,554.52
2016,12,1,16,15,566.0,33.0,1.85,11.0,115.0,586.49,470.66
2016,12,1,16,30,477.0,27.0,1.7,10.0,72.0,486.05,372.13
2016,12,1,16,45,238.5,13.5,1.55,9.0,36.0,243.02,1.3
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,128.0,7.5,1.05,0.5,12.0,5.9,0.0
2016,12,2,7,30,256.0,15.0,1.2,1.0,24.0,11.8,0.0
2016,12,2,7,45,389.5,24.0,1.4,2.0,61.5,21.91,11.61
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,30.39,21.66
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.0,35.99,27.36
2016,12,2,8,30,670.0,45.0,1.8,4.0,185.0,69.78,38.4
2016,12,2,8,45,715.0,49.0,1.9,5.0,228.0,122.4,70.56
2016,12,2,9,0,760.0,53.0,2.0,6.0,271.0,180.4,117.01
2016,12,2,9,15,790.5,56.0,2.1,6.5,310.0,239.25,169.85
2016,12,2,9,30,821.0,59.0,2.2,7.0,349.0,301.16,226.98
2016,12,2,9,45,841.5,61.5,2.3,8.0,383.5,361.87,282.76
2016,12,2,10,0,862.0,64.0,2.4,9.0,418.0,422.74,337.36
2016,12,2,10,15,876.0,65.5,2.45,9.0,446.5,480.93,389.48
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,539.05,440.08
2016,12,2,10,45,899.5,68.5,2.55,9.5,496.5,594.3,486.12
2016,12,2,11,0,909.0,70.0,2.6,10.0,518.0,648.5,529.92
2016,12,2,11,15,915.0,70.5,2.7,10.0,532.5,697.97,570.2
2016,12,2,11,30,921.0,71.0,2.8,10.0,547.0,745.56,607.38
2016,12,2,11,45,923.0,71.5,2.9,10.5,553.5,788.04,637.85
2016,12,2,12,0,925.0,72.0,3.0,11.0,560.0,827.91,666.2
2016,12,2,12,15,925.0,72.0,3.05,11.0,558.5,862.73,691.66
2016,12,2,12,30,925.0,72.0,3.1,11.0,557.0,894.48,714.91
2016,12,2,12,45,926.5,69.5,3.2,11.5,548.5,921.22,733.65
2016,12,2,13,0,928.0,67.0,3.3,12.0,540.0,944.59,750.05
2016,12,2,13,15,921.0,66.5,3.3,12.0,523.5,959.19,760.96
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,970.05,769.44
2016,12,2,13,45,904.0,64.5,3.35,12.0,483.0,972.92,772.79
2016,12,2,14,0,894.0,63.0,3.4,12.0,459.0,972.02,773.66
2016,12,2,14,15,878.5,61.5,3.35,12.0,428.5,962.05,767.39
2016,12,2,14,30,863.0,60.0,3.3,12.0,398.0,948.54,758.63
2016,12,2,14,45,841.0,57.5,3.25,12.0,361.5,923.83,741.65
2016,12,2,15,0,819.0,55.0,3.2,12.0,325.0,906.72,729.91
2016,12,2,15,15,785.5,51.5,2.85,11.5,284.0,863.01,697.1
2016,12,2,15,30,752.0,48.0,2.5,11.0,243.0,816.93,661.42
2016,12,2,15,45,699.0,44.0,2.15,10.5,199.5,749.98,608.31
2016,12,2,16,0,646.0,40.0,1.8,10.0,156.0,682.1,551.89
2016,12,2,16,15,558.0,33.5,1.7,9.0,113.5,580.0,468.23
2016,12,2,16,30,470.0,27.0,1.6,8.0,71.0,480.17,369.62
2016,12,2,16,45,235.0,13.5,1.5,7.0,35.5,240.13,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,8.5,1.0,0.5,8.5,0.0,0.0
2016,12,3,7,30,0.0,17.0,1.0,1.0,17.0,13.38,0.0
2016,12,3,7,45,118.5,30.0,1.0,1.5,44.5,22.42,11.57
2016,12,3,8,0,237.0,43.0,1.0,2.0,72.0,32.36,23.48
2016,12,3,8,15,276.5,57.5,1.25,2.5,104.5,42.84,33.72
2016,12,3,8,30,316.0,72.0,1.5,3.0,137.0,68.31,46.72
2016,12,3,8,45,339.5,85.5,1.8,4.0,169.0,105.08,72.22
2016,12,3,9,0,363.0,99.0,2.1,5.0,201.0,144.99,104.94
2016,12,3,9,15,382.0,109.5,2.05,5.5,231.0,184.52,139.94
2016,12,3,9,30,401.0,120.0,2.0,6.0,261.0,226.31,177.68
2016,12,3,9,45,620.5,95.5,2.0,6.5,337.5,314.43,249.66
2016,12,3,10,0,840.0,71.0,2.0,7.0,414.0,420.49,337.47
2016,12,3,10,15,854.5,72.5,1.9,7.0,442.0,478.66,388.8
2016,12,3,10,30,869.0,74.0,1.8,7.0,470.0,536.9,438.69
2016,12,3,10,45,624.0,133.0,1.7,7.0,424.0,505.68,415.86
2016,12,3,11,0,379.0,192.0,1.6,7.0,378.0,427.11,353.56
2016,12,3,11,15,421.0,188.5,1.5,7.0,401.0,488.17,403.36
2016,12,3,11,30,463.0,185.0,1.4,7.0,424.0,538.96,443.42
2016,12,3,11,45,683.5,131.5,1.35,7.5,488.5,683.1,555.63
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,817.0,651.51
2016,12,3,12,15,628.5,146.0,1.3,8.0,476.0,712.27,573.35
2016,12,3,12,30,353.0,214.0,1.3,8.0,399.0,545.83,445.01
2016,12,3,12,45,368.5,207.0,1.3,8.0,397.0,566.35,463.31
2016,12,3,13,0,384.0,200.0,1.3,8.0,395.0,586.14,479.28
2016,12,3,13,15,358.0,198.0,1.3,8.0,375.0,572.35,468.74
2016,12,3,13,30,332.0,196.0,1.3,8.0,355.0,556.32,456.76
2016,12,3,13,45,168.5,174.5,1.3,8.0,255.0,357.95,298.46
2016,12,3,14,0,5.0,153.0,1.3,8.0,155.0,138.66,113.35
2016,12,3,14,15,153.5,153.0,1.3,8.0,213.0,327.16,277.13
2016,12,3,14,30,302.0,153.0,1.3,8.0,271.0,501.56,419.94
2016,12,3,14,45,290.0,141.0,1.3,8.0,246.0,478.2,400.61
2016,12,3,15,0,278.0,129.0,1.3,8.0,221.0,453.79,381.87
2016,12,3,15,15,267.0,113.5,1.15,7.5,192.5,424.12,358.54
2016,12,3,15,30,256.0,98.0,1.0,7.0,164.0,393.46,333.69
2016,12,3,15,45,232.5,82.5,0.9,7.0,134.0,350.36,297.08
2016,12,3,16,0,209.0,67.0,0.8,7.0,104.0,307.24,259.26
2016,12,3,16,15,176.5,50.0,0.75,6.5,75.5,253.26,211.23
2016,12,3,16,30,144.0,33.0,0.7,6.0,47.0,220.62,172.59
2016,12,3,16,45,72.0,16.5,0.7,5.5,23.5,95.86,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,5.51,0.0
2016,12,4,7,45,0.0,20.5,1.05,2.0,20.5,15.66,5.96
2016,12,4,8,0,0.0,34.0,1.2,2.0,34.0,25.6,17.35
2016,12,4,8,15,0.0,51.0,1.2,2.0,51.0,37.78,29.12
2016,12,4,8,30,0.0,68.0,1.2,2.0,68.0,50.37,39.18
2016,12,4,8,45,1.0,83.5,1.25,2.5,84.0,62.69,50.2
2016,12,4,9,0,2.0,99.0,1.3,3.0,100.0,75.38,61.37
2016,12,4,9,15,6.5,113.0,1.3,3.0,115.5,88.09,72.37
2016,12,4,9,30,11.0,127.0,1.3,3.0,131.0,101.52,83.96
2016,12,4,9,45,12.0,137.5,1.3,3.5,142.5,111.63,92.55
2016,12,4,10,0,13.0,148.0,1.3,4.0,154.0,121.96,101.23
2016,12,4,10,15,13.5,157.0,1.25,4.0,163.5,131.03,108.94
2016,12,4,10,30,14.0,166.0,1.2,4.0,173.0,140.27,116.74
2016,12,4,10,45,17.0,175.5,1.2,4.5,184.0,151.57,126.09
2016,12,4,11,0,20.0,185.0,1.2,5.0,195.0,163.38,135.81
2016,12,4,11,15,10.5,173.5,1.15,5.0,179.0,148.24,122.69
2016,12,4,11,30,1.0,162.0,1.1,5.0,163.0,132.12,108.71
2016,12,4,11,45,28.5,193.0,1.05,5.0,208.5,195.85,163.27
2016,12,4,12,0,56.0,224.0,1.0,5.0,254.0,253.95,211.9
2016,12,4,12,15,31.0,200.0,0.95,5.0,216.5,211.53,175.83
2016,12,4,12,30,6.0,176.0,0.9,5.0,179.0,152.46,125.74
2016,12,4,12,45,3.0,147.0,0.85,5.0,148.5,123.12,101.05
2016,12,4,13,0,0.0,118.0,0.8,5.0,118.0,94.22,76.37
2016,12,4,13,15,0.0,92.0,0.85,5.0,92.0,71.41,56.84
2016,12,4,13,30,0.0,66.0,0.9,5.0,66.0,50.64,38.88
2016,12,4,13,45,0.0,80.0,1.0,5.0,80.0,61.47,48.43
2016,12,4,14,0,0.0,94.0,1.1,5.0,94.0,74.19,59.58
2016,12,4,14,15,0.0,80.0,1.15,5.0,80.0,61.85,48.89
2016,12,4,14,30,0.0,66.0,1.2,5.0,66.0,50.61,39.13
2016,12,4,14,45,0.0,60.0,1.3,5.0,60.0,45.96,35.12
2016,12,4,15,0,0.0,54.0,1.4,5.0,54.0,41.33,31.07
2016,12,4,15,15,0.0,46.5,1.35,4.5,46.5,35.55,26.03
2016,12,4,15,30,0.0,39.0,1.3,4.0,39.0,29.77,20.92
2016,12,4,15,45,0.0,32.0,1.3,4.0,32.0,24.4,16.05
2016,12,4,16,0,0.0,25.0,1.3,4.0,25.0,19.03,11.15
2016,12,4,16,15,0.0,17.5,1.2,4.0,17.5,13.3,5.9
2016,12,4,16,30,0.0,10.0,1.1,4.0,10.0,7.58,0.53
2016,12,4,16,45,0.0,5.0,1.05,4.0,5.0,3.78,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,13.38,0.0
2016,12,5,7,45,204.5,26.5,0.55,4.5,50.5,20.22,8.61
2016,12,5,8,0,409.0,36.0,0.6,5.0,84.0,29.93,20.9
2016,12,5,8,15,489.0,43.5,0.55,5.0,124.5,36.09,27.24
2016,12,5,8,30,569.0,51.0,0.5,5.0,165.0,64.55,37.49
2016,12,5,8,45,622.0,56.0,0.5,5.5,206.5,112.91,66.45
2016,12,5,9,0,675.0,61.0,0.5,6.0,248.0,167.65,109.18
2016,12,5,9,15,708.5,64.5,0.75,6.5,286.0,224.57,159.23
2016,12,5,9,30,742.0,68.0,1.0,7.0,324.0,282.9,212.26
2016,12,5,9,45,770.0,69.5,1.25,8.0,358.5,340.71,264.76
2016,12,5,10,0,798.0,71.0,1.5,9.0,393.0,400.74,318.16
2016,12,5,10,15,813.5,73.0,1.7,9.5,421.0,457.48,368.23
2016,12,5,10,30,829.0,75.0,1.9,10.0,449.0,514.5,417.15
2016,12,5,10,45,839.0,76.5,2.1,10.5,470.0,567.91,461.95
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,620.48,504.92
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,668.44,543.02
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,714.65,578.84
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,755.13,607.18
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,793.13,633.3
2016,12,5,12,15,863.0,80.0,2.15,12.0,529.0,826.01,656.28
2016,12,5,12,30,862.0,80.0,2.1,12.0,528.0,855.91,677.05
2016,12,5,12,45,857.0,80.0,2.1,12.0,518.5,879.16,693.57
2016,12,5,13,0,852.0,80.0,2.1,12.0,509.0,899.01,707.83
2016,12,5,13,15,684.0,118.0,2.1,11.5,456.0,815.61,649.82
2016,12,5,13,30,516.0,156.0,2.1,11.0,403.0,705.5,571.44
2016,12,5,13,45,515.5,147.5,2.1,11.0,384.0,705.9,573.52
2016,12,5,14,0,515.0,139.0,2.1,11.0,365.0,703.87,572.84
2016,12,5,14,15,434.0,142.5,1.95,11.0,324.0,635.56,520.54
2016,12,5,14,30,353.0,146.0,1.8,11.0,283.0,541.76,447.95
2016,12,5,14,45,530.0,106.5,1.65,11.0,291.0,690.3,563.66
2016,12,5,15,0,707.0,67.0,1.5,11.0,299.0,812.68,651.44
2016,12,5,15,15,668.5,63.0,1.3,10.5,260.0,772.83,620.04
2016,12,5,15,30,630.0,59.0,1.1,10.0,221.0,723.76,582.64
2016,12,5,15,45,568.5,53.5,0.9,9.5,179.5,649.77,525.11
2016,12,5,16,0,507.0,48.0,0.7,9.0,138.0,575.84,465.28
2016,12,5,16,15,417.0,39.0,0.75,8.5,99.5,473.19,382.28
2016,12,5,16,30,327.0,30.0,0.8,8.0,61.0,374.71,288.42
2016,12,5,16,45,163.5,15.0,0.85,8.0,30.5,189.19,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,1.5,3.75,5.0,1.5,0.0,0.0
2016,12,6,7,30,0.0,3.0,3.7,5.0,3.0,2.36,0.0
2016,12,6,7,45,0.0,9.0,3.7,5.0,9.0,6.82,0.0
2016,12,6,8,0,0.0,15.0,3.7,5.0,15.0,11.39,4.4
2016,12,6,8,15,0.0,23.0,3.7,5.0,23.0,17.51,10.27
2016,12,6,8,30,0.0,31.0,3.7,5.0,31.0,23.64,15.18
2016,12,6,8,45,0.0,39.0,3.75,5.0,39.0,29.78,20.74
2016,12,6,9,0,0.0,47.0,3.8,5.0,47.0,35.94,26.26
2016,12,6,9,15,0.0,54.5,3.85,5.0,54.5,41.72,31.39
2016,12,6,9,30,0.0,62.0,3.9,5.0,62.0,47.51,36.48
2016,12,6,9,45,0.0,50.5,3.95,5.0,50.5,38.63,28.58
2016,12,6,10,0,0.0,39.0,4.0,5.0,39.0,29.79,20.73
2016,12,6,10,15,0.0,27.5,4.0,5.0,27.5,20.98,12.91
2016,12,6,10,30,0.0,16.0,4.0,5.0,16.0,12.19,5.13
2016,12,6,10,45,0.0,50.5,4.05,5.5,50.5,38.67,28.36
2016,12,6,11,0,0.0,85.0,4.1,6.0,85.0,65.39,51.53
2016,12,6,11,15,0.0,52.5,4.05,6.0,52.5,40.22,29.56
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,15.27,7.74
2016,12,6,11,45,0.0,40.0,4.0,6.0,40.0,30.61,21.15
2016,12,6,12,0,0.0,60.0,4.0,6.0,60.0,46.02,34.57
2016,12,6,12,15,0.0,42.5,4.0,6.0,42.5,32.54,22.81
2016,12,6,12,30,0.0,25.0,4.0,6.0,25.0,19.1,11.08
2016,12,6,12,45,0.0,63.5,4.0,6.5,63.5,48.72,36.87
2016,12,6,13,0,0.0,102.0,4.0,7.0,102.0,79.98,63.84
2016,12,6,13,15,0.0,60.5,3.5,7.0,60.5,46.39,34.81
2016,12,6,13,30,0.0,19.0,3.0,7.0,19.0,14.5,7.05
2016,12,6,13,45,0.0,64.5,2.55,7.5,64.5,49.47,37.56
2016,12,6,14,0,0.0,110.0,2.1,8.0,110.0,89.45,72.07
2016,12,6,14,15,0.0,62.0,1.8,7.5,62.0,47.52,35.95
2016,12,6,14,30,0.0,14.0,1.5,7.0,14.0,10.65,3.75
2016,12,6,14,45,0.0,12.5,1.25,7.0,12.5,9.5,2.76
2016,12,6,15,0,0.0,11.0,1.0,7.0,11.0,8.36,1.76
2016,12,6,15,15,275.5,42.0,1.1,7.0,112.5,359.28,310.82
2016,12,6,15,30,551.0,73.0,1.2,7.0,214.0,666.39,552.04
2016,12,6,15,45,483.0,66.5,1.35,7.0,174.0,585.41,485.68
2016,12,6,16,0,415.0,60.0,1.5,7.0,134.0,503.85,419.79
2016,12,6,16,15,325.5,48.0,1.35,6.5,96.5,402.32,333.41
2016,12,6,16,30,236.0,36.0,1.2,6.0,59.0,306.06,239.95
2016,12,6,16,45,118.0,18.0,1.1,5.5,29.5,152.58,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.0,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,12.0,1.2,3.0,16.0,9.44,0.0
2016,12,7,7,45,307.0,23.0,1.3,3.5,50.5,19.12,6.39
2016,12,7,8,0,460.0,34.0,1.4,4.0,85.0,28.56,19.56
2016,12,7,8,15,541.5,41.0,1.45,4.5,127.5,34.46,25.7
2016,12,7,8,30,623.0,48.0,1.5,5.0,170.0,65.28,37.78
2016,12,7,8,45,679.5,51.5,1.6,5.5,212.5,115.24,66.41
2016,12,7,9,0,736.0,55.0,1.7,6.0,255.0,172.03,110.59
2016,12,7,9,15,768.0,58.0,1.8,6.5,294.5,229.47,161.59
2016,12,7,9,30,800.0,61.0,1.9,7.0,334.0,290.17,217.33
2016,12,7,9,45,826.5,62.5,2.0,8.0,369.0,350.56,272.57
2016,12,7,10,0,853.0,64.0,2.1,9.0,404.0,412.94,328.28
2016,12,7,10,15,867.5,65.5,2.0,9.0,432.0,469.65,378.81
2016,12,7,10,30,882.0,67.0,1.9,9.0,460.0,527.51,428.53
2016,12,7,10,45,891.5,68.0,1.85,9.5,482.0,581.81,473.19
2016,12,7,11,0,901.0,69.0,1.8,10.0,504.0,635.1,515.44
2016,12,7,11,15,906.5,70.0,1.6,10.5,518.0,684.51,552.15
2016,12,7,11,30,912.0,71.0,1.4,11.0,532.0,732.06,585.34
2016,12,7,11,45,914.0,71.5,1.25,11.5,539.0,774.37,612.27
2016,12,7,12,0,916.0,72.0,1.1,12.0,546.0,814.13,636.61
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.0,848.11,656.56
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,879.0,673.67
2016,12,7,12,45,911.0,71.0,0.55,12.5,535.0,903.68,685.77
2016,12,7,13,0,908.0,70.0,0.4,13.0,526.0,924.93,695.37
2016,12,7,13,15,900.0,69.0,0.4,13.0,509.5,938.03,704.2
2016,12,7,13,30,892.0,68.0,0.4,13.0,493.0,947.43,710.89
2016,12,7,13,45,880.0,67.0,0.45,13.0,469.0,949.32,714.01
2016,12,7,14,0,868.0,66.0,0.5,13.0,445.0,947.52,714.97
2016,12,7,14,15,850.5,64.0,0.6,13.0,415.0,946.63,717.8
2016,12,7,14,30,833.0,62.0,0.7,13.0,385.0,930.86,710.63
2016,12,7,14,45,807.0,60.0,0.8,13.0,349.0,903.33,695.39
2016,12,7,15,0,781.0,58.0,0.9,13.0,313.0,872.65,677.43
2016,12,7,15,15,745.5,54.5,0.8,12.5,273.0,827.88,646.48
2016,12,7,15,30,710.0,51.0,0.7,12.0,233.0,780.81,612.78
2016,12,7,15,45,651.5,47.0,0.65,11.5,190.5,709.64,560.81
2016,12,7,16,0,593.0,43.0,0.6,11.0,148.0,637.5,505.37
2016,12,7,16,15,503.5,35.5,0.6,10.5,107.5,545.57,431.66
2016,12,7,16,30,414.0,28.0,0.6,10.0,67.0,447.58,337.58
2016,12,7,16,45,207.0,14.0,0.65,10.0,33.5,223.6,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,6.29,0.0
2016,12,8,7,45,53.0,23.5,1.95,3.5,29.5,17.76,4.67
2016,12,8,8,0,106.0,39.0,2.1,4.0,51.0,28.9,19.74
2016,12,8,8,15,131.5,57.0,2.35,4.5,78.0,41.49,31.99
2016,12,8,8,30,157.0,75.0,2.6,5.0,105.0,60.83,44.35
2016,12,8,8,45,175.0,91.5,2.85,5.5,133.0,88.35,64.57
2016,12,8,9,0,193.0,108.0,3.1,6.0,161.0,118.5,89.4
2016,12,8,9,15,209.0,122.0,3.2,6.0,186.5,148.8,115.97
2016,12,8,9,30,225.0,136.0,3.3,6.0,212.0,181.25,145.04
2016,12,8,9,45,125.5,144.5,3.45,6.5,188.0,165.93,135.87
2016,12,8,10,0,26.0,153.0,3.6,7.0,164.0,131.36,108.26
2016,12,8,10,15,82.0,174.5,3.6,7.0,210.5,184.43,153.48
2016,12,8,10,30,138.0,196.0,3.6,7.0,257.0,248.41,207.86
2016,12,8,10,45,185.0,203.5,3.65,7.5,289.5,292.33,244.94
2016,12,8,11,0,232.0,211.0,3.7,8.0,322.0,340.92,285.73
2016,12,8,11,15,277.5,211.0,3.75,8.0,348.0,399.0,334.38
2016,12,8,11,30,323.0,211.0,3.8,8.0,374.0,448.01,375.42
2016,12,8,11,45,320.5,214.5,3.9,8.0,378.0,468.07,392.1
2016,12,8,12,0,318.0,218.0,4.0,8.0,382.0,487.13,408.0
2016,12,8,12,15,372.0,206.5,4.05,8.0,398.5,534.71,448.03
2016,12,8,12,30,426.0,195.0,4.1,8.0,415.0,603.93,504.34
2016,12,8,12,45,388.0,199.5,4.15,8.5,397.0,572.74,478.85
2016,12,8,13,0,350.0,204.0,4.2,9.0,379.0,558.15,466.41
2016,12,8,13,15,321.5,201.5,4.2,8.5,359.0,541.14,453.82
2016,12,8,13,30,293.0,199.0,4.2,8.0,339.0,521.9,439.31
2016,12,8,13,45,273.5,191.5,4.25,8.0,317.0,503.02,424.67
2016,12,8,14,0,254.0,184.0,4.3,8.0,295.0,482.58,408.63
2016,12,8,14,15,303.0,164.5,4.2,8.0,288.0,511.56,434.52
2016,12,8,14,30,352.0,145.0,4.1,8.0,281.0,539.03,458.83
2016,12,8,14,45,345.0,132.5,4.1,8.0,255.5,519.6,443.83
2016,12,8,15,0,338.0,120.0,4.1,8.0,230.0,498.72,427.55
2016,12,8,15,15,327.5,105.5,3.9,7.5,201.5,492.79,422.72
2016,12,8,15,30,317.0,91.0,3.7,7.0,173.0,462.68,398.01
2016,12,8,15,45,294.0,77.0,3.5,6.5,142.0,420.44,361.92
2016,12,8,16,0,271.0,63.0,3.3,6.0,111.0,377.88,323.99
2016,12,8,16,15,231.5,47.5,3.05,5.5,80.5,318.38,269.43
2016,12,8,16,30,192.0,32.0,2.8,5.0,50.0,260.15,207.14
2016,12,8,16,45,96.0,16.0,2.55,4.5,25.0,129.89,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,102.0,5.5,1.35,-4.0,7.0,0.0,0.0
2016,12,9,7,30,204.0,11.0,1.6,-3.0,14.0,8.65,0.0
2016,12,9,7,45,364.5,21.0,1.9,-2.5,50.5,19.2,4.69
2016,12,9,8,0,525.0,31.0,2.2,-2.0,87.0,28.69,19.97
2016,12,9,8,15,607.5,37.5,2.45,-1.5,131.5,34.79,26.56
2016,12,9,8,30,690.0,44.0,2.7,-1.0,176.0,62.07,35.5
2016,12,9,8,45,739.0,48.5,2.95,-0.5,220.0,116.0,66.47
2016,12,9,9,0,788.0,53.0,3.2,0.0,264.0,175.84,114.14
2016,12,9,9,15,820.0,56.5,3.2,0.0,305.0,236.69,169.79
2016,12,9,9,30,852.0,60.0,3.2,0.0,346.0,300.81,230.81
2016,12,9,9,45,875.0,62.0,3.2,0.0,382.0,363.43,291.19
2016,12,9,10,0,898.0,64.0,3.2,0.0,418.0,426.54,351.12
2016,12,9,10,15,912.5,66.0,3.15,0.5,448.0,487.37,407.03
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,548.2,461.05
2016,12,9,10,45,938.0,69.0,3.05,1.5,500.5,605.74,510.58
2016,12,9,11,0,949.0,70.0,3.0,2.0,523.0,662.33,557.67
2016,12,9,11,15,955.0,70.5,2.95,2.0,538.5,713.88,600.35
2016,12,9,11,30,961.0,71.0,2.9,2.0,554.0,763.5,639.92
2016,12,9,11,45,964.0,71.0,2.85,2.5,561.5,808.14,671.88
2016,12,9,12,0,967.0,71.0,2.8,3.0,569.0,850.16,701.44
2016,12,9,12,15,966.5,71.0,2.75,3.0,568.0,886.5,727.73
2016,12,9,12,30,966.0,71.0,2.7,3.0,567.0,919.63,751.55
2016,12,9,12,45,964.0,70.0,2.7,3.5,558.5,946.85,770.11
2016,12,9,13,0,962.0,69.0,2.7,4.0,550.0,970.52,786.13
2016,12,9,13,15,955.0,68.5,2.65,4.0,533.0,986.57,797.64
2016,12,9,13,30,948.0,68.0,2.6,4.0,516.0,998.78,806.58
2016,12,9,13,45,938.5,66.0,2.6,4.0,492.0,1002.71,810.29
2016,12,9,14,0,929.0,64.0,2.6,4.0,468.0,1002.74,811.42
2016,12,9,14,15,912.5,62.0,2.55,3.5,437.0,992.11,805.88
2016,12,9,14,30,896.0,60.0,2.5,3.0,406.0,977.75,797.7
2016,12,9,14,45,873.5,57.5,2.45,3.0,369.0,953.29,780.59
2016,12,9,15,0,851.0,55.0,2.4,3.0,332.0,936.16,768.57
2016,12,9,15,15,816.5,52.0,2.1,2.5,290.5,892.66,734.94
2016,12,9,15,30,782.0,49.0,1.8,2.0,249.0,846.58,698.23
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.0,779.02,644.0
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,710.39,586.24
2016,12,9,16,15,588.0,33.5,1.25,0.5,117.5,607.96,500.37
2016,12,9,16,30,500.0,27.0,1.2,0.0,74.0,507.57,398.48
2016,12,9,16,45,250.0,13.5,1.15,-0.5,37.0,253.89,6.42
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.0,15.5,1.2,-3.5,41.0,12.7,0.4
2016,12,10,8,0,490.0,31.0,1.4,-3.0,82.0,28.54,19.85
2016,12,10,8,15,573.0,38.0,1.45,-2.5,125.5,35.03,26.88
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,60.53,35.63
2016,12,10,8,45,705.0,49.5,1.55,-1.5,212.0,112.27,65.01
2016,12,10,9,0,754.0,54.0,1.6,-1.0,255.0,169.95,110.61
2016,12,10,9,15,787.0,57.5,1.6,-0.5,295.0,228.91,163.81
2016,12,10,9,30,820.0,61.0,1.6,0.0,335.0,291.3,222.13
2016,12,10,9,45,847.0,62.5,1.65,0.0,370.5,352.9,280.62
2016,12,10,10,0,874.0,64.0,1.7,0.0,406.0,416.53,339.97
2016,12,10,10,15,888.5,65.5,1.8,0.5,435.5,474.44,392.93
2016,12,10,10,30,903.0,67.0,1.9,1.0,465.0,533.42,445.12
2016,12,10,10,45,915.0,67.5,2.0,1.5,487.5,589.72,493.54
2016,12,10,11,0,927.0,68.0,2.1,2.0,510.0,645.2,539.88
2016,12,10,11,15,933.0,69.0,2.15,2.0,525.0,696.25,582.16
2016,12,10,11,30,939.0,70.0,2.2,2.0,540.0,745.45,621.69
2016,12,10,11,45,944.0,69.0,2.25,2.5,547.5,789.51,653.62
2016,12,10,12,0,949.0,68.0,2.3,3.0,555.0,831.12,683.45
2016,12,10,12,15,949.0,68.0,2.25,3.0,554.5,867.22,709.3
2016,12,10,12,30,949.0,68.0,2.2,3.0,554.0,900.22,732.76
2016,12,10,12,45,946.0,67.5,2.2,3.5,545.5,926.71,750.65
2016,12,10,13,0,943.0,67.0,2.2,4.0,537.0,949.68,766.06
2016,12,10,13,15,936.0,66.0,2.15,4.0,521.0,964.7,776.63
2016,12,10,13,30,929.0,65.0,2.1,4.0,505.0,975.93,784.69
2016,12,10,13,45,920.0,63.5,2.05,4.0,481.5,980.78,788.36
2016,12,10,14,0,911.0,62.0,2.0,4.0,458.0,981.83,789.51
2016,12,10,14,15,895.0,60.0,1.85,4.0,427.5,971.62,781.38
2016,12,10,14,30,879.0,58.0,1.7,4.0,397.0,957.76,770.69
2016,12,10,14,45,858.0,55.5,1.6,4.0,361.0,934.83,754.1
2016,12,10,15,0,837.0,53.0,1.5,4.0,325.0,908.76,734.99
2016,12,10,15,15,803.5,50.0,1.3,3.5,284.5,877.21,711.01
